ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 00:00,2,0.000,ALERT,212.61,300.57,60.007,1467604803,"201051344000645","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,470311.2,470311.2,37250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604805,710684.00
07/04/2016 00:00,2,0.000,ALERT,211.93,300.27,59.965,1467604803,"274151322000085","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,722253.4,722253.4,30763,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604806,710685.00
07/04/2016 00:00,2,0.000,ALERT,212.83,300.57,59.933,1467604803,"201051344000633","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,461469.3,461469.3,37741,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604808,710686.00
07/04/2016 00:00,2,0.000,ALERT,212.16,300.57,59.991,1467604803,"201051344000469","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,463334.0,463334.0,37678,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604810,710687.00
07/04/2016 00:00,2,0.000,ALERT,211.70,299.97,59.996,1467604803,"201051344000646","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,465549.2,465549.2,42227,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604812,710688.00
07/04/2016 00:00,2,0.000,ALERT,211.48,300.57,59.975,1467604803,"274151322000052","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,738243.8,738243.8,30996,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604814,710689.00
07/04/2016 00:00,2,0.000,ALERT,212.16,299.97,59.970,1467604803,"201051344000585","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,473430.5,473430.5,42230,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604815,710690.00
07/04/2016 00:00,2,0.000,ALERT,212.16,300.27,59.965,1467604803,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,469058.8,469058.8,42041,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604817,710691.00
07/04/2016 00:00,2,0.000,ALERT,212.61,300.87,59.970,1467604803,"201051344000582","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,462191.0,462191.0,42176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604819,710692.00
07/04/2016 00:00,2,0.000,ALERT,211.70,299.97,60.012,1467604803,"201051344000955","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,475128.8,475128.8,42131,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604821,710693.00
07/04/2016 00:00,2,0.000,ALERT,211.93,299.67,59.954,1467604803,"274151322000094","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,600274.5,600274.5,32125,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604823,710694.00
07/04/2016 00:00,2,0.000,ALERT,212.16,301.77,59.986,1467604803,"201051344000579","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,477283.8,477283.8,17742,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604824,710695.00
07/04/2016 00:00,2,0.000,ALERT,211.93,300.27,59.938,1467604803,"201051344000890","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,472361.9,472361.9,42138,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604826,710696.00
07/04/2016 00:00,2,0.000,ALERT,212.38,299.97,60.012,1467604803,"201051344000438","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,474142.1,474142.1,42144,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604828,710697.00
07/04/2016 00:00,2,0.000,ALERT,212.16,299.37,59.959,1467604803,"201051344000417","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,466184.3,466184.3,42298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604830,710698.00
07/04/2016 00:00,2,0.000,ALERT,211.70,300.57,59.954,1467604803,"274151322000083","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,731594.9,731594.9,31074,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604831,710699.00
07/04/2016 00:00,2,0.000,ALERT,212.38,300.27,59.959,1467604803,"274151322000076","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,779641.4,779641.4,31083,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604833,710700.00
07/04/2016 00:00,2,0.000,ALERT,212.16,301.77,60.002,1467604803,"201051344000868","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,462285.5,462285.5,37395,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604835,710701.00
07/04/2016 00:00,2,0.000,ALERT,211.70,301.47,59.959,1467604803,"274151322000095","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,771682.7,771682.7,30993,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604837,710702.00
07/04/2016 00:00,2,0.000,ALERT,212.16,300.87,59.944,1467604803,"201051344000988","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,459064.2,459064.2,37687,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604839,710703.00
07/04/2016 00:00,2,0.000,ALERT,211.93,299.07,59.965,1467604803,"201051344001025","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,472848.7,472848.7,42188,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604841,710704.00
07/04/2016 00:00,2,0.000,ALERT,212.16,301.17,59.959,1467604803,"201051344000458","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,469897.3,469897.3,37609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604842,710705.00
07/04/2016 00:00,2,0.000,ALERT,212.83,300.87,59.975,1467604803,"201051344000853","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,468865.3,468865.3,37217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604844,710706.00
07/04/2016 00:00,2,0.000,ALERT,212.61,299.97,59.959,1467604803,"201051344000685","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,473501.1,473501.1,42060,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604846,710707.00
07/04/2016 00:00,2,0.000,ALERT,212.38,299.67,59.965,1467604803,"201051344000917","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,470384.1,470384.1,42051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604848,710708.00
07/04/2016 00:00,2,0.000,ALERT,212.61,300.27,59.965,1467604803,"201051344001145","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,475552.0,475552.0,41903,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604850,710709.00
07/04/2016 00:00,2,0.000,ALERT,212.38,299.07,59.938,1467604803,"201051344000651","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,468216.7,468216.7,42247,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604851,710710.00
07/04/2016 00:00,2,0.000,ALERT,211.48,299.97,59.965,1467604803,"274151322000088","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,706154.6,706154.6,30729,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604853,710711.00
07/04/2016 00:00,2,0.000,ALERT,212.38,299.37,59.965,1467604803,"274151322000068","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,600253.2,600253.2,32334,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604855,710712.00
07/04/2016 00:00,2,0.000,ALERT,211.70,299.67,59.965,1467604803,"201051344001135","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,464201.4,464201.4,42178,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604857,710713.00
07/04/2016 00:00,2,0.000,ALERT,211.93,301.47,59.975,1467604803,"201051344000594","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,473978.5,473978.5,37652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467604859,710714.00
07/04/2016 00:00,2,0.000,ALERT,212.38,299.97,59.970,1467604803,"201051344001203","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,471681.3,471681.3,42223,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604860,710715.00
07/04/2016 00:00,2,0.000,ALERT,211.48,299.97,59.975,1467604803,"274151322000054","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,721089.1,721089.1,30758,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604862,710716.00
07/04/2016 00:00,2,0.000,ALERT,212.61,300.57,59.965,1467604803,"201051344000867","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,461371.4,461371.4,37659,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604864,710717.00
07/04/2016 00:00,2,0.000,ALERT,211.93,299.37,59.959,1467604803,"201051344001093","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,469792.8,469792.8,42112,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604866,710718.00
07/04/2016 00:00,2,0.000,ALERT,212.16,300.87,59.959,1467604803,"201051344000900","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,477364.8,477364.8,37039,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604868,710719.00
07/04/2016 00:00,2,0.000,ALERT,212.61,300.27,59.959,1467604803,"201051344000648","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,468236.9,468236.9,37340,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604870,710720.00
07/04/2016 00:00,2,0.000,ALERT,212.16,301.47,59.933,1467604803,"201051344000569","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,478243.8,478243.8,36966,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604871,710721.00
07/04/2016 00:00,2,0.000,ALERT,212.16,300.87,60.007,1467604803,"201051344000983","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,469938.5,469938.5,37457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604873,710722.00
07/04/2016 00:00,2,0.000,ALERT,212.38,300.57,59.922,1467604803,"201051344001158","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,463478.8,463478.8,37723,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604875,710723.00
07/04/2016 00:00,2,0.000,ALERT,212.61,300.87,59.959,1467604803,"201051344000576","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,470725.6,470725.6,37123,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604877,710724.00
07/04/2016 00:00,2,0.000,ALERT,211.70,299.67,59.981,1467604803,"274151322000087","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,694215.1,694215.1,30892,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467604879,710725.00
07/04/2016 00:15,2,0.000,ALERT,212.61,300.87,60.002,1467605703,"201051344000645","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,470311.2,470311.2,37252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605705,710726.00
07/04/2016 00:15,2,0.000,ALERT,211.70,300.57,60.007,1467605703,"274151322000085","219011344069620",0.00,18.30,0,298.17,305.68,0.0,0.0,0.000,722253.4,722253.4,30765,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605707,710727.00
07/04/2016 00:15,2,0.000,ALERT,212.83,300.87,60.002,1467605703,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,461469.3,461469.3,37743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605708,710728.00
07/04/2016 00:15,2,0.000,ALERT,212.16,300.87,60.044,1467605703,"201051344000469","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,463334.0,463334.0,37680,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605710,710729.00
07/04/2016 00:15,2,0.000,ALERT,211.93,300.27,59.996,1467605703,"201051344000646","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,465549.2,465549.2,42229,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605712,710730.00
07/04/2016 00:15,2,0.000,ALERT,211.48,301.47,60.007,1467605703,"274151322000052","219011344069620",0.00,18.70,0,298.17,306.58,0.0,0.0,0.000,738243.8,738243.8,30998,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467605714,710731.00
07/04/2016 00:15,2,0.000,ALERT,212.38,300.27,59.996,1467605703,"201051344000585","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,473430.5,473430.5,42232,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605716,710732.00
07/04/2016 00:15,2,0.000,ALERT,212.16,300.27,60.012,1467605703,"201051344001230","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,469058.8,469058.8,42043,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605717,710733.00
07/04/2016 00:15,2,0.000,ALERT,212.61,300.57,59.996,1467605703,"201051344000582","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,462191.0,462191.0,42178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605719,710734.00
07/04/2016 00:15,2,0.000,ALERT,211.93,300.27,60.002,1467605703,"201051344000955","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,475128.8,475128.8,42133,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605721,710735.00
07/04/2016 00:15,2,0.000,ALERT,211.93,300.27,60.007,1467605703,"274151322000094","219011344069620",0.00,18.30,0,297.87,305.38,0.0,0.0,0.000,600274.5,600274.5,32127,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605723,710736.00
07/04/2016 00:15,2,0.000,ALERT,212.38,302.07,59.981,1467605703,"201051344000579","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,477283.8,477283.8,17744,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605725,710737.00
07/04/2016 00:15,2,0.000,ALERT,212.16,300.57,60.002,1467605703,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,472361.9,472361.9,42140,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605726,710738.00
07/04/2016 00:15,2,0.000,ALERT,212.61,300.57,60.007,1467605703,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,474142.1,474142.1,42146,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605728,710739.00
07/04/2016 00:15,2,0.000,ALERT,212.38,299.37,60.007,1467605703,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,466184.3,466184.3,42300,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605730,710740.00
07/04/2016 00:15,2,0.000,ALERT,211.93,300.57,60.018,1467605703,"274151322000083","219011344069620",0.00,18.00,0,298.17,306.58,0.0,0.0,0.000,731594.9,731594.9,31076,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605732,710741.00
07/04/2016 00:15,2,0.000,ALERT,212.38,300.87,60.007,1467605703,"274151322000076","219011344069620",0.00,18.30,0,298.17,305.98,0.0,0.0,0.000,779641.4,779641.4,31085,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605734,710742.00
07/04/2016 00:15,2,0.000,ALERT,212.16,301.77,60.002,1467605703,"201051344000868","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,462285.5,462285.5,37397,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605736,710743.00
07/04/2016 00:15,2,0.000,ALERT,211.70,301.77,60.002,1467605703,"274151322000095","219011344069620",0.00,18.00,0,299.37,307.18,0.0,0.0,0.000,771682.7,771682.7,30995,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605737,710744.00
07/04/2016 00:15,2,0.000,ALERT,212.16,301.47,60.002,1467605703,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,459064.2,459064.2,37689,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605739,710745.00
07/04/2016 00:15,2,0.000,ALERT,212.16,299.67,60.002,1467605703,"201051344001025","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,472848.7,472848.7,42190,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605741,710746.00
07/04/2016 00:15,2,0.000,ALERT,212.38,301.47,60.007,1467605703,"201051344000458","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,469897.3,469897.3,37611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605743,710747.00
07/04/2016 00:15,2,0.000,ALERT,212.83,301.17,60.007,1467605703,"201051344000853","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,468865.3,468865.3,37219,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467605745,710748.00
07/04/2016 00:15,2,0.000,ALERT,212.61,300.27,60.012,1467605703,"201051344000685","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,473501.1,473501.1,42062,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605747,710749.00
07/04/2016 00:15,2,0.000,ALERT,212.38,299.67,60.002,1467605703,"201051344000917","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,470384.1,470384.1,42053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605749,710750.00
07/04/2016 00:15,2,0.000,ALERT,212.61,300.57,59.991,1467605703,"201051344001145","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,475552.0,475552.0,41905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605750,710751.00
07/04/2016 00:15,2,0.000,ALERT,212.61,299.67,59.996,1467605703,"201051344000651","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,468216.7,468216.7,42249,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467605752,710752.00
07/04/2016 00:15,2,0.000,ALERT,211.48,300.87,60.012,1467605703,"274151322000088","219011344069620",0.00,18.70,0,298.17,305.98,0.0,0.0,0.000,706154.6,706154.6,30731,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467605754,710753.00
07/04/2016 00:15,2,0.000,ALERT,212.38,299.97,59.981,1467605703,"274151322000068","219011344069620",0.00,19.30,0,297.57,305.08,0.0,0.0,0.000,600253.2,600253.2,32336,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605756,710754.00
07/04/2016 00:15,2,0.000,ALERT,212.16,300.57,59.986,1467605703,"201051344001135","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,464201.4,464201.4,42180,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467605758,710755.00
07/04/2016 00:15,2,0.000,ALERT,212.16,301.77,60.002,1467605703,"201051344000594","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,473978.5,473978.5,37654,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605760,710756.00
07/04/2016 00:15,2,0.000,ALERT,212.61,300.27,59.996,1467605703,"201051344001203","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,471681.3,471681.3,42225,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467605761,710757.00
07/04/2016 00:15,2,0.000,ALERT,211.70,300.87,59.986,1467605703,"274151322000054","219011344069620",0.00,19.00,0,298.47,306.58,0.0,0.0,0.000,721089.1,721089.1,30760,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605763,710758.00
07/04/2016 00:15,2,0.000,ALERT,212.61,301.47,60.002,1467605703,"201051344000867","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,461371.4,461371.4,37661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605765,710759.00
07/04/2016 00:15,2,0.000,ALERT,212.38,299.97,60.002,1467605703,"201051344001093","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,469792.8,469792.8,42114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605767,710760.00
07/04/2016 00:15,2,0.000,ALERT,212.38,301.77,59.991,1467605703,"201051344000900","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,477364.8,477364.8,37041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467605769,710761.00
07/04/2016 00:15,2,0.000,ALERT,212.61,300.87,59.981,1467605703,"201051344000648","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,468236.9,468236.9,37342,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467605770,710762.00
07/04/2016 00:15,2,0.000,ALERT,212.38,302.07,59.991,1467605703,"201051344000569","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,478243.8,478243.8,36968,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605772,710763.00
07/04/2016 00:15,2,0.000,ALERT,212.38,302.07,59.996,1467605703,"201051344000983","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,469938.5,469938.5,37459,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605774,710764.00
07/04/2016 00:15,2,0.000,ALERT,212.38,300.87,59.944,1467605703,"201051344001158","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,463478.8,463478.8,37725,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467605776,710765.00
07/04/2016 00:15,2,0.000,ALERT,212.83,302.07,59.986,1467605703,"201051344000576","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,470725.6,470725.6,37125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605778,710766.00
07/04/2016 00:15,2,0.000,ALERT,211.70,299.67,59.954,1467605703,"274151322000087","219011344069620",0.00,19.30,0,297.57,305.68,0.0,0.0,0.000,694215.1,694215.1,30894,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467605779,710767.00
07/04/2016 00:30,2,0.000,ALERT,213.51,302.37,60.034,1467606603,"201051344000645","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,470311.2,470311.2,37254,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606605,710768.00
07/04/2016 00:30,2,0.000,ALERT,212.61,301.17,60.012,1467606603,"274151322000085","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,722253.4,722253.4,30767,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606607,710769.00
07/04/2016 00:30,2,0.000,ALERT,213.51,302.07,59.991,1467606603,"201051344000633","219011344069620",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,461469.3,461469.3,37745,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606609,710770.00
07/04/2016 00:30,2,0.000,ALERT,212.83,302.07,60.007,1467606603,"201051344000469","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,463334.0,463334.0,37682,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606611,710771.00
07/04/2016 00:30,2,0.000,ALERT,212.61,301.17,60.018,1467606603,"201051344000646","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,465549.2,465549.2,42231,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606613,710772.00
07/04/2016 00:30,2,0.000,ALERT,212.16,300.87,59.991,1467606603,"274151322000052","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,738243.8,738243.8,31000,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606615,710773.00
07/04/2016 00:30,2,0.000,ALERT,213.06,301.47,60.018,1467606603,"201051344000585","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,473430.5,473430.5,42234,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606616,710774.00
07/04/2016 00:30,2,0.000,ALERT,212.83,301.47,59.991,1467606603,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,469058.8,469058.8,42045,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606618,710775.00
07/04/2016 00:30,2,0.000,ALERT,213.29,302.07,60.002,1467606603,"201051344000582","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,462191.0,462191.0,42180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467606620,710776.00
07/04/2016 00:30,2,0.000,ALERT,212.61,301.17,60.007,1467606603,"201051344000955","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,475128.8,475128.8,42135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606622,710777.00
07/04/2016 00:30,2,0.000,ACTIVE_NO_POWER,212.38,300.57,59.996,1467606603,"274151322000094","219011344069620",0.00,18.00,0,298.77,301.77,0.0,0.0,0.000,600274.5,600274.5,32129,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467606624,710778.00
07/04/2016 00:30,2,0.000,ALERT,213.06,302.98,60.007,1467606603,"201051344000579","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,477283.8,477283.8,17746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606626,710779.00
07/04/2016 00:30,2,0.000,ALERT,212.83,301.77,60.002,1467606603,"201051344000890","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,472361.9,472361.9,42142,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606627,710780.00
07/04/2016 00:30,2,0.000,ALERT,212.83,301.17,60.023,1467606603,"201051344000438","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,474142.1,474142.1,42148,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467606629,710781.00
07/04/2016 00:30,2,0.000,ALERT,213.06,300.57,60.012,1467606603,"201051344000417","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,466184.3,466184.3,42302,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606631,710782.00
07/04/2016 00:30,2,0.000,ALERT,212.61,302.07,59.996,1467606603,"274151322000083","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,731594.9,731594.9,31078,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606633,710783.00
07/04/2016 00:30,2,0.000,ALERT,213.06,301.17,59.986,1467606603,"274151322000076","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,779641.4,779641.4,31087,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606634,710784.00
07/04/2016 00:30,2,0.000,ALERT,212.83,302.98,60.002,1467606603,"201051344000868","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,462285.5,462285.5,37399,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606636,710785.00
07/04/2016 00:30,2,0.000,ALERT,212.38,302.37,59.986,1467606603,"274151322000095","219011344069620",0.00,17.80,0,300.27,303.28,0.0,0.0,0.000,771682.7,771682.7,30997,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467606638,710786.00
07/04/2016 00:30,2,0.000,ALERT,212.83,302.37,59.991,1467606603,"201051344000988","219011344069620",0.00,17.50,0,296.96,303.58,0.0,0.0,0.000,459064.2,459064.2,37691,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606640,710787.00
07/04/2016 00:30,2,0.000,ALERT,212.61,300.57,59.981,1467606603,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,472848.7,472848.7,42192,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606642,710788.00
07/04/2016 00:30,2,0.000,ALERT,213.06,302.68,59.954,1467606603,"201051344000458","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,469897.3,469897.3,37613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467606644,710789.00
07/04/2016 00:30,2,0.000,ALERT,213.51,302.37,59.986,1467606603,"201051344000853","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,468865.3,468865.3,37221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467606646,710790.00
07/04/2016 00:30,2,0.000,ALERT,213.06,300.87,59.986,1467606603,"201051344000685","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,473501.1,473501.1,42064,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606648,710791.00
07/04/2016 00:30,2,0.000,ALERT,213.06,300.87,59.965,1467606603,"201051344000917","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,470384.1,470384.1,42055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606650,710792.00
07/04/2016 00:30,2,0.000,ALERT,213.06,301.47,59.986,1467606603,"201051344001145","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,475552.0,475552.0,41907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467606651,710793.00
07/04/2016 00:30,2,0.000,ALERT,213.06,300.57,59.981,1467606603,"201051344000651","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,468216.7,468216.7,42251,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606653,710794.00
07/04/2016 00:30,2,0.000,ALERT,212.16,301.17,59.981,1467606603,"274151322000088","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,706154.6,706154.6,30733,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606655,710795.00
07/04/2016 00:30,2,0.000,ALERT,213.06,300.57,59.944,1467606603,"274151322000068","219011344069620",0.00,19.00,0,298.47,301.47,0.0,0.0,0.000,600253.2,600253.2,32338,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606657,710796.00
07/04/2016 00:30,2,0.000,ALERT,212.61,301.17,60.002,1467606603,"201051344001135","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,464201.4,464201.4,42182,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606658,710797.00
07/04/2016 00:30,2,0.000,ALERT,212.83,303.28,59.986,1467606603,"201051344000594","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,473978.5,473978.5,37656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606660,710798.00
07/04/2016 00:30,2,0.000,ALERT,213.06,301.17,59.991,1467606603,"201051344001203","219011344069620",0.00,17.30,0,298.17,304.18,0.0,0.0,0.000,471681.3,471681.3,42227,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606662,710799.00
07/04/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1467606603,"274151322000054","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,721089.1,721089.1,30762,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606664,710800.00
07/04/2016 00:30,2,0.000,ALERT,213.29,302.37,60.002,1467606603,"201051344000867","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,461371.4,461371.4,37663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467606666,710801.00
07/04/2016 00:30,2,0.000,ALERT,213.06,301.17,59.986,1467606603,"201051344001093","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,469792.8,469792.8,42116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467606668,710802.00
07/04/2016 00:30,2,0.000,ALERT,212.83,302.68,60.007,1467606603,"201051344000900","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,477364.8,477364.8,37043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606670,710803.00
07/04/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1467606603,"201051344000648","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,468236.9,468236.9,37344,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606671,710804.00
07/04/2016 00:30,2,0.000,ALERT,212.83,302.98,59.949,1467606603,"201051344000569","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,478243.8,478243.8,36970,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606673,710805.00
07/04/2016 00:30,2,0.000,ALERT,212.83,302.68,60.007,1467606603,"201051344000983","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,469938.5,469938.5,37461,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606675,710806.00
07/04/2016 00:30,2,0.000,ALERT,213.06,302.37,59.949,1467606603,"201051344001158","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,463478.8,463478.8,37727,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606677,710807.00
07/04/2016 00:30,2,0.000,ALERT,213.29,302.98,59.944,1467606603,"201051344000576","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,470725.6,470725.6,37127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467606679,710808.00
07/04/2016 00:30,2,0.000,ALERT,212.38,300.57,59.991,1467606603,"274151322000087","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,694215.1,694215.1,30896,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467606681,710809.00
07/04/2016 00:45,2,0.000,ALERT,213.51,302.37,59.970,1467607503,"201051344000645","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,470311.2,470311.2,37256,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607505,710810.00
07/04/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1467607503,"274151322000085","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,722253.4,722253.4,30769,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607507,710811.00
07/04/2016 00:45,2,0.000,ALERT,213.74,302.07,59.954,1467607503,"201051344000633","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,461469.3,461469.3,37747,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607509,710812.00
07/04/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1467607503,"201051344000469","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,463334.0,463334.0,37684,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607510,710813.00
07/04/2016 00:45,2,0.000,ALERT,212.61,301.47,59.991,1467607503,"201051344000646","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,465549.2,465549.2,42233,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607512,710814.00
07/04/2016 00:45,2,0.000,ALERT,212.38,300.87,59.944,1467607503,"274151322000052","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,738243.8,738243.8,31002,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607514,710815.00
07/04/2016 00:45,2,0.000,ALERT,213.06,301.77,59.949,1467607503,"201051344000585","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,473430.5,473430.5,42236,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607516,710816.00
07/04/2016 00:45,2,0.000,ALERT,212.83,301.77,59.986,1467607503,"201051344001230","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,469058.8,469058.8,42047,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607518,710817.00
07/04/2016 00:45,2,0.000,ALERT,213.51,302.37,59.991,1467607503,"201051344000582","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,462191.0,462191.0,42182,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607519,710818.00
07/04/2016 00:45,2,0.000,ALERT,212.61,301.47,59.949,1467607503,"201051344000955","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,475128.8,475128.8,42137,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607521,710819.00
07/04/2016 00:45,2,0.000,ALERT,212.61,300.87,59.981,1467607503,"274151322000094","219011344069620",0.00,17.80,0,299.67,302.37,0.0,0.0,0.000,600274.5,600274.5,32130,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607523,710820.00
07/04/2016 00:45,2,0.000,ALERT,213.06,302.98,59.986,1467607503,"201051344000579","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,477283.8,477283.8,17748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607525,710821.00
07/04/2016 00:45,2,0.000,ALERT,212.83,302.07,59.933,1467607503,"201051344000890","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,472361.9,472361.9,42144,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607527,710822.00
07/04/2016 00:45,2,0.000,ALERT,213.06,301.47,59.981,1467607503,"201051344000438","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,474142.1,474142.1,42150,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607528,710823.00
07/04/2016 00:45,2,0.000,ALERT,213.06,300.87,60.012,1467607503,"201051344000417","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,466184.3,466184.3,42304,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607530,710824.00
07/04/2016 00:45,2,0.000,ALERT,212.61,301.77,59.970,1467607503,"274151322000083","219011344069620",0.00,17.50,0,300.27,303.28,0.0,0.0,0.000,731594.9,731594.9,31080,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607532,710825.00
07/04/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1467607503,"274151322000076","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,779641.4,779641.4,31089,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607534,710826.00
07/04/2016 00:45,2,0.000,ALERT,213.06,303.28,59.986,1467607503,"201051344000868","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,462285.5,462285.5,37401,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607536,710827.00
07/04/2016 00:45,2,0.000,ALERT,212.38,302.68,59.981,1467607503,"274151322000095","219011344069620",0.00,17.50,0,300.87,303.88,0.0,0.0,0.000,771682.7,771682.7,30999,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607537,710828.00
