ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 00:45,2,0.000,ALERT,212.83,302.07,59.996,1467607503,"201051344000988","219011344069620",0.00,17.30,0,298.17,304.18,0.0,0.0,0.000,459064.2,459064.2,37693,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607539,710829.00
07/04/2016 00:45,2,0.000,ALERT,212.83,300.57,59.938,1467607503,"201051344001025","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,472848.7,472848.7,42194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607541,710830.00
07/04/2016 00:45,2,0.000,ALERT,212.83,302.37,59.975,1467607503,"201051344000458","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,469897.3,469897.3,37615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607543,710831.00
07/04/2016 00:45,2,0.000,ALERT,213.51,302.37,60.023,1467607503,"201051344000853","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,468865.3,468865.3,37223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607545,710832.00
07/04/2016 00:45,2,0.000,ALERT,213.06,301.47,59.970,1467607503,"201051344000685","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,473501.1,473501.1,42066,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607547,710833.00
07/04/2016 00:45,2,0.000,ALERT,213.06,300.87,59.975,1467607503,"201051344000917","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,470384.1,470384.1,42057,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607548,710834.00
07/04/2016 00:45,2,0.000,ALERT,213.29,301.77,59.938,1467607503,"201051344001145","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,475552.0,475552.0,41909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607550,710835.00
07/04/2016 00:45,2,0.000,ALERT,213.06,300.87,59.986,1467607503,"201051344000651","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,468216.7,468216.7,42253,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607552,710836.00
07/04/2016 00:45,2,0.000,ALERT,212.38,301.17,59.975,1467607503,"274151322000088","219011344069620",0.00,18.00,0,299.67,302.68,0.0,0.0,0.000,706154.6,706154.6,30735,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607554,710837.00
07/04/2016 00:45,2,0.000,ALERT,213.06,300.57,59.949,1467607503,"274151322000068","219011344069620",0.00,18.70,0,299.37,302.07,0.0,0.0,0.000,600253.2,600253.2,32340,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607556,710838.00
07/04/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1467607503,"201051344001135","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,464201.4,464201.4,42184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607558,710839.00
07/04/2016 00:45,2,0.000,ALERT,212.83,302.98,59.981,1467607503,"201051344000594","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,473978.5,473978.5,37658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607559,710840.00
07/04/2016 00:45,2,0.000,ALERT,213.06,301.47,59.975,1467607503,"201051344001203","219011344069620",0.00,17.00,0,299.37,304.78,0.0,0.0,0.000,471681.3,471681.3,42229,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607561,710841.00
07/04/2016 00:45,2,0.000,ALERT,212.38,301.47,59.965,1467607503,"274151322000054","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,721089.1,721089.1,30764,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607563,710842.00
07/04/2016 00:45,2,0.000,ALERT,213.29,302.37,59.986,1467607503,"201051344000867","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,461371.4,461371.4,37665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607565,710843.00
07/04/2016 00:45,2,0.000,ALERT,212.83,301.47,59.959,1467607503,"201051344001093","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,469792.8,469792.8,42118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607567,710844.00
07/04/2016 00:45,2,0.000,ALERT,212.61,302.07,59.965,1467607503,"201051344000900","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,477364.8,477364.8,37045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607568,710845.00
07/04/2016 00:45,2,0.000,ALERT,213.29,301.77,59.975,1467607503,"201051344000648","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,468236.9,468236.9,37346,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607570,710846.00
07/04/2016 00:45,2,0.000,ALERT,213.06,302.98,59.970,1467607503,"201051344000569","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,478243.8,478243.8,36972,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607572,710847.00
07/04/2016 00:45,2,0.000,ALERT,213.06,302.68,59.970,1467607503,"201051344000983","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,469938.5,469938.5,37463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607574,710848.00
07/04/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1467607503,"201051344001158","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,463478.8,463478.8,37729,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607576,710849.00
07/04/2016 00:45,2,0.000,ALERT,213.51,302.68,59.970,1467607503,"201051344000576","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,470725.6,470725.6,37129,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467607577,710850.00
07/04/2016 00:45,2,0.000,ALERT,212.38,301.17,60.012,1467607503,"274151322000087","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,694215.1,694215.1,30898,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467607579,710851.00
07/04/2016 01:00,2,0.000,ALERT,213.96,303.28,59.975,1467608403,"201051344000645","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,470311.2,470311.2,37258,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608405,710852.00
07/04/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1467608403,"274151322000085","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,722253.4,722253.4,30771,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608407,710853.00
07/04/2016 01:00,2,0.000,ALERT,214.19,303.28,59.986,1467608403,"201051344000633","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,461469.3,461469.3,37749,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608409,710854.00
07/04/2016 01:00,2,0.000,ALERT,213.74,303.28,59.970,1467608403,"201051344000469","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,463334.0,463334.0,37686,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608411,710855.00
07/04/2016 01:00,2,0.000,ALERT,213.51,302.98,59.986,1467608403,"201051344000646","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,465549.2,465549.2,42235,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608413,710856.00
07/04/2016 01:00,2,0.000,ALERT,212.61,302.98,59.970,1467608403,"274151322000052","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,738243.8,738243.8,31004,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608414,710857.00
07/04/2016 01:00,2,0.000,ALERT,213.96,303.28,60.002,1467608403,"201051344000585","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,473430.5,473430.5,42238,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608416,710858.00
07/04/2016 01:00,2,0.000,ALERT,213.74,302.98,59.975,1467608403,"201051344001230","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,469058.8,469058.8,42049,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608418,710859.00
07/04/2016 01:00,2,0.000,ALERT,214.41,303.58,59.975,1467608403,"201051344000582","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,462191.0,462191.0,42184,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608420,710860.00
07/04/2016 01:00,2,0.000,ALERT,213.29,302.68,60.023,1467608403,"201051344000955","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,475128.8,475128.8,42139,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608422,710861.00
07/04/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1467608403,"274151322000094","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,600274.5,600274.5,32132,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608423,710862.00
07/04/2016 01:00,2,0.000,ALERT,213.51,304.18,59.975,1467608403,"201051344000579","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,477283.8,477283.8,17750,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608425,710863.00
07/04/2016 01:00,2,0.000,ALERT,213.51,303.28,59.970,1467608403,"201051344000890","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,472361.9,472361.9,42146,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608427,710864.00
07/04/2016 01:00,2,0.000,ALERT,213.96,302.98,60.023,1467608403,"201051344000438","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,474142.1,474142.1,42152,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608429,710865.00
07/04/2016 01:00,2,0.000,ALERT,213.96,302.07,59.970,1467608403,"201051344000417","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,466184.3,466184.3,42306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608431,710866.00
07/04/2016 01:00,2,0.000,ALERT,212.83,302.68,59.965,1467608403,"274151322000083","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,731594.9,731594.9,31082,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608432,710867.00
07/04/2016 01:00,2,0.000,ALERT,213.06,301.47,59.970,1467608403,"274151322000076","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,779641.4,779641.4,31091,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608434,710868.00
07/04/2016 01:00,2,0.000,ALERT,213.51,304.18,59.965,1467608403,"201051344000868","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,462285.5,462285.5,37403,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608436,710869.00
07/04/2016 01:00,2,0.000,ALERT,212.61,303.28,59.954,1467608403,"274151322000095","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,771682.7,771682.7,31001,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608438,710870.00
07/04/2016 01:00,2,0.000,ALERT,213.29,303.28,60.002,1467608403,"201051344000988","219011344069620",0.00,17.00,0,298.17,304.48,0.0,0.0,0.000,459064.2,459064.2,37695,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608440,710871.00
07/04/2016 01:00,2,0.000,ALERT,213.51,301.77,59.959,1467608403,"201051344001025","219011344069620",0.00,16.70,0,299.07,304.78,0.0,0.0,0.000,472848.7,472848.7,42196,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608441,710872.00
07/04/2016 01:00,2,0.000,ALERT,213.29,303.28,59.954,1467608403,"201051344000458","219011344069620",0.00,17.50,0,300.57,305.38,0.0,0.0,0.000,469897.3,469897.3,37617,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608443,710873.00
07/04/2016 01:00,2,0.000,ALERT,213.96,302.98,59.954,1467608403,"201051344000853","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,468865.3,468865.3,37225,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608445,710874.00
07/04/2016 01:00,2,0.000,ALERT,213.96,302.37,59.954,1467608403,"201051344000685","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,473501.1,473501.1,42068,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608447,710875.00
07/04/2016 01:00,2,0.000,ALERT,213.74,302.07,59.981,1467608403,"201051344000917","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,470384.1,470384.1,42059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608449,710876.00
07/04/2016 01:00,2,0.000,ALERT,213.74,302.68,59.949,1467608403,"201051344001145","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,475552.0,475552.0,41911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608451,710877.00
07/04/2016 01:00,2,0.000,ALERT,213.74,302.07,59.970,1467608403,"201051344000651","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,468216.7,468216.7,42255,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608453,710878.00
07/04/2016 01:00,2,0.000,ALERT,212.16,301.47,59.986,1467608403,"274151322000088","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,706154.6,706154.6,30737,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467608455,710879.00
07/04/2016 01:00,2,0.000,ALERT,213.51,300.87,59.949,1467608403,"274151322000068","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,600253.2,600253.2,32342,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608457,710880.00
07/04/2016 01:00,2,0.000,ALERT,213.29,302.37,59.949,1467608403,"201051344001135","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,464201.4,464201.4,42186,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608459,710881.00
07/04/2016 01:00,2,0.000,ALERT,213.29,303.88,59.891,1467608403,"201051344000594","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,473978.5,473978.5,37660,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608460,710882.00
07/04/2016 01:00,2,0.000,ALERT,213.74,302.07,59.938,1467608403,"201051344001203","219011344069620",0.00,16.70,0,299.67,305.68,0.0,0.0,0.000,471681.3,471681.3,42231,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608462,710883.00
07/04/2016 01:00,2,0.000,ALERT,212.61,302.07,59.938,1467608403,"274151322000054","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,721089.1,721089.1,30766,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608464,710884.00
07/04/2016 01:00,2,0.000,ALERT,213.51,302.98,59.954,1467608403,"201051344000867","219011344069620",0.00,17.30,0,300.27,305.08,0.0,0.0,0.000,461371.4,461371.4,37667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608466,710885.00
07/04/2016 01:00,2,0.000,ALERT,213.74,302.37,59.944,1467608403,"201051344001093","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,469792.8,469792.8,42120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608468,710886.00
07/04/2016 01:00,2,0.000,ALERT,213.29,303.28,59.938,1467608403,"201051344000900","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,477364.8,477364.8,37047,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608469,710887.00
07/04/2016 01:00,2,0.000,ALERT,213.74,302.37,59.938,1467608403,"201051344000648","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,468236.9,468236.9,37348,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608471,710888.00
07/04/2016 01:00,2,0.000,ALERT,213.51,303.88,59.970,1467608403,"201051344000569","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,478243.8,478243.8,36974,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608473,710889.00
07/04/2016 01:00,2,0.000,ALERT,213.51,303.58,59.933,1467608403,"201051344000983","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,469938.5,469938.5,37465,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608475,710890.00
07/04/2016 01:00,2,0.000,ALERT,213.51,302.98,59.891,1467608403,"201051344001158","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,463478.8,463478.8,37731,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608476,710891.00
07/04/2016 01:00,2,0.000,ALERT,213.96,303.58,59.938,1467608403,"201051344000576","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,470725.6,470725.6,37131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608478,710892.00
07/04/2016 01:00,2,0.000,ALERT,213.06,302.07,59.944,1467608403,"274151322000087","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,694215.1,694215.1,30900,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467608480,710893.00
07/04/2016 01:15,2,0.000,ALERT,214.41,304.18,59.965,1467609304,"201051344000645","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,470311.2,470311.2,37260,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609306,710894.00
07/04/2016 01:15,2,0.000,ALERT,213.51,302.37,59.959,1467609304,"274151322000085","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,722253.4,722253.4,30773,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609307,710895.00
07/04/2016 01:15,2,0.000,ALERT,214.41,303.58,59.938,1467609304,"201051344000633","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,461469.3,461469.3,37751,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609309,710896.00
07/04/2016 01:15,2,0.000,ALERT,213.96,303.88,59.933,1467609304,"201051344000469","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,463334.0,463334.0,37688,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609311,710897.00
07/04/2016 01:15,2,0.000,ALERT,213.51,302.98,59.959,1467609304,"201051344000646","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,465549.2,465549.2,42237,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609313,710898.00
07/04/2016 01:15,2,0.000,ALERT,213.06,303.58,59.965,1467609304,"274151322000052","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,738243.8,738243.8,31006,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609315,710899.00
07/04/2016 01:15,2,0.000,ALERT,213.96,303.28,59.970,1467609304,"201051344000585","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,473430.5,473430.5,42240,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609317,710900.00
07/04/2016 01:15,2,0.000,ALERT,213.96,303.58,59.970,1467609304,"201051344001230","219011344069620",0.00,16.70,0,301.17,304.48,0.0,0.0,0.000,469058.8,469058.8,42051,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609319,710901.00
07/04/2016 01:15,2,0.000,ALERT,214.41,303.88,59.965,1467609304,"201051344000582","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,462191.0,462191.0,42186,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609321,710902.00
07/04/2016 01:15,2,0.000,ALERT,213.51,302.98,59.975,1467609304,"201051344000955","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,475128.8,475128.8,42141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609322,710903.00
07/04/2016 01:15,2,0.000,ALERT,213.51,302.07,59.970,1467609304,"274151322000094","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,600274.5,600274.5,32134,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609324,710904.00
07/04/2016 01:15,2,0.000,ALERT,213.74,304.48,59.959,1467609304,"201051344000579","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,477283.8,477283.8,17752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609326,710905.00
07/04/2016 01:15,2,0.000,ALERT,213.74,303.58,59.975,1467609304,"201051344000890","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,472361.9,472361.9,42148,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609328,710906.00
07/04/2016 01:15,2,0.000,ALERT,213.96,303.28,59.970,1467609304,"201051344000438","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,474142.1,474142.1,42154,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609329,710907.00
07/04/2016 01:15,2,0.000,ALERT,213.96,302.37,59.975,1467609304,"201051344000417","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,466184.3,466184.3,42308,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609331,710908.00
07/04/2016 01:15,2,0.000,ALERT,213.29,302.98,59.959,1467609304,"274151322000083","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,731594.9,731594.9,31084,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609333,710909.00
07/04/2016 01:15,2,0.000,ALERT,213.74,302.68,59.959,1467609304,"274151322000076","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,779641.4,779641.4,31093,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609335,710910.00
07/04/2016 01:15,2,0.000,ALERT,213.74,304.78,59.954,1467609304,"201051344000868","219011344069620",0.00,16.70,0,301.77,306.28,0.0,0.0,0.000,462285.5,462285.5,37405,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609337,710911.00
07/04/2016 01:15,2,0.000,ALERT,213.29,303.58,59.970,1467609304,"274151322000095","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,771682.7,771682.7,31003,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609338,710912.00
07/04/2016 01:15,2,0.000,ALERT,213.74,303.58,59.959,1467609304,"201051344000988","219011344069620",0.00,16.70,0,298.47,305.38,0.0,0.0,0.000,459064.2,459064.2,37697,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609340,710913.00
07/04/2016 01:15,2,0.000,ALERT,213.51,302.37,59.954,1467609304,"201051344001025","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,472848.7,472848.7,42198,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609342,710914.00
07/04/2016 01:15,2,0.000,ALERT,213.74,304.18,59.938,1467609304,"201051344000458","219011344069620",0.00,17.50,0,301.47,306.58,0.0,0.0,0.000,469897.3,469897.3,37619,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609344,710915.00
07/04/2016 01:15,2,0.000,ALERT,214.64,304.18,59.965,1467609304,"201051344000853","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,468865.3,468865.3,37227,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609346,710916.00
07/04/2016 01:15,2,0.000,ALERT,214.19,302.98,60.007,1467609304,"201051344000685","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,473501.1,473501.1,42070,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609348,710917.00
07/04/2016 01:15,2,0.000,ALERT,213.96,302.68,59.959,1467609304,"201051344000917","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,470384.1,470384.1,42061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609350,710918.00
07/04/2016 01:15,2,0.000,ALERT,214.19,303.28,59.959,1467609304,"201051344001145","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,475552.0,475552.0,41913,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609351,710919.00
07/04/2016 01:15,2,0.000,ALERT,213.96,302.37,59.965,1467609304,"201051344000651","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,468216.7,468216.7,42257,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609353,710920.00
07/04/2016 01:15,2,0.000,ALERT,213.06,302.68,59.981,1467609304,"274151322000088","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,706154.6,706154.6,30739,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609355,710921.00
07/04/2016 01:15,2,0.000,ALERT,213.96,302.07,59.970,1467609304,"274151322000068","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,600253.2,600253.2,32344,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609357,710922.00
07/04/2016 01:15,2,0.000,ALERT,213.51,302.98,59.965,1467609304,"201051344001135","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,464201.4,464201.4,42188,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609359,710923.00
07/04/2016 01:15,2,0.000,ALERT,213.74,304.78,59.959,1467609304,"201051344000594","219011344069620",0.00,17.00,0,300.87,305.98,0.0,0.0,0.000,473978.5,473978.5,37662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609360,710924.00
07/04/2016 01:15,2,0.000,ALERT,213.96,302.68,59.996,1467609304,"201051344001203","219011344069620",0.00,16.70,0,300.27,306.28,0.0,0.0,0.000,471681.3,471681.3,42233,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609362,710925.00
07/04/2016 01:15,2,0.000,ALERT,213.06,302.68,59.981,1467609304,"274151322000054","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,721089.1,721089.1,30768,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609364,710926.00
07/04/2016 01:15,2,0.000,ALERT,214.19,303.88,59.959,1467609304,"201051344000867","219011344069620",0.00,17.30,0,300.87,305.98,0.0,0.0,0.000,461371.4,461371.4,37669,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609366,710927.00
07/04/2016 01:15,2,0.000,ALERT,213.74,302.98,59.933,1467609304,"201051344001093","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,469792.8,469792.8,42122,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609368,710928.00
07/04/2016 01:15,2,0.000,ALERT,213.96,304.18,59.975,1467609304,"201051344000900","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,477364.8,477364.8,37049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609369,710929.00
07/04/2016 01:15,2,0.000,ALERT,214.19,303.58,59.933,1467609304,"201051344000648","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,468236.9,468236.9,37350,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609371,710930.00
07/04/2016 01:15,2,0.000,ALERT,214.19,305.08,59.954,1467609304,"201051344000569","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,478243.8,478243.8,36976,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609373,710931.00
07/04/2016 01:15,2,0.000,ALERT,214.19,304.78,59.949,1467609304,"201051344000983","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,469938.5,469938.5,37467,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467609375,710932.00
07/04/2016 01:15,2,0.000,ALERT,213.96,304.18,59.965,1467609304,"201051344001158","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,463478.8,463478.8,37733,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609377,710933.00
07/04/2016 01:15,2,0.000,ALERT,214.64,304.78,59.981,1467609304,"201051344000576","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,470725.6,470725.6,37133,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609379,710934.00
07/04/2016 01:15,2,0.000,ALERT,213.51,302.37,59.959,1467609304,"274151322000087","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,694215.1,694215.1,30902,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467609381,710935.00
07/04/2016 01:30,2,0.000,ALERT,214.41,303.88,59.991,1467610203,"201051344000645","219011344069620",0.00,16.70,0,302.37,306.28,0.0,0.0,0.000,470311.2,470311.2,37262,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610205,710936.00
07/04/2016 01:30,2,0.000,ALERT,213.29,303.28,59.938,1467610203,"274151322000085","219011344069620",0.00,17.30,0,301.47,304.78,0.0,0.0,0.000,722253.4,722253.4,30775,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610206,710937.00
07/04/2016 01:30,2,0.000,ALERT,214.64,303.58,59.981,1467610203,"201051344000633","219011344069620",0.00,16.00,0,300.27,305.68,0.0,0.0,0.000,461469.3,461469.3,37753,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610208,710938.00
07/04/2016 01:30,2,0.000,ALERT,214.19,303.88,59.991,1467610203,"201051344000469","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,463334.0,463334.0,37690,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610210,710939.00
07/04/2016 01:30,2,0.000,ALERT,213.74,302.98,59.981,1467610203,"201051344000646","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,465549.2,465549.2,42239,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610212,710940.00
07/04/2016 01:30,2,0.000,ALERT,213.29,303.28,59.981,1467610203,"274151322000052","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,738243.8,738243.8,31008,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610214,710941.00
07/04/2016 01:30,2,0.000,ALERT,214.19,303.58,59.981,1467610203,"201051344000585","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,473430.5,473430.5,42242,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610216,710942.00
07/04/2016 01:30,2,0.000,ALERT,213.96,303.58,59.986,1467610203,"201051344001230","219011344069620",0.00,16.30,0,301.47,304.48,0.0,0.0,0.000,469058.8,469058.8,42053,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610217,710943.00
07/04/2016 01:30,2,0.000,ALERT,214.41,304.18,59.944,1467610203,"201051344000582","219011344069620",0.00,16.00,0,301.77,305.08,0.0,0.0,0.000,462191.0,462191.0,42188,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610219,710944.00
07/04/2016 01:30,2,0.000,ALERT,213.51,303.28,59.986,1467610203,"201051344000955","219011344069620",0.00,16.70,0,301.17,304.48,0.0,0.0,0.000,475128.8,475128.8,42143,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610221,710945.00
07/04/2016 01:30,2,0.000,ALERT,213.51,302.68,59.996,1467610203,"274151322000094","219011344069620",0.00,17.00,0,301.17,304.18,0.0,0.0,0.000,600274.5,600274.5,32136,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610223,710946.00
07/04/2016 01:30,2,0.000,ALERT,214.19,304.78,60.002,1467610203,"201051344000579","219011344069620",0.00,16.70,0,302.98,306.88,0.0,0.0,0.000,477283.8,477283.8,17754,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610225,710947.00
07/04/2016 01:30,2,0.000,ALERT,213.74,303.58,59.986,1467610203,"201051344000890","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,472361.9,472361.9,42150,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610227,710948.00
07/04/2016 01:30,2,0.000,ALERT,213.96,303.28,60.028,1467610203,"201051344000438","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,474142.1,474142.1,42156,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610228,710949.00
07/04/2016 01:30,2,0.000,ALERT,214.19,302.68,59.996,1467610203,"201051344000417","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,466184.3,466184.3,42310,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610230,710950.00
07/04/2016 01:30,2,0.000,ALERT,213.06,304.18,59.991,1467610203,"274151322000083","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,731594.9,731594.9,31086,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610232,710951.00
07/04/2016 01:30,2,0.000,ALERT,213.96,303.28,59.991,1467610203,"274151322000076","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,779641.4,779641.4,31095,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610234,710952.00
07/04/2016 01:30,2,0.000,ALERT,213.96,304.78,59.996,1467610203,"201051344000868","219011344069620",0.00,16.30,0,302.68,307.18,0.0,0.0,0.000,462285.5,462285.5,37407,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610236,710953.00
07/04/2016 01:30,2,0.000,ALERT,213.29,304.48,59.981,1467610203,"274151322000095","219011344069620",0.00,16.70,0,302.37,305.68,0.0,0.0,0.000,771682.7,771682.7,31005,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610237,710954.00
07/04/2016 01:30,2,0.000,ALERT,213.96,304.18,59.996,1467610203,"201051344000988","219011344069620",0.00,16.70,0,299.67,305.98,0.0,0.0,0.000,459064.2,459064.2,37699,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610239,710955.00
07/04/2016 01:30,2,0.000,ALERT,213.74,302.68,59.991,1467610203,"201051344001025","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,472848.7,472848.7,42200,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610241,710956.00
07/04/2016 01:30,2,0.000,ALERT,213.96,304.18,60.018,1467610203,"201051344000458","219011344069620",0.00,17.30,0,302.07,307.18,0.0,0.0,0.000,469897.3,469897.3,37621,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610243,710957.00
07/04/2016 01:30,2,0.000,ALERT,214.64,304.18,60.034,1467610203,"201051344000853","219011344069620",0.00,16.00,0,302.07,306.58,0.0,0.0,0.000,468865.3,468865.3,37229,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610245,710958.00
07/04/2016 01:30,2,0.000,ALERT,214.19,302.98,60.002,1467610203,"201051344000685","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,473501.1,473501.1,42072,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610246,710959.00
07/04/2016 01:30,2,0.000,ALERT,213.96,302.68,60.002,1467610203,"201051344000917","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,470384.1,470384.1,42063,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610248,710960.00
07/04/2016 01:30,2,0.000,ALERT,214.19,303.28,59.981,1467610203,"201051344001145","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,475552.0,475552.0,41915,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610250,710961.00
07/04/2016 01:30,2,0.000,ALERT,213.96,302.37,59.991,1467610203,"201051344000651","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,468216.7,468216.7,42259,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610252,710962.00
07/04/2016 01:30,2,0.000,ALERT,213.06,302.98,59.996,1467610203,"274151322000088","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,706154.6,706154.6,30741,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610254,710963.00
07/04/2016 01:30,2,0.000,ALERT,213.96,302.37,59.981,1467610203,"274151322000068","219011344069620",0.00,18.00,0,300.87,303.58,0.0,0.0,0.000,600253.2,600253.2,32346,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610255,710964.00
07/04/2016 01:30,2,0.000,ALERT,213.51,302.98,59.986,1467610203,"201051344001135","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,464201.4,464201.4,42190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610257,710965.00
07/04/2016 01:30,2,0.000,ALERT,213.96,304.78,59.981,1467610203,"201051344000594","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,473978.5,473978.5,37664,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610259,710966.00
07/04/2016 01:30,2,0.000,ALERT,213.96,302.68,60.018,1467610203,"201051344001203","219011344069620",0.00,16.30,0,301.17,306.28,0.0,0.0,0.000,471681.3,471681.3,42235,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610261,710967.00
07/04/2016 01:30,2,0.000,ALERT,213.06,303.88,59.996,1467610203,"274151322000054","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,721089.1,721089.1,30770,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610263,710968.00
07/04/2016 01:30,2,0.000,ALERT,214.41,304.18,60.002,1467610203,"201051344000867","219011344069620",0.00,17.00,0,302.07,306.58,0.0,0.0,0.000,461371.4,461371.4,37671,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610265,710969.00
07/04/2016 01:30,2,0.000,ALERT,213.96,302.98,59.986,1467610203,"201051344001093","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,469792.8,469792.8,42124,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610266,710970.00
07/04/2016 01:30,2,0.000,ALERT,213.96,304.48,60.023,1467610203,"201051344000900","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,477364.8,477364.8,37051,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610268,710971.00
07/04/2016 01:30,2,0.000,ALERT,214.41,303.88,59.991,1467610203,"201051344000648","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,468236.9,468236.9,37352,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610270,710972.00
07/04/2016 01:30,2,0.000,ALERT,214.19,305.08,59.996,1467610203,"201051344000569","219011344069620",0.00,16.70,0,302.98,307.18,0.0,0.0,0.000,478243.8,478243.8,36978,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610272,710973.00
