ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 01:30,2,0.000,ALERT,213.96,304.48,60.028,1467610203,"201051344000983","219011344069620",0.00,16.30,0,302.68,306.88,0.0,0.0,0.000,469938.5,469938.5,37469,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610273,710974.00
07/04/2016 01:30,2,0.000,ALERT,214.19,304.18,60.007,1467610203,"201051344001158","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,463478.8,463478.8,37735,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467610275,710975.00
07/04/2016 01:30,2,0.000,ALERT,214.41,304.48,59.996,1467610203,"201051344000576","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,470725.6,470725.6,37135,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610277,710976.00
07/04/2016 01:30,2,0.000,ALERT,213.51,303.28,59.991,1467610203,"274151322000087","219011344069620",0.00,17.80,0,300.87,304.18,0.0,0.0,0.000,694215.1,694215.1,30904,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467610279,710977.00
07/04/2016 01:45,2,0.000,ALERT,213.96,303.58,59.986,1467611103,"201051344000645","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,470311.2,470311.2,37264,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611105,710978.00
07/04/2016 01:45,2,0.000,ALERT,212.83,302.37,59.981,1467611103,"274151322000085","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,722253.4,722253.4,30777,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611107,710979.00
07/04/2016 01:45,2,0.000,ALERT,214.19,303.28,59.991,1467611103,"201051344000633","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,461469.3,461469.3,37755,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467611108,710980.00
07/04/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1467611103,"201051344000469","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,463334.0,463334.0,37692,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611110,710981.00
07/04/2016 01:45,2,0.000,ALERT,213.06,302.37,59.986,1467611103,"201051344000646","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,465549.2,465549.2,42241,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611112,710982.00
07/04/2016 01:45,2,0.000,ALERT,212.61,302.68,59.991,1467611103,"274151322000052","219011344069620",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,738243.8,738243.8,31010,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611114,710983.00
07/04/2016 01:45,2,0.000,ALERT,213.74,302.98,59.986,1467611103,"201051344000585","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,473430.5,473430.5,42244,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611116,710984.00
07/04/2016 01:45,2,0.000,ALERT,213.51,302.68,59.991,1467611103,"201051344001230","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,469058.8,469058.8,42055,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611117,710985.00
07/04/2016 01:45,2,0.000,ALERT,214.19,303.58,59.996,1467611103,"201051344000582","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,462191.0,462191.0,42190,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611119,710986.00
07/04/2016 01:45,2,0.000,ALERT,213.29,302.37,59.991,1467611103,"201051344000955","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,475128.8,475128.8,42145,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611121,710987.00
07/04/2016 01:45,2,0.000,ALERT,212.83,301.47,60.007,1467611103,"274151322000094","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,600274.5,600274.5,32138,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467611123,710988.00
07/04/2016 01:45,2,0.000,ALERT,213.51,304.18,60.018,1467611103,"201051344000579","219011344069620",0.00,16.70,0,302.68,306.88,0.0,0.0,0.000,477283.8,477283.8,17756,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611125,710989.00
07/04/2016 01:45,2,0.000,ALERT,213.29,302.98,59.996,1467611103,"201051344000890","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,472361.9,472361.9,42152,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611126,710990.00
07/04/2016 01:45,2,0.000,ALERT,213.51,302.68,60.012,1467611103,"201051344000438","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,474142.1,474142.1,42158,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611128,710991.00
07/04/2016 01:45,2,0.000,ALERT,213.74,302.37,60.002,1467611103,"201051344000417","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,466184.3,466184.3,42312,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611130,710992.00
07/04/2016 01:45,2,0.000,ALERT,212.83,302.37,60.002,1467611103,"274151322000083","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,731594.9,731594.9,31088,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611132,710993.00
07/04/2016 01:45,2,0.000,ALERT,213.29,302.07,60.002,1467611103,"274151322000076","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,779641.4,779641.4,31097,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611134,710994.00
07/04/2016 01:45,2,0.000,ALERT,213.51,304.48,60.007,1467611103,"201051344000868","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,462285.5,462285.5,37409,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611135,710995.00
07/04/2016 01:45,2,0.000,ALERT,212.61,302.98,59.991,1467611103,"274151322000095","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,771682.7,771682.7,31007,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611137,710996.00
07/04/2016 01:45,2,0.000,ALERT,213.51,303.58,60.002,1467611103,"201051344000988","219011344069620",0.00,16.30,0,299.67,305.98,0.0,0.0,0.000,459064.2,459064.2,37701,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467611139,710997.00
07/04/2016 01:45,2,0.000,ALERT,213.51,302.07,59.996,1467611103,"201051344001025","219011344069620",0.00,15.80,0,300.57,305.38,0.0,0.0,0.000,472848.7,472848.7,42202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611141,710998.00
07/04/2016 01:45,2,0.000,ALERT,213.29,303.88,60.044,1467611103,"201051344000458","219011344069620",0.00,17.00,0,302.37,306.88,0.0,0.0,0.000,469897.3,469897.3,37623,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611143,710999.00
07/04/2016 01:45,2,0.000,ALERT,213.96,303.28,59.996,1467611103,"201051344000853","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,468865.3,468865.3,37231,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611145,711000.00
07/04/2016 01:45,2,0.000,ALERT,213.74,302.68,60.002,1467611103,"201051344000685","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,473501.1,473501.1,42074,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611147,711001.00
07/04/2016 01:45,2,0.000,ALERT,213.51,302.07,60.007,1467611103,"201051344000917","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,470384.1,470384.1,42065,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611148,711002.00
07/04/2016 01:45,2,0.000,ALERT,213.74,302.98,59.991,1467611103,"201051344001145","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,475552.0,475552.0,41917,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467611150,711003.00
07/04/2016 01:45,2,0.000,ALERT,213.51,301.77,60.012,1467611103,"201051344000651","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,468216.7,468216.7,42261,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611152,711004.00
07/04/2016 01:45,2,0.000,ALERT,212.38,302.07,59.986,1467611103,"274151322000088","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,706154.6,706154.6,30743,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467611154,711005.00
07/04/2016 01:45,2,0.000,ALERT,213.29,301.17,59.975,1467611103,"274151322000068","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,600253.2,600253.2,32348,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611156,711006.00
07/04/2016 01:45,2,0.000,ALERT,213.29,302.68,59.991,1467611103,"201051344001135","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,464201.4,464201.4,42192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611158,711007.00
07/04/2016 01:45,2,0.000,ALERT,213.29,304.18,59.991,1467611103,"201051344000594","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,473978.5,473978.5,37666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467611160,711008.00
07/04/2016 01:45,2,0.000,ALERT,213.51,302.07,59.996,1467611103,"201051344001203","219011344069620",0.00,16.00,0,300.87,306.28,0.0,0.0,0.000,471681.3,471681.3,42237,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611162,711009.00
07/04/2016 01:45,2,0.000,ALERT,212.61,302.98,59.996,1467611103,"274151322000054","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,721089.1,721089.1,30772,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611163,711010.00
07/04/2016 01:45,2,0.000,ALERT,213.74,303.28,60.002,1467611103,"201051344000867","219011344069620",0.00,16.70,0,302.07,306.58,0.0,0.0,0.000,461371.4,461371.4,37673,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467611165,711011.00
07/04/2016 01:45,2,0.000,ALERT,213.51,302.37,59.981,1467611103,"201051344001093","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,469792.8,469792.8,42126,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611167,711012.00
07/04/2016 01:45,2,0.000,ALERT,213.51,303.58,60.018,1467611103,"201051344000900","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,477364.8,477364.8,37053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611169,711013.00
07/04/2016 01:45,2,0.000,ALERT,213.74,302.68,59.981,1467611103,"201051344000648","219011344069620",0.00,15.50,0,301.47,306.28,0.0,0.0,0.000,468236.9,468236.9,37354,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611170,711014.00
07/04/2016 01:45,2,0.000,ALERT,213.51,303.88,59.986,1467611103,"201051344000569","219011344069620",0.00,16.30,0,302.68,306.88,0.0,0.0,0.000,478243.8,478243.8,36980,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611172,711015.00
07/04/2016 01:45,2,0.000,ALERT,213.51,303.58,59.991,1467611103,"201051344000983","219011344069620",0.00,16.30,0,302.68,306.58,0.0,0.0,0.000,469938.5,469938.5,37471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611174,711016.00
07/04/2016 01:45,2,0.000,ALERT,213.51,303.28,59.986,1467611103,"201051344001158","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,463478.8,463478.8,37737,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467611176,711017.00
07/04/2016 01:45,2,0.000,ALERT,213.96,303.88,60.034,1467611103,"201051344000576","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,470725.6,470725.6,37137,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611178,711018.00
07/04/2016 01:45,2,0.000,ALERT,212.83,302.07,59.986,1467611103,"274151322000087","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,694215.1,694215.1,30906,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467611180,711019.00
07/04/2016 02:00,2,0.000,ALERT,214.41,304.18,59.986,1467612003,"201051344000645","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,470311.2,470311.2,37266,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612005,711020.00
07/04/2016 02:00,2,0.000,ALERT,213.29,302.98,59.965,1467612003,"274151322000085","219011344069620",0.00,16.70,0,301.17,304.48,0.0,0.0,0.000,722253.4,722253.4,30779,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612007,711021.00
07/04/2016 02:00,2,0.000,ALERT,214.41,304.18,59.986,1467612003,"201051344000633","219011344069620",0.00,15.80,0,299.67,305.08,0.0,0.0,0.000,461469.3,461469.3,37757,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612009,711022.00
07/04/2016 02:00,2,0.000,ALERT,213.96,303.88,59.981,1467612003,"201051344000469","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,463334.0,463334.0,37694,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612010,711023.00
07/04/2016 02:00,2,0.000,ALERT,212.83,302.07,59.965,1467612003,"201051344000646","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,465549.2,465549.2,42243,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612012,711024.00
07/04/2016 02:00,2,0.000,ALERT,213.06,303.58,59.975,1467612003,"274151322000052","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,738243.8,738243.8,31012,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612014,711025.00
07/04/2016 02:00,2,0.000,ALERT,213.74,302.68,59.981,1467612003,"201051344000585","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,473430.5,473430.5,42246,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612016,711026.00
07/04/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1467612003,"201051344001230","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,469058.8,469058.8,42057,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612018,711027.00
07/04/2016 02:00,2,0.000,ALERT,214.19,303.58,59.975,1467612003,"201051344000582","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,462191.0,462191.0,42192,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612020,711028.00
07/04/2016 02:00,2,0.000,ALERT,213.29,302.37,59.965,1467612003,"201051344000955","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,475128.8,475128.8,42147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612021,711029.00
07/04/2016 02:00,2,0.000,ALERT,213.29,302.68,59.970,1467612003,"274151322000094","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,600274.5,600274.5,32140,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612023,711030.00
07/04/2016 02:00,2,0.000,ALERT,213.96,305.08,59.959,1467612003,"201051344000579","219011344069620",0.00,16.30,0,302.37,306.58,0.0,0.0,0.000,477283.8,477283.8,17758,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612025,711031.00
07/04/2016 02:00,2,0.000,ALERT,213.51,303.28,59.917,1467612003,"201051344000890","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,472361.9,472361.9,42154,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612027,711032.00
07/04/2016 02:00,2,0.000,ALERT,213.96,302.98,59.970,1467612003,"201051344000438","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,474142.1,474142.1,42160,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612029,711033.00
07/04/2016 02:00,2,0.000,ALERT,213.96,302.37,59.970,1467612003,"201051344000417","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,466184.3,466184.3,42314,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612030,711034.00
07/04/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1467612003,"274151322000083","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,731594.9,731594.9,31090,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612032,711035.00
07/04/2016 02:00,2,0.000,ALERT,213.96,303.58,59.965,1467612003,"274151322000076","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,779641.4,779641.4,31099,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612034,711036.00
07/04/2016 02:00,2,0.000,ALERT,213.74,304.78,59.938,1467612003,"201051344000868","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,462285.5,462285.5,37411,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612036,711037.00
07/04/2016 02:00,2,0.000,ALERT,213.06,303.88,59.965,1467612003,"274151322000095","219011344069620",0.00,16.00,0,302.07,305.38,0.0,0.0,0.000,771682.7,771682.7,31009,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612038,711038.00
07/04/2016 02:00,2,0.000,ALERT,213.96,304.48,59.981,1467612003,"201051344000988","219011344069620",0.00,16.30,0,299.37,305.38,0.0,0.0,0.000,459064.2,459064.2,37703,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612039,711039.00
07/04/2016 02:00,2,0.000,ALERT,213.51,302.07,59.959,1467612003,"201051344001025","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,472848.7,472848.7,42204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612041,711040.00
07/04/2016 02:00,2,0.000,ALERT,213.74,304.18,59.959,1467612003,"201051344000458","219011344069620",0.00,16.70,0,301.47,306.58,0.0,0.0,0.000,469897.3,469897.3,37625,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612043,711041.00
07/04/2016 02:00,2,0.000,ALERT,214.41,304.18,59.965,1467612003,"201051344000853","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,468865.3,468865.3,37233,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612045,711042.00
07/04/2016 02:00,2,0.000,ALERT,213.96,302.68,59.959,1467612003,"201051344000685","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,473501.1,473501.1,42076,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612047,711043.00
07/04/2016 02:00,2,0.000,ALERT,213.74,302.37,59.965,1467612003,"201051344000917","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,470384.1,470384.1,42067,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612049,711044.00
07/04/2016 02:00,2,0.000,ALERT,213.96,302.98,59.959,1467612003,"201051344001145","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,475552.0,475552.0,41919,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612050,711045.00
07/04/2016 02:00,2,0.000,ALERT,213.74,302.07,59.954,1467612003,"201051344000651","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,468216.7,468216.7,42263,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612052,711046.00
07/04/2016 02:00,2,0.000,ALERT,213.06,302.68,59.954,1467612003,"274151322000088","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,706154.6,706154.6,30745,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612054,711047.00
07/04/2016 02:00,2,0.000,ALERT,213.96,302.07,59.954,1467612003,"274151322000068","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,600253.2,600253.2,32350,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612056,711048.00
07/04/2016 02:00,2,0.000,ALERT,213.29,302.68,59.949,1467612003,"201051344001135","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,464201.4,464201.4,42194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612058,711049.00
07/04/2016 02:00,2,0.000,ALERT,213.74,304.78,59.959,1467612003,"201051344000594","219011344069620",0.00,16.30,0,301.47,306.28,0.0,0.0,0.000,473978.5,473978.5,37668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612059,711050.00
07/04/2016 02:00,2,0.000,ALERT,213.74,302.68,59.959,1467612003,"201051344001203","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,471681.3,471681.3,42239,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612061,711051.00
07/04/2016 02:00,2,0.000,ALERT,213.06,302.98,59.954,1467612003,"274151322000054","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,721089.1,721089.1,30774,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612063,711052.00
07/04/2016 02:00,2,0.000,ALERT,214.19,304.18,59.938,1467612003,"201051344000867","219011344069620",0.00,16.30,0,301.17,306.28,0.0,0.0,0.000,461371.4,461371.4,37675,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612065,711053.00
07/04/2016 02:00,2,0.000,ALERT,213.74,302.68,59.954,1467612003,"201051344001093","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,469792.8,469792.8,42128,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612067,711054.00
07/04/2016 02:00,2,0.000,ALERT,213.51,303.88,59.986,1467612003,"201051344000900","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,477364.8,477364.8,37055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612068,711055.00
07/04/2016 02:00,2,0.000,ALERT,214.19,303.58,59.996,1467612003,"201051344000648","219011344069620",0.00,15.50,0,300.87,305.98,0.0,0.0,0.000,468236.9,468236.9,37356,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612070,711056.00
07/04/2016 02:00,2,0.000,ALERT,213.96,304.78,59.965,1467612003,"201051344000569","219011344069620",0.00,16.00,0,302.07,306.58,0.0,0.0,0.000,478243.8,478243.8,36982,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612072,711057.00
07/04/2016 02:00,2,0.000,ALERT,213.74,304.18,59.954,1467612003,"201051344000983","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,469938.5,469938.5,37473,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612074,711058.00
07/04/2016 02:00,2,0.000,ALERT,213.74,303.88,59.954,1467612003,"201051344001158","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,463478.8,463478.8,37739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612076,711059.00
07/04/2016 02:00,2,0.000,ALERT,214.19,304.48,59.912,1467612003,"201051344000576","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,470725.6,470725.6,37139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612078,711060.00
07/04/2016 02:00,2,0.000,ALERT,213.29,302.37,59.959,1467612003,"274151322000087","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,694215.1,694215.1,30908,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612079,711061.00
07/04/2016 02:15,2,0.000,ALERT,214.41,304.18,59.996,1467612904,"201051344000645","219011344069620",0.00,16.00,0,300.57,305.98,0.0,0.0,0.000,470311.2,470311.2,37268,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612906,711062.00
07/04/2016 02:15,2,0.000,ALERT,213.51,302.98,60.002,1467612904,"274151322000085","219011344069620",0.00,16.30,0,299.67,308.69,0.0,0.0,0.000,722253.4,722253.4,30781,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612907,711063.00
07/04/2016 02:15,2,0.000,ALERT,214.64,303.88,59.986,1467612904,"201051344000633","219011344069620",0.00,15.50,0,298.77,305.38,0.0,0.0,0.000,461469.3,461469.3,37759,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612909,711064.00
07/04/2016 02:15,2,0.000,ALERT,213.96,303.88,59.981,1467612904,"201051344000469","219011344069620",0.00,15.30,0,299.67,305.38,0.0,0.0,0.000,463334.0,463334.0,37696,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612911,711065.00
07/04/2016 02:15,2,0.000,ALERT,213.51,302.68,59.975,1467612904,"201051344000646","219011344069620",0.00,15.80,0,298.17,303.88,0.0,0.0,0.000,465549.2,465549.2,42245,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612913,711066.00
07/04/2016 02:15,2,0.000,ALERT,213.06,302.37,59.996,1467612904,"274151322000052","219011344069620",0.00,17.00,0,299.07,308.69,0.0,0.0,0.000,738243.8,738243.8,31014,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612915,711067.00
07/04/2016 02:15,2,0.000,ALERT,213.96,302.98,59.991,1467612904,"201051344000585","219011344069620",0.00,16.00,0,298.17,304.48,0.0,0.0,0.000,473430.5,473430.5,42248,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612916,711068.00
07/04/2016 02:15,2,0.000,ALERT,213.74,303.28,59.986,1467612904,"201051344001230","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,469058.8,469058.8,42059,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612918,711069.00
07/04/2016 02:15,2,0.000,ALERT,214.19,303.88,59.981,1467612904,"201051344000582","219011344069620",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,462191.0,462191.0,42194,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612920,711070.00
07/04/2016 02:15,2,0.000,ALERT,213.51,302.68,59.986,1467612904,"201051344000955","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,475128.8,475128.8,42149,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612922,711071.00
07/04/2016 02:15,2,0.000,ALERT,213.51,302.07,59.991,1467612904,"274151322000094","219011344069620",0.00,16.00,0,299.07,308.09,0.0,0.0,0.000,600274.5,600274.5,32142,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612924,711072.00
07/04/2016 02:15,2,0.000,ALERT,213.96,304.78,59.981,1467612904,"201051344000579","219011344069620",0.00,16.30,0,301.17,306.58,0.0,0.0,0.000,477283.8,477283.8,17760,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612925,711073.00
07/04/2016 02:15,2,0.000,ALERT,213.74,303.28,59.981,1467612904,"201051344000890","219011344069620",0.00,16.00,0,299.67,305.38,0.0,0.0,0.000,472361.9,472361.9,42156,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612927,711074.00
07/04/2016 02:15,2,0.000,ALERT,213.96,302.98,59.981,1467612904,"201051344000438","219011344069620",0.00,15.50,0,299.07,304.78,0.0,0.0,0.000,474142.1,474142.1,42162,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612929,711075.00
07/04/2016 02:15,2,0.000,ALERT,214.19,302.68,59.986,1467612904,"201051344000417","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,466184.3,466184.3,42316,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612931,711076.00
07/04/2016 02:15,2,0.000,ALERT,213.29,303.28,60.018,1467612904,"274151322000083","219011344069620",0.00,16.00,0,299.67,308.99,0.0,0.0,0.000,731594.9,731594.9,31092,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612933,711077.00
07/04/2016 02:15,2,0.000,ALERT,213.96,302.68,59.954,1467612904,"274151322000076","219011344069620",0.00,17.00,0,299.67,308.69,0.0,0.0,0.000,779641.4,779641.4,31101,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612934,711078.00
07/04/2016 02:15,2,0.000,ALERT,213.96,305.08,59.986,1467612904,"201051344000868","219011344069620",0.00,15.80,0,301.47,306.88,0.0,0.0,0.000,462285.5,462285.5,37413,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612936,711079.00
07/04/2016 02:15,2,0.000,ALERT,213.06,303.58,59.981,1467612904,"274151322000095","219011344069620",0.00,16.00,0,300.57,309.59,0.0,0.0,0.000,771682.7,771682.7,31011,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612938,711080.00
07/04/2016 02:15,2,0.000,ALERT,213.96,304.48,59.981,1467612904,"201051344000988","219011344069620",0.00,16.00,0,298.17,305.68,0.0,0.0,0.000,459064.2,459064.2,37705,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612940,711081.00
07/04/2016 02:15,2,0.000,ALERT,213.51,302.07,59.986,1467612904,"201051344001025","219011344069620",0.00,15.50,0,298.47,304.78,0.0,0.0,0.000,472848.7,472848.7,42206,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612942,711082.00
07/04/2016 02:15,2,0.000,ALERT,213.96,304.48,59.991,1467612904,"201051344000458","219011344069620",0.00,16.70,0,301.17,306.88,0.0,0.0,0.000,469897.3,469897.3,37627,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612944,711083.00
07/04/2016 02:15,2,0.000,ALERT,214.64,304.18,59.996,1467612904,"201051344000853","219011344069620",0.00,15.80,0,300.87,306.28,0.0,0.0,0.000,468865.3,468865.3,37235,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612946,711084.00
07/04/2016 02:15,2,0.000,ALERT,214.19,302.98,59.991,1467612904,"201051344000685","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,473501.1,473501.1,42078,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612948,711085.00
07/04/2016 02:15,2,0.000,ALERT,213.96,302.37,59.991,1467612904,"201051344000917","219011344069620",0.00,16.30,0,297.26,303.58,0.0,0.0,0.000,470384.1,470384.1,42069,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612949,711086.00
07/04/2016 02:15,2,0.000,ALERT,214.19,303.28,59.981,1467612904,"201051344001145","219011344069620",0.00,15.30,0,299.37,305.08,0.0,0.0,0.000,475552.0,475552.0,41921,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612951,711087.00
07/04/2016 02:15,2,0.000,ALERT,213.96,302.37,59.986,1467612904,"201051344000651","219011344069620",0.00,15.00,0,298.17,303.88,0.0,0.0,0.000,468216.7,468216.7,42265,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612953,711088.00
07/04/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1467612904,"274151322000088","219011344069620",0.00,17.00,0,299.37,308.39,0.0,0.0,0.000,706154.6,706154.6,30747,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612955,711089.00
07/04/2016 02:15,2,0.000,ALERT,213.74,301.77,59.975,1467612904,"274151322000068","219011344069620",0.00,17.50,0,298.77,307.78,0.0,0.0,0.000,600253.2,600253.2,32352,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612957,711090.00
07/04/2016 02:15,2,0.000,ALERT,213.51,302.98,59.996,1467612904,"201051344001135","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,464201.4,464201.4,42196,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612958,711091.00
07/04/2016 02:15,2,0.000,ALERT,213.74,304.78,59.991,1467612904,"201051344000594","219011344069620",0.00,16.00,0,300.57,306.28,0.0,0.0,0.000,473978.5,473978.5,37670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612960,711092.00
07/04/2016 02:15,2,0.000,ALERT,213.74,302.37,60.039,1467612904,"201051344001203","219011344069620",0.00,15.80,0,298.77,305.98,0.0,0.0,0.000,471681.3,471681.3,42241,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612962,711093.00
07/04/2016 02:15,2,0.000,ALERT,213.06,302.98,59.991,1467612904,"274151322000054","219011344069620",0.00,17.30,0,299.37,308.69,0.0,0.0,0.000,721089.1,721089.1,30776,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612964,711094.00
07/04/2016 02:15,2,0.000,ALERT,214.41,304.18,60.007,1467612904,"201051344000867","219011344069620",0.00,16.30,0,300.57,306.58,0.0,0.0,0.000,461371.4,461371.4,37677,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612965,711095.00
07/04/2016 02:15,2,0.000,ALERT,213.96,302.98,59.986,1467612904,"201051344001093","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,469792.8,469792.8,42130,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612967,711096.00
07/04/2016 02:15,2,0.000,ALERT,213.96,304.48,59.996,1467612904,"201051344000900","219011344069620",0.00,15.50,0,300.27,305.68,0.0,0.0,0.000,477364.8,477364.8,37057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612969,711097.00
07/04/2016 02:15,2,0.000,ALERT,214.41,303.88,60.007,1467612904,"201051344000648","219011344069620",0.00,15.30,0,300.27,305.98,0.0,0.0,0.000,468236.9,468236.9,37358,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612971,711098.00
07/04/2016 02:15,2,0.000,ALERT,213.96,305.08,59.986,1467612904,"201051344000569","219011344069620",0.00,16.00,0,301.47,306.88,0.0,0.0,0.000,478243.8,478243.8,36984,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467612973,711099.00
07/04/2016 02:15,2,0.000,ALERT,213.96,304.78,59.996,1467612904,"201051344000983","219011344069620",0.00,16.00,0,301.17,306.58,0.0,0.0,0.000,469938.5,469938.5,37475,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612975,711100.00
07/04/2016 02:15,2,0.000,ALERT,213.96,304.18,60.007,1467612904,"201051344001158","219011344069620",0.00,15.80,0,299.97,305.38,0.0,0.0,0.000,463478.8,463478.8,37741,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612976,711101.00
07/04/2016 02:15,2,0.000,ALERT,214.41,304.78,60.002,1467612904,"201051344000576","219011344069620",0.00,15.50,0,300.57,305.98,0.0,0.0,0.000,470725.6,470725.6,37141,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612978,711102.00
07/04/2016 02:15,2,0.000,ALERT,213.29,302.37,60.002,1467612904,"274151322000087","219011344069620",0.00,17.30,0,298.77,308.09,0.0,0.0,0.000,694215.1,694215.1,30910,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467612980,711103.00
07/04/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1467613803,"201051344000645","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,470311.2,470311.2,37270,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613806,711104.00
07/04/2016 02:30,2,0.000,ALERT,212.38,300.87,59.991,1467613803,"274151322000085","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,722253.4,722253.4,30783,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613807,711105.00
07/04/2016 02:30,2,0.000,ALERT,213.51,302.37,59.986,1467613803,"201051344000633","219011344069620",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,461469.3,461469.3,37761,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613809,711106.00
07/04/2016 02:30,2,0.000,ALERT,213.29,302.68,60.023,1467613803,"201051344000469","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,463334.0,463334.0,37698,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613811,711107.00
07/04/2016 02:30,2,0.000,ALERT,212.83,301.47,59.975,1467613803,"201051344000646","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,465549.2,465549.2,42247,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613813,711108.00
07/04/2016 02:30,2,0.000,ALERT,212.16,301.77,59.975,1467613803,"274151322000052","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,738243.8,738243.8,31016,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613815,711109.00
07/04/2016 02:30,2,0.000,ALERT,213.29,302.07,59.981,1467613803,"201051344000585","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,473430.5,473430.5,42250,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613816,711110.00
07/04/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1467613803,"201051344001230","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,469058.8,469058.8,42061,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613818,711111.00
07/04/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1467613803,"201051344000582","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,462191.0,462191.0,42196,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613820,711112.00
07/04/2016 02:30,2,0.000,ALERT,212.83,301.77,59.996,1467613803,"201051344000955","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,475128.8,475128.8,42151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613822,711113.00
07/04/2016 02:30,2,0.000,ALERT,212.38,300.57,59.959,1467613803,"274151322000094","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,600274.5,600274.5,32144,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613824,711114.00
07/04/2016 02:30,2,0.000,ALERT,213.06,303.58,60.023,1467613803,"201051344000579","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,477283.8,477283.8,17762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613825,711115.00
07/04/2016 02:30,2,0.000,ALERT,212.83,302.07,59.975,1467613803,"201051344000890","219011344069620",0.00,15.80,0,300.87,305.68,0.0,0.0,0.000,472361.9,472361.9,42158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613827,711116.00
07/04/2016 02:30,2,0.000,ALERT,213.06,301.77,59.970,1467613803,"201051344000438","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,474142.1,474142.1,42164,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613829,711117.00
07/04/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1467613803,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,466184.3,466184.3,42318,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613831,711118.00
