ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 02:30,2,0.000,ALERT,212.38,301.47,59.917,1467613803,"274151322000083","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,731594.9,731594.9,31094,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613833,711119.00
07/04/2016 02:30,2,0.000,ALERT,212.83,301.17,59.970,1467613803,"274151322000076","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,779641.4,779641.4,31103,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613834,711120.00
07/04/2016 02:30,2,0.000,ALERT,213.06,303.58,59.938,1467613803,"201051344000868","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,462285.5,462285.5,37415,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613836,711121.00
07/04/2016 02:30,2,0.000,ALERT,212.16,302.07,59.954,1467613803,"274151322000095","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,771682.7,771682.7,31013,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613838,711122.00
07/04/2016 02:30,2,0.000,ALERT,212.83,302.68,59.933,1467613803,"201051344000988","219011344069620",0.00,15.80,0,299.37,305.68,0.0,0.0,0.000,459064.2,459064.2,37707,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613840,711123.00
07/04/2016 02:30,2,0.000,ALERT,212.83,301.17,59.970,1467613803,"201051344001025","219011344069620",0.00,15.30,0,299.97,305.08,0.0,0.0,0.000,472848.7,472848.7,42208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613842,711124.00
07/04/2016 02:30,2,0.000,ALERT,212.83,302.98,59.970,1467613803,"201051344000458","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,469897.3,469897.3,37629,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613843,711125.00
07/04/2016 02:30,2,0.000,ALERT,213.51,302.68,59.970,1467613803,"201051344000853","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,468865.3,468865.3,37237,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613845,711126.00
07/04/2016 02:30,2,0.000,ALERT,213.51,301.77,59.965,1467613803,"201051344000685","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,473501.1,473501.1,42080,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613847,711127.00
07/04/2016 02:30,2,0.000,ALERT,213.06,301.17,59.970,1467613803,"201051344000917","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,470384.1,470384.1,42071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613849,711128.00
07/04/2016 02:30,2,0.000,ALERT,213.29,302.37,59.970,1467613803,"201051344001145","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,475552.0,475552.0,41923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613851,711129.00
07/04/2016 02:30,2,0.000,ALERT,213.29,301.17,60.007,1467613803,"201051344000651","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,468216.7,468216.7,42267,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613853,711130.00
07/04/2016 02:30,2,0.000,ALERT,211.93,300.87,59.965,1467613803,"274151322000088","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,706154.6,706154.6,30749,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613855,711131.00
07/04/2016 02:30,2,0.000,ALERT,212.83,300.27,59.965,1467613803,"274151322000068","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,600253.2,600253.2,32354,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613857,711132.00
07/04/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1467613803,"201051344001135","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,464201.4,464201.4,42198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613858,711133.00
07/04/2016 02:30,2,0.000,ALERT,212.83,303.58,59.975,1467613803,"201051344000594","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,473978.5,473978.5,37672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613860,711134.00
07/04/2016 02:30,2,0.000,ALERT,213.06,301.47,59.965,1467613803,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.98,0.0,0.0,0.000,471681.3,471681.3,42243,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613862,711135.00
07/04/2016 02:30,2,0.000,ALERT,212.16,302.07,59.970,1467613803,"274151322000054","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,721089.1,721089.1,30778,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613864,711136.00
07/04/2016 02:30,2,0.000,ALERT,213.29,302.68,60.007,1467613803,"201051344000867","219011344069620",0.00,15.80,0,301.47,306.28,0.0,0.0,0.000,461371.4,461371.4,37679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613866,711137.00
07/04/2016 02:30,2,0.000,ALERT,213.06,301.77,59.986,1467613803,"201051344001093","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,469792.8,469792.8,42132,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613868,711138.00
07/04/2016 02:30,2,0.000,ALERT,212.83,302.98,59.944,1467613803,"201051344000900","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,477364.8,477364.8,37059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613869,711139.00
07/04/2016 02:30,2,0.000,ALERT,213.29,302.37,59.975,1467613803,"201051344000648","219011344069620",0.00,15.00,0,301.17,305.98,0.0,0.0,0.000,468236.9,468236.9,37360,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613871,711140.00
07/04/2016 02:30,2,0.000,ALERT,213.06,303.28,60.002,1467613803,"201051344000569","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,478243.8,478243.8,36986,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613873,711141.00
07/04/2016 02:30,2,0.000,ALERT,213.06,303.28,60.012,1467613803,"201051344000983","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,469938.5,469938.5,37477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467613875,711142.00
07/04/2016 02:30,2,0.000,ALERT,213.06,302.68,60.018,1467613803,"201051344001158","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,463478.8,463478.8,37743,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613876,711143.00
07/04/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1467613803,"201051344000576","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,470725.6,470725.6,37143,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613878,711144.00
07/04/2016 02:30,2,0.000,ALERT,212.38,301.47,59.965,1467613803,"274151322000087","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,694215.1,694215.1,30912,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467613880,711145.00
07/04/2016 02:45,2,0.000,ALERT,213.74,302.98,59.970,1467614704,"201051344000645","219011344069620",0.00,15.80,0,289.75,304.48,0.0,0.0,0.000,470311.2,470311.2,37272,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614706,711146.00
07/04/2016 02:45,2,0.000,ALERT,212.83,301.47,59.954,1467614704,"274151322000085","219011344069620",0.00,16.00,0,288.25,305.38,0.0,0.0,0.000,722253.4,722253.4,30785,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614707,711147.00
07/04/2016 02:45,2,0.000,ALERT,213.74,302.98,59.970,1467614704,"201051344000633","219011344069620",0.00,15.30,0,287.95,304.18,0.0,0.0,0.000,461469.3,461469.3,37763,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614709,711148.00
07/04/2016 02:45,2,0.000,ALERT,213.29,302.68,59.970,1467614704,"201051344000469","219011344069620",0.00,15.00,0,288.85,304.18,0.0,0.0,0.000,463334.0,463334.0,37700,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614711,711149.00
07/04/2016 02:45,2,0.000,ALERT,212.83,301.47,59.954,1467614704,"201051344000646","219011344069620",0.00,15.50,0,287.95,302.98,0.0,0.0,0.000,465549.2,465549.2,42249,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614713,711150.00
07/04/2016 02:45,2,0.000,ALERT,212.38,301.17,59.981,1467614704,"274151322000052","219011344069620",0.00,16.30,0,287.95,305.38,0.0,0.0,0.000,738243.8,738243.8,31018,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614715,711151.00
07/04/2016 02:45,2,0.000,ALERT,213.29,302.07,59.970,1467614704,"201051344000585","219011344069620",0.00,15.80,0,287.95,303.28,0.0,0.0,0.000,473430.5,473430.5,42252,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614716,711152.00
07/04/2016 02:45,2,0.000,ALERT,213.06,302.07,59.959,1467614704,"201051344001230","219011344069620",0.00,15.00,0,288.85,303.58,0.0,0.0,0.000,469058.8,469058.8,42063,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614718,711153.00
07/04/2016 02:45,2,0.000,ALERT,213.51,302.37,59.965,1467614704,"201051344000582","219011344069620",0.00,15.00,0,289.15,303.88,0.0,0.0,0.000,462191.0,462191.0,42198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614720,711154.00
07/04/2016 02:45,2,0.000,ALERT,212.83,301.77,59.933,1467614704,"201051344000955","219011344069620",0.00,15.50,0,288.25,303.28,0.0,0.0,0.000,475128.8,475128.8,42153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614722,711155.00
07/04/2016 02:45,2,0.000,ALERT,212.61,301.17,59.970,1467614704,"274151322000094","219011344069620",0.00,15.80,0,287.65,304.78,0.0,0.0,0.000,600274.5,600274.5,32146,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614724,711156.00
07/04/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1467614704,"201051344000579","219011344069620",0.00,15.80,0,290.35,305.38,0.0,0.0,0.000,477283.8,477283.8,17764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614725,711157.00
07/04/2016 02:45,2,0.000,ALERT,213.06,302.37,59.933,1467614704,"201051344000890","219011344069620",0.00,15.50,0,288.85,304.18,0.0,0.0,0.000,472361.9,472361.9,42160,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614727,711158.00
07/04/2016 02:45,2,0.000,ALERT,213.29,301.77,59.954,1467614704,"201051344000438","219011344069620",0.00,15.00,0,288.55,303.58,0.0,0.0,0.000,474142.1,474142.1,42166,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614729,711159.00
07/04/2016 02:45,2,0.000,ALERT,213.29,300.87,59.917,1467614704,"201051344000417","219011344069620",0.00,15.50,0,287.65,302.98,0.0,0.0,0.000,466184.3,466184.3,42320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614731,711160.00
07/04/2016 02:45,2,0.000,ALERT,212.61,301.77,59.954,1467614704,"274151322000083","219011344069620",0.00,15.50,0,287.95,305.68,0.0,0.0,0.000,731594.9,731594.9,31096,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614733,711161.00
07/04/2016 02:45,2,0.000,ALERT,213.29,301.47,59.959,1467614704,"274151322000076","219011344069620",0.00,16.30,0,287.95,305.38,0.0,0.0,0.000,779641.4,779641.4,31105,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614735,711162.00
07/04/2016 02:45,2,0.000,ALERT,213.06,303.88,59.959,1467614704,"201051344000868","219011344069620",0.00,15.30,0,290.65,305.38,0.0,0.0,0.000,462285.5,462285.5,37417,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614737,711163.00
07/04/2016 02:45,2,0.000,ALERT,212.61,302.98,59.959,1467614704,"274151322000095","219011344069620",0.00,15.50,0,289.15,306.28,0.0,0.0,0.000,771682.7,771682.7,31015,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614739,711164.00
07/04/2016 02:45,2,0.000,ALERT,213.06,303.28,59.965,1467614704,"201051344000988","219011344069620",0.00,15.80,0,287.65,304.48,0.0,0.0,0.000,459064.2,459064.2,37709,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614740,711165.00
07/04/2016 02:45,2,0.000,ALERT,213.06,301.47,59.970,1467614704,"201051344001025","219011344069620",0.00,15.00,0,287.65,303.88,0.0,0.0,0.000,472848.7,472848.7,42210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614742,711166.00
07/04/2016 02:45,2,0.000,ALERT,213.29,302.98,59.996,1467614704,"201051344000458","219011344069620",0.00,16.00,0,290.05,305.38,0.0,0.0,0.000,469897.3,469897.3,37631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614744,711167.00
07/04/2016 02:45,2,0.000,ALERT,213.96,303.28,59.975,1467614704,"201051344000853","219011344069620",0.00,15.30,0,289.75,304.78,0.0,0.0,0.000,468865.3,468865.3,37239,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614746,711168.00
07/04/2016 02:45,2,0.000,ALERT,213.51,301.77,59.970,1467614704,"201051344000685","219011344069620",0.00,15.30,0,288.55,303.28,0.0,0.0,0.000,473501.1,473501.1,42082,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614748,711169.00
07/04/2016 02:45,2,0.000,ALERT,213.29,301.17,59.938,1467614704,"201051344000917","219011344069620",0.00,16.00,0,287.35,302.68,0.0,0.0,0.000,470384.1,470384.1,42073,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614750,711170.00
07/04/2016 02:45,2,0.000,ALERT,213.51,302.07,59.975,1467614704,"201051344001145","219011344069620",0.00,15.00,0,288.55,303.88,0.0,0.0,0.000,475552.0,475552.0,41925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614752,711171.00
07/04/2016 02:45,2,0.000,ALERT,213.29,301.17,59.981,1467614704,"201051344000651","219011344069620",0.00,14.70,0,287.65,302.98,0.0,0.0,0.000,468216.7,468216.7,42269,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614753,711172.00
07/04/2016 02:45,2,0.000,ALERT,212.16,300.87,59.944,1467614704,"274151322000088","219011344069620",0.00,16.70,0,287.95,304.78,0.0,0.0,0.000,706154.6,706154.6,30751,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614755,711173.00
07/04/2016 02:45,2,0.000,ALERT,213.29,300.87,59.970,1467614704,"274151322000068","219011344069620",0.00,17.00,0,287.35,304.18,0.0,0.0,0.000,600253.2,600253.2,32356,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614757,711174.00
07/04/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1467614704,"201051344001135","219011344069620",0.00,15.30,0,288.25,303.88,0.0,0.0,0.000,464201.4,464201.4,42200,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614759,711175.00
07/04/2016 02:45,2,0.000,ALERT,213.06,304.18,60.023,1467614704,"201051344000594","219011344069620",0.00,15.80,0,289.75,305.08,0.0,0.0,0.000,473978.5,473978.5,37674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614761,711176.00
07/04/2016 02:45,2,0.000,ALERT,213.51,302.07,59.996,1467614704,"201051344001203","219011344069620",0.00,15.30,0,288.25,305.08,0.0,0.0,0.000,471681.3,471681.3,42245,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614762,711177.00
07/04/2016 02:45,2,0.000,ALERT,212.38,301.47,59.965,1467614704,"274151322000054","219011344069620",0.00,16.70,0,287.95,305.38,0.0,0.0,0.000,721089.1,721089.1,30780,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614764,711178.00
07/04/2016 02:45,2,0.000,ALERT,213.51,303.28,59.970,1467614704,"201051344000867","219011344069620",0.00,16.00,0,289.75,305.08,0.0,0.0,0.000,461371.4,461371.4,37681,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614766,711179.00
07/04/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1467614704,"201051344001093","219011344069620",0.00,15.80,0,288.55,303.28,0.0,0.0,0.000,469792.8,469792.8,42134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614768,711180.00
07/04/2016 02:45,2,0.000,ALERT,213.06,303.28,59.954,1467614704,"201051344000900","219011344069620",0.00,15.30,0,289.45,304.78,0.0,0.0,0.000,477364.8,477364.8,37061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614770,711181.00
07/04/2016 02:45,2,0.000,ALERT,213.51,302.37,59.981,1467614704,"201051344000648","219011344069620",0.00,15.00,0,289.45,304.78,0.0,0.0,0.000,468236.9,468236.9,37362,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614771,711182.00
07/04/2016 02:45,2,0.000,ALERT,213.29,303.58,59.975,1467614704,"201051344000569","219011344069620",0.00,15.50,0,290.35,305.38,0.0,0.0,0.000,478243.8,478243.8,36988,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614773,711183.00
07/04/2016 02:45,2,0.000,ALERT,213.06,303.28,59.981,1467614704,"201051344000983","219011344069620",0.00,15.50,0,290.05,305.08,0.0,0.0,0.000,469938.5,469938.5,37479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467614775,711184.00
07/04/2016 02:45,2,0.000,ALERT,213.29,302.98,60.023,1467614704,"201051344001158","219011344069620",0.00,15.30,0,289.15,304.18,0.0,0.0,0.000,463478.8,463478.8,37745,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614777,711185.00
07/04/2016 02:45,2,0.000,ALERT,213.74,303.58,59.938,1467614704,"201051344000576","219011344069620",0.00,15.30,0,290.05,304.78,0.0,0.0,0.000,470725.6,470725.6,37145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614778,711186.00
07/04/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1467614704,"274151322000087","219011344069620",0.00,16.70,0,287.35,304.48,0.0,0.0,0.000,694215.1,694215.1,30914,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467614780,711187.00
07/04/2016 03:00,2,0.000,ALERT,213.74,303.28,60.007,1467615603,"201051344000645","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,470311.2,470311.2,37274,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615605,711188.00
07/04/2016 03:00,2,0.000,ALERT,212.83,302.07,59.991,1467615603,"274151322000085","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,722253.4,722253.4,30787,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615607,711189.00
07/04/2016 03:00,2,0.000,ALERT,213.96,302.98,59.996,1467615603,"201051344000633","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,461469.3,461469.3,37765,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615608,711190.00
07/04/2016 03:00,2,0.000,ALERT,213.51,303.28,60.002,1467615603,"201051344000469","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,463334.0,463334.0,37702,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615610,711191.00
07/04/2016 03:00,2,0.000,ALERT,213.06,302.07,59.991,1467615603,"201051344000646","219011344069620",0.00,15.30,0,299.37,309.59,0.0,0.0,0.000,465549.2,465549.2,42251,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615612,711192.00
07/04/2016 03:00,2,0.000,ALERT,212.61,302.68,59.996,1467615603,"274151322000052","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,738243.8,738243.8,31020,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615614,711193.00
07/04/2016 03:00,2,0.000,ALERT,213.51,302.68,60.002,1467615603,"201051344000585","219011344069620",0.00,15.50,0,299.37,309.59,0.0,0.0,0.000,473430.5,473430.5,42254,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615616,711194.00
07/04/2016 03:00,2,0.000,ALERT,213.06,302.37,60.007,1467615603,"201051344001230","219011344069620",0.00,15.00,0,300.27,310.49,0.0,0.0,0.000,469058.8,469058.8,42065,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615618,711195.00
07/04/2016 03:00,2,0.000,ALERT,213.96,302.98,60.002,1467615603,"201051344000582","219011344069620",0.00,15.00,0,300.27,310.79,0.0,0.0,0.000,462191.0,462191.0,42200,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615619,711196.00
07/04/2016 03:00,2,0.000,ALERT,213.06,302.37,60.007,1467615603,"201051344000955","219011344069620",0.00,15.50,0,299.97,309.89,0.0,0.0,0.000,475128.8,475128.8,42155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615621,711197.00
07/04/2016 03:00,2,0.000,ALERT,212.83,301.17,59.965,1467615603,"274151322000094","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,600274.5,600274.5,32148,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615623,711198.00
07/04/2016 03:00,2,0.000,ALERT,213.51,304.18,60.007,1467615603,"201051344000579","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,477283.8,477283.8,17766,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615625,711199.00
07/04/2016 03:00,2,0.000,ALERT,213.29,302.68,59.981,1467615603,"201051344000890","219011344069620",0.00,15.50,0,300.57,311.09,0.0,0.0,0.000,472361.9,472361.9,42162,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615627,711200.00
07/04/2016 03:00,2,0.000,ALERT,213.51,302.07,59.996,1467615603,"201051344000438","219011344069620",0.00,15.00,0,300.27,310.49,0.0,0.0,0.000,474142.1,474142.1,42168,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615628,711201.00
07/04/2016 03:00,2,0.000,ALERT,213.51,301.77,59.996,1467615603,"201051344000417","219011344069620",0.00,15.50,0,299.37,309.59,0.0,0.0,0.000,466184.3,466184.3,42322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615630,711202.00
07/04/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1467615603,"274151322000083","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,731594.9,731594.9,31098,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615632,711203.00
07/04/2016 03:00,2,0.000,ALERT,213.29,302.07,60.002,1467615603,"274151322000076","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,779641.4,779641.4,31107,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615634,711204.00
07/04/2016 03:00,2,0.000,ALERT,213.51,303.88,60.028,1467615603,"201051344000868","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,462285.5,462285.5,37419,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615636,711205.00
07/04/2016 03:00,2,0.000,ALERT,212.61,302.98,59.991,1467615603,"274151322000095","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,771682.7,771682.7,31017,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615637,711206.00
07/04/2016 03:00,2,0.000,ALERT,213.29,302.98,60.002,1467615603,"201051344000988","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,459064.2,459064.2,37711,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615639,711207.00
07/04/2016 03:00,2,0.000,ALERT,213.29,301.77,60.034,1467615603,"201051344001025","219011344069620",0.00,15.00,0,299.37,310.49,0.0,0.0,0.000,472848.7,472848.7,42212,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615641,711208.00
07/04/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1467615603,"201051344000458","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,469897.3,469897.3,37633,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615643,711209.00
07/04/2016 03:00,2,0.000,ALERT,213.96,303.28,60.002,1467615603,"201051344000853","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,468865.3,468865.3,37241,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615645,711210.00
07/04/2016 03:00,2,0.000,ALERT,213.74,302.37,59.991,1467615603,"201051344000685","219011344069620",0.00,15.30,0,299.97,310.19,0.0,0.0,0.000,473501.1,473501.1,42084,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615647,711211.00
07/04/2016 03:00,2,0.000,ALERT,213.51,301.47,59.991,1467615603,"201051344000917","219011344069620",0.00,15.80,0,298.47,309.29,0.0,0.0,0.000,470384.1,470384.1,42075,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615648,711212.00
07/04/2016 03:00,2,0.000,ALERT,213.74,302.37,59.996,1467615603,"201051344001145","219011344069620",0.00,15.00,0,300.57,311.09,0.0,0.0,0.000,475552.0,475552.0,41927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615650,711213.00
07/04/2016 03:00,2,0.000,ALERT,213.51,301.47,59.986,1467615603,"201051344000651","219011344069620",0.00,14.30,0,299.67,309.59,0.0,0.0,0.000,468216.7,468216.7,42271,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615652,711214.00
07/04/2016 03:00,2,0.000,ALERT,212.38,301.17,59.996,1467615603,"274151322000088","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,706154.6,706154.6,30753,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615654,711215.00
07/04/2016 03:00,2,0.000,ALERT,213.51,301.17,59.996,1467615603,"274151322000068","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,600253.2,600253.2,32358,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615656,711216.00
07/04/2016 03:00,2,0.000,ALERT,213.06,302.37,60.018,1467615603,"201051344001135","219011344069620",0.00,15.30,0,300.27,310.49,0.0,0.0,0.000,464201.4,464201.4,42202,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615657,711217.00
07/04/2016 03:00,2,0.000,ALERT,213.06,303.88,59.965,1467615603,"201051344000594","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,473978.5,473978.5,37676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615659,711218.00
07/04/2016 03:00,2,0.000,ALERT,213.51,302.07,59.991,1467615603,"201051344001203","219011344069620",0.00,15.30,0,300.27,311.39,0.0,0.0,0.000,471681.3,471681.3,42247,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615661,711219.00
07/04/2016 03:00,2,0.000,ALERT,212.38,302.07,59.975,1467615603,"274151322000054","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,721089.1,721089.1,30782,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615663,711220.00
07/04/2016 03:00,2,0.000,ALERT,213.74,303.28,60.034,1467615603,"201051344000867","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,461371.4,461371.4,37683,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615665,711221.00
07/04/2016 03:00,2,0.000,ALERT,213.51,302.37,59.996,1467615603,"201051344001093","219011344069620",0.00,15.80,0,299.67,309.59,0.0,0.0,0.000,469792.8,469792.8,42136,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615666,711222.00
07/04/2016 03:00,2,0.000,ALERT,213.29,303.28,59.991,1467615603,"201051344000900","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,477364.8,477364.8,37063,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615668,711223.00
07/04/2016 03:00,2,0.000,ALERT,213.51,302.98,60.002,1467615603,"201051344000648","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,468236.9,468236.9,37364,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615670,711224.00
07/04/2016 03:00,2,0.000,ALERT,213.51,303.88,59.991,1467615603,"201051344000569","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,478243.8,478243.8,36990,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615672,711225.00
07/04/2016 03:00,2,0.000,ALERT,213.29,303.28,59.981,1467615603,"201051344000983","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,469938.5,469938.5,37481,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615674,711226.00
07/04/2016 03:00,2,0.000,ALERT,213.51,302.98,60.002,1467615603,"201051344001158","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,463478.8,463478.8,37747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615675,711227.00
07/04/2016 03:00,2,0.000,ALERT,213.74,303.58,60.002,1467615603,"201051344000576","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,470725.6,470725.6,37147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467615677,711228.00
07/04/2016 03:00,2,0.000,ALERT,212.61,300.57,59.970,1467615603,"274151322000087","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,694215.1,694215.1,30916,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467615679,711229.00
07/04/2016 03:15,2,0.000,ALERT,213.96,303.88,59.996,1467616503,"201051344000645","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,470311.2,470311.2,37276,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616505,711230.00
07/04/2016 03:15,2,0.000,ALERT,212.83,302.37,59.965,1467616503,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,722253.4,722253.4,30789,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616507,711231.00
07/04/2016 03:15,2,0.000,ALERT,213.96,303.28,59.970,1467616503,"201051344000633","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,461469.3,461469.3,37767,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616509,711232.00
07/04/2016 03:15,2,0.000,ALERT,213.74,303.58,59.959,1467616503,"201051344000469","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,463334.0,463334.0,37704,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616511,711233.00
07/04/2016 03:15,2,0.000,ALERT,213.29,302.37,59.933,1467616503,"201051344000646","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,465549.2,465549.2,42253,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616512,711234.00
07/04/2016 03:15,2,0.000,ALERT,212.61,302.37,59.959,1467616503,"274151322000052","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,738243.8,738243.8,31022,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616514,711235.00
07/04/2016 03:15,2,0.000,ALERT,213.74,302.68,59.991,1467616503,"201051344000585","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,473430.5,473430.5,42256,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616516,711236.00
07/04/2016 03:15,2,0.000,ALERT,213.51,302.98,59.954,1467616503,"201051344001230","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,469058.8,469058.8,42067,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616518,711237.00
07/04/2016 03:15,2,0.000,ALERT,213.96,303.58,59.970,1467616503,"201051344000582","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,462191.0,462191.0,42202,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616520,711238.00
07/04/2016 03:15,2,0.000,ALERT,213.29,302.68,59.970,1467616503,"201051344000955","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,475128.8,475128.8,42157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616521,711239.00
07/04/2016 03:15,2,0.000,ALERT,212.83,302.07,59.959,1467616503,"274151322000094","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,600274.5,600274.5,32150,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616523,711240.00
07/04/2016 03:15,2,0.000,ALERT,213.51,303.88,59.965,1467616503,"201051344000579","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,477283.8,477283.8,17768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616525,711241.00
07/04/2016 03:15,2,0.000,ALERT,213.29,302.98,59.970,1467616503,"201051344000890","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,472361.9,472361.9,42164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616527,711242.00
07/04/2016 03:15,2,0.000,ALERT,213.74,302.68,59.970,1467616503,"201051344000438","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,474142.1,474142.1,42170,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616529,711243.00
07/04/2016 03:15,2,0.000,ALERT,213.74,302.37,59.975,1467616503,"201051344000417","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,466184.3,466184.3,42324,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616530,711244.00
07/04/2016 03:15,2,0.000,ALERT,212.83,302.98,59.965,1467616503,"274151322000083","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,731594.9,731594.9,31100,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616532,711245.00
07/04/2016 03:15,2,0.000,ALERT,213.29,302.98,59.954,1467616503,"274151322000076","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,779641.4,779641.4,31109,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616534,711246.00
07/04/2016 03:15,2,0.000,ALERT,213.51,304.18,60.002,1467616503,"201051344000868","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,462285.5,462285.5,37421,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616536,711247.00
07/04/2016 03:15,2,0.000,ALERT,212.83,303.28,59.965,1467616503,"274151322000095","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,771682.7,771682.7,31019,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616538,711248.00
07/04/2016 03:15,2,0.000,ALERT,213.29,303.58,60.012,1467616503,"201051344000988","219011344069620",0.00,15.50,0,298.77,304.78,0.0,0.0,0.000,459064.2,459064.2,37713,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616539,711249.00
07/04/2016 03:15,2,0.000,ALERT,213.51,302.07,59.965,1467616503,"201051344001025","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,472848.7,472848.7,42214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616541,711250.00
07/04/2016 03:15,2,0.000,ALERT,213.29,303.58,59.933,1467616503,"201051344000458","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,469897.3,469897.3,37635,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616543,711251.00
07/04/2016 03:15,2,0.000,ALERT,213.96,303.28,59.944,1467616503,"201051344000853","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,468865.3,468865.3,37243,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616545,711252.00
07/04/2016 03:15,2,0.000,ALERT,213.96,302.68,59.970,1467616503,"201051344000685","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,473501.1,473501.1,42086,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616547,711253.00
07/04/2016 03:15,2,0.000,ALERT,213.74,302.07,59.949,1467616503,"201051344000917","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,470384.1,470384.1,42077,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616549,711254.00
07/04/2016 03:15,2,0.000,ALERT,213.96,302.98,60.002,1467616503,"201051344001145","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,475552.0,475552.0,41929,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616551,711255.00
07/04/2016 03:15,2,0.000,ALERT,213.74,302.07,60.012,1467616503,"201051344000651","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,468216.7,468216.7,42273,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616552,711256.00
07/04/2016 03:15,2,0.000,ALERT,212.61,302.37,59.944,1467616503,"274151322000088","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,706154.6,706154.6,30755,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616554,711257.00
07/04/2016 03:15,2,0.000,ALERT,213.74,302.37,60.007,1467616503,"274151322000068","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,600253.2,600253.2,32360,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616556,711258.00
07/04/2016 03:15,2,0.000,ALERT,213.29,302.37,59.965,1467616503,"201051344001135","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,464201.4,464201.4,42204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616558,711259.00
07/04/2016 03:15,2,0.000,ALERT,213.29,304.48,59.938,1467616503,"201051344000594","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,473978.5,473978.5,37678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616560,711260.00
07/04/2016 03:15,2,0.000,ALERT,213.74,302.07,59.975,1467616503,"201051344001203","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,471681.3,471681.3,42249,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616562,711261.00
07/04/2016 03:15,2,0.000,ALERT,212.83,303.58,59.981,1467616503,"274151322000054","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,721089.1,721089.1,30784,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616564,711262.00
07/04/2016 03:15,2,0.000,ALERT,213.96,303.58,59.981,1467616503,"201051344000867","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,461371.4,461371.4,37685,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616565,711263.00
