ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 03:15,2,0.000,ALERT,213.74,302.68,59.981,1467616503,"201051344001093","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,469792.8,469792.8,42138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616567,711264.00
07/04/2016 03:15,2,0.000,ALERT,213.51,303.88,59.981,1467616503,"201051344000900","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,477364.8,477364.8,37065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616569,711265.00
07/04/2016 03:15,2,0.000,ALERT,213.96,303.28,59.991,1467616503,"201051344000648","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,468236.9,468236.9,37366,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616571,711266.00
07/04/2016 03:15,2,0.000,ALERT,213.74,304.18,59.991,1467616503,"201051344000569","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,478243.8,478243.8,36992,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616572,711267.00
07/04/2016 03:15,2,0.000,ALERT,213.51,304.18,59.996,1467616503,"201051344000983","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,469938.5,469938.5,37483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616574,711268.00
07/04/2016 03:15,2,0.000,ALERT,213.74,303.58,59.949,1467616503,"201051344001158","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,463478.8,463478.8,37749,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467616576,711269.00
07/04/2016 03:15,2,0.000,ALERT,214.19,304.18,59.991,1467616503,"201051344000576","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,470725.6,470725.6,37149,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616578,711270.00
07/04/2016 03:15,2,0.000,ALERT,213.29,302.37,59.996,1467616503,"274151322000087","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,694215.1,694215.1,30918,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467616580,711271.00
07/04/2016 03:30,2,0.000,ALERT,214.19,303.88,59.954,1467617403,"201051344000645","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,470311.2,470311.2,37278,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617405,711272.00
07/04/2016 03:30,2,0.000,ALERT,213.06,302.07,59.986,1467617403,"274151322000085","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,722253.4,722253.4,30791,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617406,711273.00
07/04/2016 03:30,2,0.000,ALERT,214.19,303.58,60.039,1467617403,"201051344000633","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,461469.3,461469.3,37769,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617408,711274.00
07/04/2016 03:30,2,0.000,ALERT,213.74,303.88,59.981,1467617403,"201051344000469","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,463334.0,463334.0,37706,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617410,711275.00
07/04/2016 03:30,2,0.000,ALERT,213.29,302.68,59.996,1467617403,"201051344000646","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,465549.2,465549.2,42255,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617412,711276.00
07/04/2016 03:30,2,0.000,ALERT,213.06,302.07,59.996,1467617403,"274151322000052","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,738243.8,738243.8,31024,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617414,711277.00
07/04/2016 03:30,2,0.000,ALERT,213.74,302.68,60.002,1467617403,"201051344000585","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,473430.5,473430.5,42258,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617416,711278.00
07/04/2016 03:30,2,0.000,ALERT,213.51,302.98,60.002,1467617403,"201051344001230","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,469058.8,469058.8,42069,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617417,711279.00
07/04/2016 03:30,2,0.000,ALERT,214.19,303.58,59.996,1467617403,"201051344000582","219011344069620",0.00,14.70,0,301.77,305.08,0.0,0.0,0.000,462191.0,462191.0,42204,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617419,711280.00
07/04/2016 03:30,2,0.000,ALERT,213.29,302.68,60.028,1467617403,"201051344000955","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,475128.8,475128.8,42159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617421,711281.00
07/04/2016 03:30,2,0.000,ALERT,213.06,301.77,59.996,1467617403,"274151322000094","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,600274.5,600274.5,32152,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617423,711282.00
07/04/2016 03:30,2,0.000,ALERT,213.74,304.48,60.002,1467617403,"201051344000579","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,477283.8,477283.8,17770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617424,711283.00
07/04/2016 03:30,2,0.000,ALERT,213.51,303.28,60.012,1467617403,"201051344000890","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,472361.9,472361.9,42166,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617426,711284.00
07/04/2016 03:30,2,0.000,ALERT,213.74,302.98,60.007,1467617403,"201051344000438","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,474142.1,474142.1,42172,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617428,711285.00
07/04/2016 03:30,2,0.000,ALERT,213.74,302.37,60.002,1467617403,"201051344000417","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,466184.3,466184.3,42326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617430,711286.00
07/04/2016 03:30,2,0.000,ALERT,213.06,302.98,60.028,1467617403,"274151322000083","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,731594.9,731594.9,31102,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617432,711287.00
07/04/2016 03:30,2,0.000,ALERT,213.74,302.07,60.002,1467617403,"274151322000076","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,779641.4,779641.4,31111,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617433,711288.00
07/04/2016 03:30,2,0.000,ALERT,213.74,304.78,60.002,1467617403,"201051344000868","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,462285.5,462285.5,37423,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617435,711289.00
07/04/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1467617403,"274151322000095","219011344069620",0.00,15.30,0,301.77,305.08,0.0,0.0,0.000,771682.7,771682.7,31021,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617437,711290.00
07/04/2016 03:30,2,0.000,ALERT,213.51,303.88,59.996,1467617403,"201051344000988","219011344069620",0.00,15.50,0,299.37,305.08,0.0,0.0,0.000,459064.2,459064.2,37715,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617439,711291.00
07/04/2016 03:30,2,0.000,ALERT,213.51,302.37,59.996,1467617403,"201051344001025","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,472848.7,472848.7,42216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617441,711292.00
07/04/2016 03:30,2,0.000,ALERT,213.74,304.18,60.002,1467617403,"201051344000458","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,469897.3,469897.3,37637,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617443,711293.00
07/04/2016 03:30,2,0.000,ALERT,214.41,303.88,60.007,1467617403,"201051344000853","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,468865.3,468865.3,37245,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617445,711294.00
07/04/2016 03:30,2,0.000,ALERT,213.96,302.68,59.996,1467617403,"201051344000685","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,473501.1,473501.1,42088,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617447,711295.00
07/04/2016 03:30,2,0.000,ALERT,213.74,302.37,60.002,1467617403,"201051344000917","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,470384.1,470384.1,42079,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617448,711296.00
07/04/2016 03:30,2,0.000,ALERT,213.96,303.28,60.023,1467617403,"201051344001145","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,475552.0,475552.0,41931,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617450,711297.00
07/04/2016 03:30,2,0.000,ALERT,213.74,302.07,60.012,1467617403,"201051344000651","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,468216.7,468216.7,42275,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617452,711298.00
07/04/2016 03:30,2,0.000,ALERT,212.83,302.68,60.018,1467617403,"274151322000088","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,706154.6,706154.6,30757,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617454,711299.00
07/04/2016 03:30,2,0.000,ALERT,213.74,301.77,59.991,1467617403,"274151322000068","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,600253.2,600253.2,32362,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617456,711300.00
07/04/2016 03:30,2,0.000,ALERT,213.51,302.98,60.012,1467617403,"201051344001135","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,464201.4,464201.4,42206,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617457,711301.00
07/04/2016 03:30,2,0.000,ALERT,213.74,305.08,60.023,1467617403,"201051344000594","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,473978.5,473978.5,37680,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617459,711302.00
07/04/2016 03:30,2,0.000,ALERT,213.74,302.68,60.002,1467617403,"201051344001203","219011344069620",0.00,15.00,0,300.57,305.98,0.0,0.0,0.000,471681.3,471681.3,42251,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617461,711303.00
07/04/2016 03:30,2,0.000,ALERT,213.06,302.68,60.007,1467617403,"274151322000054","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,721089.1,721089.1,30786,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617463,711304.00
07/04/2016 03:30,2,0.000,ALERT,213.96,303.88,59.991,1467617403,"201051344000867","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,461371.4,461371.4,37687,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467617465,711305.00
07/04/2016 03:30,2,0.000,ALERT,213.74,302.68,59.986,1467617403,"201051344001093","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,469792.8,469792.8,42140,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617466,711306.00
07/04/2016 03:30,2,0.000,ALERT,213.74,304.18,60.007,1467617403,"201051344000900","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,477364.8,477364.8,37067,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617468,711307.00
07/04/2016 03:30,2,0.000,ALERT,214.19,303.58,59.996,1467617403,"201051344000648","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,468236.9,468236.9,37368,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617470,711308.00
07/04/2016 03:30,2,0.000,ALERT,213.74,304.48,59.996,1467617403,"201051344000569","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,478243.8,478243.8,36994,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617472,711309.00
07/04/2016 03:30,2,0.000,ALERT,213.74,304.48,59.991,1467617403,"201051344000983","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,469938.5,469938.5,37485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617473,711310.00
07/04/2016 03:30,2,0.000,ALERT,213.74,303.88,59.996,1467617403,"201051344001158","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,463478.8,463478.8,37751,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617475,711311.00
07/04/2016 03:30,2,0.000,ALERT,214.19,304.48,59.991,1467617403,"201051344000576","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,470725.6,470725.6,37151,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617477,711312.00
07/04/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1467617403,"274151322000087","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,694215.1,694215.1,30920,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467617479,711313.00
07/04/2016 03:45,2,0.000,ALERT,213.74,303.28,59.970,1467618303,"201051344000645","219011344069620",0.00,15.50,0,302.37,305.68,0.0,0.0,0.000,470311.2,470311.2,37280,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618305,711314.00
07/04/2016 03:45,2,0.000,ALERT,213.06,302.37,59.922,1467618303,"274151322000085","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,722253.4,722253.4,30793,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618307,711315.00
07/04/2016 03:45,2,0.000,ALERT,213.96,302.68,59.975,1467618303,"201051344000633","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,461469.3,461469.3,37771,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618309,711316.00
07/04/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1467618303,"201051344000469","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,463334.0,463334.0,37708,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618311,711317.00
07/04/2016 03:45,2,0.000,ALERT,213.29,302.37,59.981,1467618303,"201051344000646","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,465549.2,465549.2,42257,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618313,711318.00
07/04/2016 03:45,2,0.000,ALERT,212.38,301.77,59.944,1467618303,"274151322000052","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,738243.8,738243.8,31026,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618315,711319.00
07/04/2016 03:45,2,0.000,ALERT,213.74,302.68,59.981,1467618303,"201051344000585","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,473430.5,473430.5,42260,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618316,711320.00
07/04/2016 03:45,2,0.000,ALERT,213.51,302.68,59.975,1467618303,"201051344001230","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,469058.8,469058.8,42071,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618318,711321.00
07/04/2016 03:45,2,0.000,ALERT,213.96,303.28,59.975,1467618303,"201051344000582","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,462191.0,462191.0,42206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618320,711322.00
07/04/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1467618303,"201051344000955","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,475128.8,475128.8,42161,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618322,711323.00
07/04/2016 03:45,2,0.000,ALERT,212.83,301.47,59.965,1467618303,"274151322000094","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,600274.5,600274.5,32154,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618323,711324.00
07/04/2016 03:45,2,0.000,ALERT,213.29,303.88,59.981,1467618303,"201051344000579","219011344069620",0.00,15.50,0,302.68,305.98,0.0,0.0,0.000,477283.8,477283.8,17772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618325,711325.00
07/04/2016 03:45,2,0.000,ALERT,213.51,302.98,59.959,1467618303,"201051344000890","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,472361.9,472361.9,42168,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618327,711326.00
07/04/2016 03:45,2,0.000,ALERT,213.74,302.68,59.965,1467618303,"201051344000438","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,474142.1,474142.1,42174,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618329,711327.00
07/04/2016 03:45,2,0.000,ALERT,213.74,302.07,59.944,1467618303,"201051344000417","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,466184.3,466184.3,42328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618331,711328.00
07/04/2016 03:45,2,0.000,ALERT,212.61,302.37,59.970,1467618303,"274151322000083","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,731594.9,731594.9,31104,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618332,711329.00
07/04/2016 03:45,2,0.000,ALERT,213.51,301.77,59.970,1467618303,"274151322000076","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,779641.4,779641.4,31113,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618334,711330.00
07/04/2016 03:45,2,0.000,ALERT,213.29,303.58,59.965,1467618303,"201051344000868","219011344069620",0.00,15.30,0,302.98,306.58,0.0,0.0,0.000,462285.5,462285.5,37425,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618336,711331.00
07/04/2016 03:45,2,0.000,ALERT,212.83,302.98,59.970,1467618303,"274151322000095","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,771682.7,771682.7,31023,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618338,711332.00
07/04/2016 03:45,2,0.000,ALERT,213.29,302.98,59.954,1467618303,"201051344000988","219011344069620",0.00,15.50,0,299.67,305.38,0.0,0.0,0.000,459064.2,459064.2,37717,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618340,711333.00
07/04/2016 03:45,2,0.000,ALERT,213.29,301.47,59.965,1467618303,"201051344001025","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,472848.7,472848.7,42218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618341,711334.00
07/04/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1467618303,"201051344000458","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,469897.3,469897.3,37639,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618343,711335.00
07/04/2016 03:45,2,0.000,ALERT,213.96,302.98,59.954,1467618303,"201051344000853","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,468865.3,468865.3,37247,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618345,711336.00
07/04/2016 03:45,2,0.000,ALERT,213.96,302.68,59.970,1467618303,"201051344000685","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,473501.1,473501.1,42090,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618347,711337.00
07/04/2016 03:45,2,0.000,ALERT,213.51,301.77,59.933,1467618303,"201051344000917","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,470384.1,470384.1,42081,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618349,711338.00
07/04/2016 03:45,2,0.000,ALERT,213.51,302.68,59.986,1467618303,"201051344001145","219011344069620",0.00,14.70,0,301.77,305.08,0.0,0.0,0.000,475552.0,475552.0,41933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618351,711339.00
07/04/2016 03:45,2,0.000,ALERT,213.74,301.77,59.996,1467618303,"201051344000651","219011344069620",0.00,14.30,0,300.87,303.88,0.0,0.0,0.000,468216.7,468216.7,42277,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618352,711340.00
07/04/2016 03:45,2,0.000,ALERT,212.38,301.77,59.954,1467618303,"274151322000088","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,706154.6,706154.6,30759,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618354,711341.00
07/04/2016 03:45,2,0.000,ALERT,213.29,301.17,59.991,1467618303,"274151322000068","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,600253.2,600253.2,32364,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618356,711342.00
07/04/2016 03:45,2,0.000,ALERT,213.06,302.37,59.959,1467618303,"201051344001135","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,464201.4,464201.4,42208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618358,711343.00
07/04/2016 03:45,2,0.000,ALERT,213.06,303.88,59.959,1467618303,"201051344000594","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,473978.5,473978.5,37682,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618360,711344.00
07/04/2016 03:45,2,0.000,ALERT,213.74,302.37,59.965,1467618303,"201051344001203","219011344069620",0.00,15.00,0,301.17,306.28,0.0,0.0,0.000,471681.3,471681.3,42253,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618361,711345.00
07/04/2016 03:45,2,0.000,ALERT,212.61,301.47,59.949,1467618303,"274151322000054","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,721089.1,721089.1,30788,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618363,711346.00
07/04/2016 03:45,2,0.000,ALERT,213.74,303.28,59.949,1467618303,"201051344000867","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,461371.4,461371.4,37689,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618365,711347.00
07/04/2016 03:45,2,0.000,ALERT,213.51,302.37,59.949,1467618303,"201051344001093","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,469792.8,469792.8,42142,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618367,711348.00
07/04/2016 03:45,2,0.000,ALERT,213.51,303.28,59.959,1467618303,"201051344000900","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,477364.8,477364.8,37069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618368,711349.00
07/04/2016 03:45,2,0.000,ALERT,213.74,302.68,59.922,1467618303,"201051344000648","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,468236.9,468236.9,37370,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618370,711350.00
07/04/2016 03:45,2,0.000,ALERT,213.51,303.88,59.959,1467618303,"201051344000569","219011344069620",0.00,15.50,0,302.68,306.58,0.0,0.0,0.000,478243.8,478243.8,36996,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618372,711351.00
07/04/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1467618303,"201051344000983","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,469938.5,469938.5,37487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618374,711352.00
07/04/2016 03:45,2,0.000,ALERT,213.74,303.28,59.959,1467618303,"201051344001158","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,463478.8,463478.8,37753,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618376,711353.00
07/04/2016 03:45,2,0.000,ALERT,213.96,304.18,59.944,1467618303,"201051344000576","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,470725.6,470725.6,37153,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467618377,711354.00
07/04/2016 03:45,2,0.000,ALERT,212.83,302.07,59.959,1467618303,"274151322000087","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,694215.1,694215.1,30922,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467618379,711355.00
07/04/2016 04:00,2,0.000,ALERT,214.19,303.58,59.986,1467619203,"201051344000645","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,470311.2,470311.2,37282,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619205,711356.00
07/04/2016 04:00,2,0.000,ALERT,213.06,302.37,59.986,1467619203,"274151322000085","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,722253.4,722253.4,30795,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619207,711357.00
07/04/2016 04:00,2,0.000,ALERT,214.41,303.58,59.991,1467619203,"201051344000633","219011344069620",0.00,15.00,0,299.37,304.78,0.0,0.0,0.000,461469.3,461469.3,37773,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619209,711358.00
07/04/2016 04:00,2,0.000,ALERT,213.74,303.58,59.986,1467619203,"201051344000469","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,463334.0,463334.0,37710,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619211,711359.00
07/04/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1467619203,"201051344000646","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,465549.2,465549.2,42259,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619212,711360.00
07/04/2016 04:00,2,0.000,ALERT,212.83,302.37,59.991,1467619203,"274151322000052","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,738243.8,738243.8,31028,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619214,711361.00
07/04/2016 04:00,2,0.000,ALERT,213.74,302.98,60.007,1467619203,"201051344000585","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,473430.5,473430.5,42262,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619216,711362.00
07/04/2016 04:00,2,0.000,ALERT,213.51,302.98,60.023,1467619203,"201051344001230","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,469058.8,469058.8,42073,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619218,711363.00
07/04/2016 04:00,2,0.000,ALERT,214.19,303.88,59.986,1467619203,"201051344000582","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,462191.0,462191.0,42208,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619219,711364.00
07/04/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1467619203,"201051344000955","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,475128.8,475128.8,42163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619221,711365.00
07/04/2016 04:00,2,0.000,ALERT,213.06,301.77,59.981,1467619203,"274151322000094","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,600274.5,600274.5,32156,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619223,711366.00
07/04/2016 04:00,2,0.000,ALERT,213.74,304.48,59.981,1467619203,"201051344000579","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,477283.8,477283.8,17774,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619225,711367.00
07/04/2016 04:00,2,0.000,ALERT,213.51,302.98,59.949,1467619203,"201051344000890","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,472361.9,472361.9,42170,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619227,711368.00
07/04/2016 04:00,2,0.000,ALERT,213.74,302.68,59.981,1467619203,"201051344000438","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,474142.1,474142.1,42176,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619228,711369.00
07/04/2016 04:00,2,0.000,ALERT,213.74,302.37,60.023,1467619203,"201051344000417","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,466184.3,466184.3,42330,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619230,711370.00
07/04/2016 04:00,2,0.000,ALERT,213.06,302.68,59.975,1467619203,"274151322000083","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,731594.9,731594.9,31106,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619232,711371.00
07/04/2016 04:00,2,0.000,ALERT,213.51,302.68,59.970,1467619203,"274151322000076","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,779641.4,779641.4,31115,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619234,711372.00
07/04/2016 04:00,2,0.000,ALERT,213.74,304.48,59.970,1467619203,"201051344000868","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,462285.5,462285.5,37427,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619236,711373.00
07/04/2016 04:00,2,0.000,ALERT,213.06,303.28,59.938,1467619203,"274151322000095","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,771682.7,771682.7,31025,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619238,711374.00
07/04/2016 04:00,2,0.000,ALERT,213.74,304.18,59.981,1467619203,"201051344000988","219011344069620",0.00,15.50,0,298.47,305.08,0.0,0.0,0.000,459064.2,459064.2,37719,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619239,711375.00
07/04/2016 04:00,2,0.000,ALERT,213.51,302.07,59.981,1467619203,"201051344001025","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,472848.7,472848.7,42220,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619241,711376.00
07/04/2016 04:00,2,0.000,ALERT,213.51,303.88,60.002,1467619203,"201051344000458","219011344069620",0.00,16.00,0,301.17,305.98,0.0,0.0,0.000,469897.3,469897.3,37641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619243,711377.00
07/04/2016 04:00,2,0.000,ALERT,214.19,303.88,60.018,1467619203,"201051344000853","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,468865.3,468865.3,37249,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619245,711378.00
07/04/2016 04:00,2,0.000,ALERT,213.96,302.68,59.970,1467619203,"201051344000685","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,473501.1,473501.1,42092,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619247,711379.00
07/04/2016 04:00,2,0.000,ALERT,213.74,302.07,59.970,1467619203,"201051344000917","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,470384.1,470384.1,42083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619249,711380.00
07/04/2016 04:00,2,0.000,ALERT,213.96,302.98,59.965,1467619203,"201051344001145","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,475552.0,475552.0,41935,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619250,711381.00
07/04/2016 04:00,2,0.000,ALERT,213.74,301.77,59.970,1467619203,"201051344000651","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,468216.7,468216.7,42279,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619252,711382.00
07/04/2016 04:00,2,0.000,ALERT,212.61,302.37,59.965,1467619203,"274151322000088","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,706154.6,706154.6,30761,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619254,711383.00
07/04/2016 04:00,2,0.000,ALERT,213.74,302.07,59.975,1467619203,"274151322000068","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,600253.2,600253.2,32366,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619256,711384.00
07/04/2016 04:00,2,0.000,ALERT,213.29,302.37,59.965,1467619203,"201051344001135","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,464201.4,464201.4,42210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619257,711385.00
07/04/2016 04:00,2,0.000,ALERT,213.29,304.18,59.970,1467619203,"201051344000594","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,473978.5,473978.5,37684,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619259,711386.00
07/04/2016 04:00,2,0.000,ALERT,213.74,302.37,59.954,1467619203,"201051344001203","219011344069620",0.00,15.00,0,300.27,305.98,0.0,0.0,0.000,471681.3,471681.3,42255,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619261,711387.00
07/04/2016 04:00,2,0.000,ALERT,212.83,302.37,59.970,1467619203,"274151322000054","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,721089.1,721089.1,30790,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619263,711388.00
07/04/2016 04:00,2,0.000,ALERT,213.96,303.88,59.981,1467619203,"201051344000867","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,461371.4,461371.4,37691,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619265,711389.00
07/04/2016 04:00,2,0.000,ALERT,213.74,302.68,59.996,1467619203,"201051344001093","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,469792.8,469792.8,42144,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619266,711390.00
07/04/2016 04:00,2,0.000,ALERT,213.51,303.88,59.970,1467619203,"201051344000900","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,477364.8,477364.8,37071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619268,711391.00
07/04/2016 04:00,2,0.000,ALERT,213.96,303.58,59.981,1467619203,"201051344000648","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,468236.9,468236.9,37372,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619270,711392.00
07/04/2016 04:00,2,0.000,ALERT,213.74,304.48,59.975,1467619203,"201051344000569","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,478243.8,478243.8,36998,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619272,711393.00
07/04/2016 04:00,2,0.000,ALERT,213.51,303.88,59.981,1467619203,"201051344000983","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,469938.5,469938.5,37489,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619274,711394.00
07/04/2016 04:00,2,0.000,ALERT,213.74,303.58,59.981,1467619203,"201051344001158","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,463478.8,463478.8,37755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467619275,711395.00
07/04/2016 04:00,2,0.000,ALERT,213.96,304.18,59.975,1467619203,"201051344000576","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,470725.6,470725.6,37155,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619277,711396.00
07/04/2016 04:00,2,0.000,ALERT,213.06,301.47,59.965,1467619203,"274151322000087","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,694215.1,694215.1,30924,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467619279,711397.00
07/04/2016 04:15,2,0.000,ALERT,214.19,303.88,59.981,1467620103,"201051344000645","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,470311.2,470311.2,37284,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620105,711398.00
07/04/2016 04:15,2,0.000,ALERT,213.29,302.37,59.954,1467620103,"274151322000085","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,722253.4,722253.4,30797,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620107,711399.00
07/04/2016 04:15,2,0.000,ALERT,214.19,303.58,59.965,1467620103,"201051344000633","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,461469.3,461469.3,37775,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620109,711400.00
07/04/2016 04:15,2,0.000,ALERT,213.96,303.58,60.002,1467620103,"201051344000469","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,463334.0,463334.0,37712,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620111,711401.00
07/04/2016 04:15,2,0.000,ALERT,213.29,302.07,59.959,1467620103,"201051344000646","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,465549.2,465549.2,42261,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620112,711402.00
07/04/2016 04:15,2,0.000,ALERT,212.83,301.77,59.949,1467620103,"274151322000052","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,738243.8,738243.8,31030,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620114,711403.00
07/04/2016 04:15,2,0.000,ALERT,213.96,302.68,59.959,1467620103,"201051344000585","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,473430.5,473430.5,42264,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620116,711404.00
07/04/2016 04:15,2,0.000,ALERT,213.51,302.37,59.959,1467620103,"201051344001230","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,469058.8,469058.8,42075,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620118,711405.00
07/04/2016 04:15,2,0.000,ALERT,214.19,303.28,60.002,1467620103,"201051344000582","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,462191.0,462191.0,42210,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620120,711406.00
07/04/2016 04:15,2,0.000,ALERT,213.29,302.37,59.965,1467620103,"201051344000955","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,475128.8,475128.8,42165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620122,711407.00
07/04/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1467620103,"274151322000094","219011344069620",0.00,15.30,0,300.27,302.98,0.0,0.0,0.000,600274.5,600274.5,32158,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620123,711408.00
