ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 04:15,2,0.000,ALERT,213.74,304.48,59.954,1467620103,"201051344000579","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,477283.8,477283.8,17776,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620125,711409.00
07/04/2016 04:15,2,0.000,ALERT,213.51,302.68,59.933,1467620103,"201051344000890","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,472361.9,472361.9,42172,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620127,711410.00
07/04/2016 04:15,2,0.000,ALERT,213.74,302.37,59.938,1467620103,"201051344000438","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,474142.1,474142.1,42178,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620129,711411.00
07/04/2016 04:15,2,0.000,ACTIVE_NO_POWER,213.96,302.07,59.975,1467620103,"201051344000417","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,466184.3,466184.3,42332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467620131,711412.00
07/04/2016 04:15,2,0.000,ALERT,213.06,302.07,59.965,1467620103,"274151322000083","219011344069620",0.00,15.30,0,301.17,304.18,0.0,0.0,0.000,731594.9,731594.9,31108,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620132,711413.00
07/04/2016 04:15,2,0.000,ALERT,213.74,302.37,59.959,1467620103,"274151322000076","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,779641.4,779641.4,31117,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620134,711414.00
07/04/2016 04:15,2,0.000,ALERT,213.51,304.18,59.928,1467620103,"201051344000868","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,462285.5,462285.5,37429,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620136,711415.00
07/04/2016 04:15,2,0.000,ALERT,213.06,303.28,59.938,1467620103,"274151322000095","219011344069620",0.00,15.00,0,301.77,304.78,0.0,0.0,0.000,771682.7,771682.7,31027,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620138,711416.00
07/04/2016 04:15,2,0.000,ALERT,213.51,303.28,60.007,1467620103,"201051344000988","219011344069620",0.00,15.50,0,299.37,305.38,0.0,0.0,0.000,459064.2,459064.2,37721,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620140,711417.00
07/04/2016 04:15,2,0.000,ALERT,213.51,301.77,59.959,1467620103,"201051344001025","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,472848.7,472848.7,42222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620142,711418.00
07/04/2016 04:15,2,0.000,ALERT,213.51,303.88,59.970,1467620103,"201051344000458","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,469897.3,469897.3,37643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620144,711419.00
07/04/2016 04:15,2,0.000,ALERT,214.19,303.58,59.965,1467620103,"201051344000853","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,468865.3,468865.3,37251,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620146,711420.00
07/04/2016 04:15,2,0.000,ALERT,213.96,302.37,59.954,1467620103,"201051344000685","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,473501.1,473501.1,42094,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620148,711421.00
07/04/2016 04:15,2,0.000,ALERT,213.74,301.77,59.965,1467620103,"201051344000917","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,470384.1,470384.1,42085,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620149,711422.00
07/04/2016 04:15,2,0.000,ALERT,213.96,302.68,59.965,1467620103,"201051344001145","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,475552.0,475552.0,41937,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620151,711423.00
07/04/2016 04:15,2,0.000,ALERT,213.74,301.77,59.965,1467620103,"201051344000651","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,468216.7,468216.7,42281,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620153,711424.00
07/04/2016 04:15,2,0.000,ALERT,212.83,302.37,59.970,1467620103,"274151322000088","219011344069620",0.00,16.00,0,300.57,303.58,0.0,0.0,0.000,706154.6,706154.6,30763,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620155,711425.00
07/04/2016 04:15,2,0.000,ALERT,213.74,301.77,59.949,1467620103,"274151322000068","219011344069620",0.00,16.30,0,299.97,302.98,0.0,0.0,0.000,600253.2,600253.2,32368,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620156,711426.00
07/04/2016 04:15,2,0.000,ALERT,213.29,302.37,59.986,1467620103,"201051344001135","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,464201.4,464201.4,42212,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620158,711427.00
07/04/2016 04:15,2,0.000,ALERT,213.51,304.78,59.981,1467620103,"201051344000594","219011344069620",0.00,15.50,0,301.47,306.28,0.0,0.0,0.000,473978.5,473978.5,37686,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620160,711428.00
07/04/2016 04:15,2,0.000,ALERT,213.74,302.37,59.986,1467620103,"201051344001203","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,471681.3,471681.3,42257,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620162,711429.00
07/04/2016 04:15,2,0.000,ALERT,212.83,302.98,59.986,1467620103,"274151322000054","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,721089.1,721089.1,30792,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620164,711430.00
07/04/2016 04:15,2,0.000,ALERT,213.96,303.88,59.986,1467620103,"201051344000867","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,461371.4,461371.4,37693,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620166,711431.00
07/04/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1467620103,"201051344001093","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,469792.8,469792.8,42146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620167,711432.00
07/04/2016 04:15,2,0.000,ALERT,213.51,303.88,60.023,1467620103,"201051344000900","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,477364.8,477364.8,37073,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620169,711433.00
07/04/2016 04:15,2,0.000,ALERT,213.96,303.28,59.986,1467620103,"201051344000648","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,468236.9,468236.9,37374,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620171,711434.00
07/04/2016 04:15,2,0.000,ALERT,213.51,304.18,60.007,1467620103,"201051344000569","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,478243.8,478243.8,37000,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620173,711435.00
07/04/2016 04:15,2,0.000,ALERT,213.74,303.88,59.991,1467620103,"201051344000983","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,469938.5,469938.5,37491,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467620175,711436.00
07/04/2016 04:15,2,0.000,ALERT,213.74,303.58,59.986,1467620103,"201051344001158","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,463478.8,463478.8,37757,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620176,711437.00
07/04/2016 04:15,2,0.000,ALERT,214.19,304.48,59.991,1467620103,"201051344000576","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,470725.6,470725.6,37157,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620178,711438.00
07/04/2016 04:15,2,0.000,ALERT,213.06,302.37,59.986,1467620103,"274151322000087","219011344069620",0.00,16.00,0,300.27,303.28,0.0,0.0,0.000,694215.1,694215.1,30926,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467620180,711439.00
07/04/2016 04:30,2,0.000,ALERT,213.96,303.28,59.959,1467621003,"201051344000645","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,470311.2,470311.2,37286,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621005,711440.00
07/04/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1467621003,"274151322000085","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,722253.4,722253.4,30799,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621007,711441.00
07/04/2016 04:30,2,0.000,ALERT,213.96,302.98,59.933,1467621003,"201051344000633","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,461469.3,461469.3,37777,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621008,711442.00
07/04/2016 04:30,2,0.000,ALERT,213.51,302.98,59.965,1467621003,"201051344000469","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,463334.0,463334.0,37714,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621010,711443.00
07/04/2016 04:30,2,0.000,ALERT,213.06,301.77,59.970,1467621003,"201051344000646","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,465549.2,465549.2,42263,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621012,711444.00
07/04/2016 04:30,2,0.000,ALERT,212.61,302.98,59.949,1467621003,"274151322000052","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,738243.8,738243.8,31032,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621014,711445.00
07/04/2016 04:30,2,0.000,ALERT,213.51,302.07,60.002,1467621003,"201051344000585","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,473430.5,473430.5,42266,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621016,711446.00
07/04/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1467621003,"201051344001230","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,469058.8,469058.8,42077,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621017,711447.00
07/04/2016 04:30,2,0.000,ALERT,213.96,302.98,59.944,1467621003,"201051344000582","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,462191.0,462191.0,42212,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621019,711448.00
07/04/2016 04:30,2,0.000,ALERT,213.06,301.77,59.975,1467621003,"201051344000955","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,475128.8,475128.8,42167,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621021,711449.00
07/04/2016 04:30,2,0.000,ALERT,213.29,301.77,59.959,1467621003,"274151322000094","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,600274.5,600274.5,32160,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621023,711450.00
07/04/2016 04:30,2,0.000,ALERT,213.51,303.58,59.959,1467621003,"201051344000579","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,477283.8,477283.8,17778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621024,711451.00
07/04/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1467621003,"201051344000890","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,472361.9,472361.9,42174,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621026,711452.00
07/04/2016 04:30,2,0.000,ALERT,213.51,302.07,59.965,1467621003,"201051344000438","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,474142.1,474142.1,42180,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621028,711453.00
07/04/2016 04:30,2,0.000,ALERT,213.51,301.47,59.954,1467621003,"201051344000417","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,466184.3,466184.3,42333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621030,711454.00
07/04/2016 04:30,2,0.000,ALERT,213.06,302.98,59.959,1467621003,"274151322000083","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,731594.9,731594.9,31110,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621032,711455.00
07/04/2016 04:30,2,0.000,ALERT,213.74,302.07,59.959,1467621003,"274151322000076","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,779641.4,779641.4,31119,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621033,711456.00
07/04/2016 04:30,2,0.000,ALERT,213.51,303.88,59.954,1467621003,"201051344000868","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,462285.5,462285.5,37431,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621035,711457.00
07/04/2016 04:30,2,0.000,ALERT,213.06,303.58,59.986,1467621003,"274151322000095","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,771682.7,771682.7,31029,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621037,711458.00
07/04/2016 04:30,2,0.000,ALERT,213.29,302.98,59.991,1467621003,"201051344000988","219011344069620",0.00,15.30,0,299.07,305.08,0.0,0.0,0.000,459064.2,459064.2,37723,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621039,711459.00
07/04/2016 04:30,2,0.000,ALERT,213.06,301.17,59.959,1467621003,"201051344001025","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,472848.7,472848.7,42224,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621041,711460.00
07/04/2016 04:30,2,0.000,ALERT,213.29,303.28,59.965,1467621003,"201051344000458","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,469897.3,469897.3,37645,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621043,711461.00
07/04/2016 04:30,2,0.000,ALERT,213.96,303.28,59.959,1467621003,"201051344000853","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,468865.3,468865.3,37253,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621045,711462.00
07/04/2016 04:30,2,0.000,ALERT,213.74,302.07,59.965,1467621003,"201051344000685","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,473501.1,473501.1,42096,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621046,711463.00
07/04/2016 04:30,2,0.000,ALERT,213.51,301.77,59.970,1467621003,"201051344000917","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,470384.1,470384.1,42087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621048,711464.00
07/04/2016 04:30,2,0.000,ALERT,213.74,302.68,59.965,1467621003,"201051344001145","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,475552.0,475552.0,41939,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621050,711465.00
07/04/2016 04:30,2,0.000,ALERT,213.51,301.17,59.996,1467621003,"201051344000651","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,468216.7,468216.7,42283,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621052,711466.00
07/04/2016 04:30,2,0.000,ALERT,212.83,302.68,59.991,1467621003,"274151322000088","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,706154.6,706154.6,30765,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621053,711467.00
07/04/2016 04:30,2,0.000,ALERT,213.74,301.77,59.965,1467621003,"274151322000068","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,600253.2,600253.2,32370,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621055,711468.00
07/04/2016 04:30,2,0.000,ALERT,213.06,302.07,59.996,1467621003,"201051344001135","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,464201.4,464201.4,42214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621057,711469.00
07/04/2016 04:30,2,0.000,ALERT,213.29,304.18,59.944,1467621003,"201051344000594","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,473978.5,473978.5,37688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621059,711470.00
07/04/2016 04:30,2,0.000,ALERT,213.51,302.07,59.965,1467621003,"201051344001203","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,471681.3,471681.3,42259,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621061,711471.00
07/04/2016 04:30,2,0.000,ALERT,212.83,302.37,59.981,1467621003,"274151322000054","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,721089.1,721089.1,30794,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621062,711472.00
07/04/2016 04:30,2,0.000,ALERT,213.74,303.28,59.944,1467621003,"201051344000867","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,461371.4,461371.4,37695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621064,711473.00
07/04/2016 04:30,2,0.000,ALERT,213.51,302.37,59.975,1467621003,"201051344001093","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,469792.8,469792.8,42148,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621066,711474.00
07/04/2016 04:30,2,0.000,ALERT,213.29,303.28,59.970,1467621003,"201051344000900","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,477364.8,477364.8,37075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621068,711475.00
07/04/2016 04:30,2,0.000,ALERT,213.74,302.68,59.970,1467621003,"201051344000648","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,468236.9,468236.9,37376,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621070,711476.00
07/04/2016 04:30,2,0.000,ALERT,213.51,304.18,60.023,1467621003,"201051344000569","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,478243.8,478243.8,37002,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621071,711477.00
07/04/2016 04:30,2,0.000,ALERT,213.51,303.58,59.965,1467621003,"201051344000983","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,469938.5,469938.5,37493,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621073,711478.00
07/04/2016 04:30,2,0.000,ALERT,213.74,303.28,59.975,1467621003,"201051344001158","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,463478.8,463478.8,37759,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621075,711479.00
07/04/2016 04:30,2,0.000,ALERT,213.96,303.88,59.965,1467621003,"201051344000576","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,470725.6,470725.6,37159,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621077,711480.00
07/04/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1467621003,"274151322000087","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,694215.1,694215.1,30928,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621079,711481.00
07/04/2016 04:45,2,0.000,ALERT,214.19,303.88,60.002,1467621904,"201051344000645","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,470311.2,470311.2,37288,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621906,711482.00
07/04/2016 04:45,2,0.000,ALERT,213.51,302.68,59.996,1467621904,"274151322000085","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,722253.4,722253.4,30801,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621907,711483.00
07/04/2016 04:45,2,0.000,ALERT,214.19,303.58,59.996,1467621904,"201051344000633","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,461469.3,461469.3,37779,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621909,711484.00
07/04/2016 04:45,2,0.000,ALERT,213.96,303.88,60.044,1467621904,"201051344000469","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,463334.0,463334.0,37716,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621911,711485.00
07/04/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1467621904,"201051344000646","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,465549.2,465549.2,42265,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621913,711486.00
07/04/2016 04:45,2,0.000,ALERT,213.06,303.28,60.002,1467621904,"274151322000052","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,738243.8,738243.8,31034,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621915,711487.00
07/04/2016 04:45,2,0.000,ALERT,213.96,302.37,59.996,1467621904,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,473430.5,473430.5,42268,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621916,711488.00
07/04/2016 04:45,2,0.000,ALERT,213.51,302.37,59.954,1467621904,"201051344001230","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,469058.8,469058.8,42079,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621918,711489.00
07/04/2016 04:45,2,0.000,ALERT,213.96,302.68,59.954,1467621904,"201051344000582","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,462191.0,462191.0,42214,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621920,711490.00
07/04/2016 04:45,2,0.000,ALERT,213.29,302.07,59.938,1467621904,"201051344000955","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,475128.8,475128.8,42169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621922,711491.00
07/04/2016 04:45,2,0.000,ALERT,213.29,301.77,59.986,1467621904,"274151322000094","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,600274.5,600274.5,32162,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621924,711492.00
07/04/2016 04:45,2,0.000,ALERT,213.74,304.48,60.018,1467621904,"201051344000579","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,477283.8,477283.8,17780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621925,711493.00
07/04/2016 04:45,2,0.000,ALERT,213.51,302.68,59.991,1467621904,"201051344000890","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,472361.9,472361.9,42176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621927,711494.00
07/04/2016 04:45,2,0.000,ALERT,213.74,301.77,60.012,1467621904,"201051344000438","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,474142.1,474142.1,42182,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621929,711495.00
07/04/2016 04:45,2,0.000,ALERT,213.96,301.47,59.970,1467621904,"201051344000417","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,466184.3,466184.3,42335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621931,711496.00
07/04/2016 04:45,2,0.000,ALERT,213.06,302.68,59.970,1467621904,"274151322000083","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,731594.9,731594.9,31112,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621933,711497.00
07/04/2016 04:45,2,0.000,ALERT,213.51,302.37,59.970,1467621904,"274151322000076","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,779641.4,779641.4,31121,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621934,711498.00
07/04/2016 04:45,2,0.000,ALERT,213.74,304.78,59.986,1467621904,"201051344000868","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,462285.5,462285.5,37433,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621936,711499.00
07/04/2016 04:45,2,0.000,ALERT,213.29,303.28,59.970,1467621904,"274151322000095","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,771682.7,771682.7,31031,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621938,711500.00
07/04/2016 04:45,2,0.000,ALERT,213.74,303.58,59.981,1467621904,"201051344000988","219011344069620",0.00,15.30,0,298.77,305.08,0.0,0.0,0.000,459064.2,459064.2,37725,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621940,711501.00
07/04/2016 04:45,2,0.000,ALERT,213.51,301.47,59.965,1467621904,"201051344001025","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,472848.7,472848.7,42226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621942,711502.00
07/04/2016 04:45,2,0.000,ALERT,213.74,304.18,59.996,1467621904,"201051344000458","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,469897.3,469897.3,37647,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621944,711503.00
07/04/2016 04:45,2,0.000,ALERT,214.41,303.88,60.007,1467621904,"201051344000853","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,468865.3,468865.3,37255,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621945,711504.00
07/04/2016 04:45,2,0.000,ALERT,214.19,302.07,59.970,1467621904,"201051344000685","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,473501.1,473501.1,42098,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621947,711505.00
07/04/2016 04:45,2,0.000,ALERT,213.74,301.47,59.970,1467621904,"201051344000917","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,470384.1,470384.1,42089,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621949,711506.00
07/04/2016 04:45,2,0.000,ALERT,213.96,302.07,59.970,1467621904,"201051344001145","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,475552.0,475552.0,41941,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621951,711507.00
07/04/2016 04:45,2,0.000,ALERT,213.74,301.47,59.933,1467621904,"201051344000651","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,468216.7,468216.7,42285,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621953,711508.00
07/04/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1467621904,"274151322000088","219011344069620",0.00,16.00,0,300.57,303.58,0.0,0.0,0.000,706154.6,706154.6,30767,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621954,711509.00
07/04/2016 04:45,2,0.000,ALERT,213.96,301.77,59.970,1467621904,"274151322000068","219011344069620",0.00,16.30,0,299.97,302.98,0.0,0.0,0.000,600253.2,600253.2,32372,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621956,711510.00
07/04/2016 04:45,2,0.000,ALERT,213.29,302.07,59.975,1467621904,"201051344001135","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,464201.4,464201.4,42216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621958,711511.00
07/04/2016 04:45,2,0.000,ALERT,213.51,304.48,59.959,1467621904,"201051344000594","219011344069620",0.00,15.30,0,300.57,305.68,0.0,0.0,0.000,473978.5,473978.5,37690,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621960,711512.00
07/04/2016 04:45,2,0.000,ALERT,213.96,301.77,59.965,1467621904,"201051344001203","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,471681.3,471681.3,42261,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621962,711513.00
07/04/2016 04:45,2,0.000,ALERT,213.06,302.07,59.944,1467621904,"274151322000054","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,721089.1,721089.1,30796,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621964,711514.00
07/04/2016 04:45,2,0.000,ALERT,213.96,303.58,59.965,1467621904,"201051344000867","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,461371.4,461371.4,37697,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621966,711515.00
07/04/2016 04:45,2,0.000,ALERT,213.74,301.77,59.991,1467621904,"201051344001093","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,469792.8,469792.8,42150,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621967,711516.00
07/04/2016 04:45,2,0.000,ALERT,213.51,303.58,59.965,1467621904,"201051344000900","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,477364.8,477364.8,37077,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621969,711517.00
07/04/2016 04:45,2,0.000,ALERT,213.96,302.98,59.965,1467621904,"201051344000648","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,468236.9,468236.9,37378,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621971,711518.00
07/04/2016 04:45,2,0.000,ALERT,213.96,304.48,59.959,1467621904,"201051344000569","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,478243.8,478243.8,37004,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621973,711519.00
07/04/2016 04:45,2,0.000,ALERT,213.74,303.88,59.954,1467621904,"201051344000983","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,469938.5,469938.5,37495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621975,711520.00
07/04/2016 04:45,2,0.000,ALERT,213.74,303.58,59.965,1467621904,"201051344001158","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,463478.8,463478.8,37761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621976,711521.00
07/04/2016 04:45,2,0.000,ALERT,214.19,304.18,59.959,1467621904,"201051344000576","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,470725.6,470725.6,37161,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467621978,711522.00
07/04/2016 04:45,2,0.000,ALERT,213.29,301.77,59.954,1467621904,"274151322000087","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,694215.1,694215.1,30930,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467621980,711523.00
07/04/2016 05:00,2,0.000,ALERT,214.19,303.58,60.007,1467622803,"201051344000645","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,470311.2,470311.2,37290,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622805,711524.00
07/04/2016 05:00,2,0.000,ALERT,213.29,302.98,59.970,1467622803,"274151322000085","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,722253.4,722253.4,30803,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622807,711525.00
07/04/2016 05:00,2,0.000,ALERT,214.19,303.28,59.975,1467622803,"201051344000633","219011344069620",0.00,15.00,0,299.37,305.08,0.0,0.0,0.000,461469.3,461469.3,37781,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622809,711526.00
07/04/2016 05:00,2,0.000,ALERT,213.74,303.58,59.975,1467622803,"201051344000469","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,463334.0,463334.0,37718,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622811,711527.00
07/04/2016 05:00,2,0.000,ALERT,213.06,301.77,59.975,1467622803,"201051344000646","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,465549.2,465549.2,42267,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622812,711528.00
07/04/2016 05:00,2,0.000,ALERT,212.83,302.98,59.965,1467622803,"274151322000052","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,738243.8,738243.8,31036,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622814,711529.00
07/04/2016 05:00,2,0.000,ALERT,213.74,302.37,59.970,1467622803,"201051344000585","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,473430.5,473430.5,42270,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622816,711530.00
07/04/2016 05:00,2,0.000,ACTIVE_NO_POWER,213.51,302.37,59.986,1467622803,"201051344001230","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,469058.8,469058.8,42081,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467622818,711531.00
07/04/2016 05:00,2,0.000,ALERT,214.19,302.98,59.986,1467622803,"201051344000582","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,462191.0,462191.0,42216,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622820,711532.00
07/04/2016 05:00,2,0.000,ALERT,213.06,302.07,59.991,1467622803,"201051344000955","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,475128.8,475128.8,42171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622822,711533.00
07/04/2016 05:00,2,0.000,ALERT,212.83,302.07,59.981,1467622803,"274151322000094","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,600274.5,600274.5,32164,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622824,711534.00
07/04/2016 05:00,2,0.000,ALERT,213.51,304.18,59.981,1467622803,"201051344000579","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,477283.8,477283.8,17782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622825,711535.00
07/04/2016 05:00,2,0.000,ALERT,213.51,302.68,59.996,1467622803,"201051344000890","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,472361.9,472361.9,42178,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622827,711536.00
07/04/2016 05:00,2,0.000,ALERT,213.74,302.07,59.986,1467622803,"201051344000438","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,474142.1,474142.1,42184,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622829,711537.00
07/04/2016 05:00,2,0.000,ALERT,213.51,301.47,59.991,1467622803,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,466184.3,466184.3,42337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622831,711538.00
07/04/2016 05:00,2,0.000,ALERT,213.06,302.98,59.991,1467622803,"274151322000083","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,731594.9,731594.9,31114,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622833,711539.00
07/04/2016 05:00,2,0.000,ALERT,213.51,302.07,59.981,1467622803,"274151322000076","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,779641.4,779641.4,31123,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622834,711540.00
07/04/2016 05:00,2,0.000,ALERT,213.51,304.18,59.981,1467622803,"201051344000868","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,462285.5,462285.5,37435,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622836,711541.00
07/04/2016 05:00,2,0.000,ALERT,213.06,303.28,59.959,1467622803,"274151322000095","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,771682.7,771682.7,31033,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622838,711542.00
07/04/2016 05:00,2,0.000,ALERT,213.51,303.58,59.986,1467622803,"201051344000988","219011344069620",0.00,15.30,0,298.77,305.38,0.0,0.0,0.000,459064.2,459064.2,37727,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622840,711543.00
07/04/2016 05:00,2,0.000,ALERT,213.06,300.87,59.981,1467622803,"201051344001025","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,472848.7,472848.7,42228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622842,711544.00
07/04/2016 05:00,2,0.000,ALERT,213.51,303.88,59.981,1467622803,"201051344000458","219011344069620",0.00,15.80,0,301.47,306.28,0.0,0.0,0.000,469897.3,469897.3,37649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622844,711545.00
07/04/2016 05:00,2,0.000,ALERT,214.19,303.58,59.991,1467622803,"201051344000853","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,468865.3,468865.3,37257,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622845,711546.00
07/04/2016 05:00,2,0.000,ALERT,213.74,302.07,59.996,1467622803,"201051344000685","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,473501.1,473501.1,42100,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622847,711547.00
07/04/2016 05:00,2,0.000,ALERT,213.51,301.47,59.970,1467622803,"201051344000917","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,470384.1,470384.1,42091,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622849,711548.00
07/04/2016 05:00,2,0.000,ALERT,213.74,302.07,59.975,1467622803,"201051344001145","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,475552.0,475552.0,41943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622851,711549.00
07/04/2016 05:00,2,0.000,ALERT,213.51,301.47,59.975,1467622803,"201051344000651","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,468216.7,468216.7,42287,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622853,711550.00
07/04/2016 05:00,2,0.000,ALERT,212.61,302.37,59.975,1467622803,"274151322000088","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,706154.6,706154.6,30769,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622855,711551.00
07/04/2016 05:00,2,0.000,ALERT,213.29,300.87,59.965,1467622803,"274151322000068","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,600253.2,600253.2,32374,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622856,711552.00
07/04/2016 05:00,2,0.000,ALERT,213.06,301.77,59.975,1467622803,"201051344001135","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,464201.4,464201.4,42218,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622858,711553.00
