ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 05:00,2,0.000,ALERT,213.29,304.18,59.965,1467622803,"201051344000594","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,473978.5,473978.5,37692,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622860,711554.00
07/04/2016 05:00,2,0.000,ALERT,213.06,301.17,59.970,1467622803,"201051344001203","219011344069620",0.00,15.00,0,299.37,305.08,0.0,0.0,0.000,471681.3,471681.3,42263,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622862,711555.00
07/04/2016 05:00,2,0.000,ALERT,212.61,302.37,59.970,1467622803,"274151322000054","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,721089.1,721089.1,30798,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622863,711556.00
07/04/2016 05:00,2,0.000,ALERT,213.74,303.28,59.965,1467622803,"201051344000867","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,461371.4,461371.4,37699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622865,711557.00
07/04/2016 05:00,2,0.000,ALERT,213.29,301.77,59.970,1467622803,"201051344001093","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,469792.8,469792.8,42152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622867,711558.00
07/04/2016 05:00,2,0.000,ALERT,213.51,303.58,59.959,1467622803,"201051344000900","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,477364.8,477364.8,37079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622869,711559.00
07/04/2016 05:00,2,0.000,ALERT,213.74,302.68,59.970,1467622803,"201051344000648","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,468236.9,468236.9,37380,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622871,711560.00
07/04/2016 05:00,2,0.000,ALERT,213.51,303.88,59.965,1467622803,"201051344000569","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,478243.8,478243.8,37006,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622872,711561.00
07/04/2016 05:00,2,0.000,ALERT,213.51,303.58,59.922,1467622803,"201051344000983","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,469938.5,469938.5,37497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622874,711562.00
07/04/2016 05:00,2,0.000,ALERT,213.51,302.98,59.970,1467622803,"201051344001158","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,463478.8,463478.8,37763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622876,711563.00
07/04/2016 05:00,2,0.000,ALERT,213.96,303.88,59.975,1467622803,"201051344000576","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,470725.6,470725.6,37163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467622878,711564.00
07/04/2016 05:00,2,0.000,ALERT,213.06,301.77,59.970,1467622803,"274151322000087","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,694215.1,694215.1,30932,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467622880,711565.00
07/04/2016 05:15,2,0.000,ALERT,213.74,303.28,59.986,1467623703,"201051344000645","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,470311.2,470311.2,37292,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623705,711566.00
07/04/2016 05:15,2,0.000,ALERT,212.61,301.77,59.975,1467623703,"274151322000085","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,722253.4,722253.4,30805,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623707,711567.00
07/04/2016 05:15,2,0.000,ALERT,213.74,302.68,59.991,1467623703,"201051344000633","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,461469.3,461469.3,37783,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623709,711568.00
07/04/2016 05:15,2,0.000,ALERT,213.29,302.98,59.991,1467623703,"201051344000469","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,463334.0,463334.0,37720,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623711,711569.00
07/04/2016 05:15,2,0.000,ALERT,212.83,302.07,59.986,1467623703,"201051344000646","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,465549.2,465549.2,42269,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623713,711570.00
07/04/2016 05:15,2,0.000,ALERT,212.16,302.07,59.996,1467623703,"274151322000052","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,738243.8,738243.8,31038,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623714,711571.00
07/04/2016 05:15,2,0.000,ALERT,213.29,301.77,59.991,1467623703,"201051344000585","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,473430.5,473430.5,42272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623716,711572.00
07/04/2016 05:15,2,0.000,ALERT,213.06,302.07,60.028,1467623703,"201051344001230","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,469058.8,469058.8,42082,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623718,711573.00
07/04/2016 05:15,2,0.000,ALERT,213.74,302.68,59.991,1467623703,"201051344000582","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,462191.0,462191.0,42218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623720,711574.00
07/04/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1467623703,"201051344000955","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,475128.8,475128.8,42173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623722,711575.00
07/04/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1467623703,"274151322000094","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,600274.5,600274.5,32166,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623723,711576.00
07/04/2016 05:15,2,0.000,ALERT,213.29,303.58,60.002,1467623703,"201051344000579","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,477283.8,477283.8,17784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623725,711577.00
07/04/2016 05:15,2,0.000,ALERT,213.06,302.07,59.991,1467623703,"201051344000890","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,472361.9,472361.9,42180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623727,711578.00
07/04/2016 05:15,2,0.000,ALERT,213.51,301.77,60.018,1467623703,"201051344000438","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,474142.1,474142.1,42186,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623729,711579.00
07/04/2016 05:15,2,0.000,ALERT,213.51,301.17,59.996,1467623703,"201051344000417","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,466184.3,466184.3,42339,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623731,711580.00
07/04/2016 05:15,2,0.000,ALERT,212.61,301.77,59.991,1467623703,"274151322000083","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,731594.9,731594.9,31116,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623732,711581.00
07/04/2016 05:15,2,0.000,ALERT,213.06,302.07,60.023,1467623703,"274151322000076","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,779641.4,779641.4,31125,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623734,711582.00
07/04/2016 05:15,2,0.000,ALERT,213.29,303.88,60.034,1467623703,"201051344000868","219011344069620",0.00,15.00,0,302.37,305.98,0.0,0.0,0.000,462285.5,462285.5,37437,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623736,711583.00
07/04/2016 05:15,2,0.000,ALERT,212.38,302.98,59.986,1467623703,"274151322000095","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,771682.7,771682.7,31035,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623738,711584.00
07/04/2016 05:15,2,0.000,ALERT,213.29,302.98,60.002,1467623703,"201051344000988","219011344069620",0.00,15.30,0,299.07,305.08,0.0,0.0,0.000,459064.2,459064.2,37729,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623740,711585.00
07/04/2016 05:15,2,0.000,ALERT,213.06,301.17,59.996,1467623703,"201051344001025","219011344069620",0.00,14.70,0,299.67,304.18,0.0,0.0,0.000,472848.7,472848.7,42230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623742,711586.00
07/04/2016 05:15,2,0.000,ALERT,213.29,303.58,59.991,1467623703,"201051344000458","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,469897.3,469897.3,37651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623744,711587.00
07/04/2016 05:15,2,0.000,ALERT,213.74,302.98,59.996,1467623703,"201051344000853","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,468865.3,468865.3,37259,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623746,711588.00
07/04/2016 05:15,2,0.000,ALERT,213.51,302.07,59.996,1467623703,"201051344000685","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,473501.1,473501.1,42102,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623748,711589.00
07/04/2016 05:15,2,0.000,ALERT,213.29,301.47,60.007,1467623703,"201051344000917","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,470384.1,470384.1,42093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623749,711590.00
07/04/2016 05:15,2,0.000,ALERT,213.51,302.07,59.991,1467623703,"201051344001145","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,475552.0,475552.0,41945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623751,711591.00
07/04/2016 05:15,2,0.000,ALERT,213.29,300.87,60.002,1467623703,"201051344000651","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,468216.7,468216.7,42289,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623753,711592.00
07/04/2016 05:15,2,0.000,ALERT,212.16,302.07,60.007,1467623703,"274151322000088","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,706154.6,706154.6,30771,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623755,711593.00
07/04/2016 05:15,2,0.000,ALERT,213.29,301.17,59.991,1467623703,"274151322000068","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,600253.2,600253.2,32376,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623756,711594.00
07/04/2016 05:15,2,0.000,ALERT,212.83,301.77,59.996,1467623703,"201051344001135","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,464201.4,464201.4,42220,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623758,711595.00
07/04/2016 05:15,2,0.000,ALERT,213.29,303.58,59.991,1467623703,"201051344000594","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,473978.5,473978.5,37694,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623760,711596.00
07/04/2016 05:15,2,0.000,ALERT,213.29,301.47,59.991,1467623703,"201051344001203","219011344069620",0.00,15.00,0,299.37,305.38,0.0,0.0,0.000,471681.3,471681.3,42265,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623762,711597.00
07/04/2016 05:15,2,0.000,ALERT,213.51,302.98,59.991,1467623703,"201051344000867","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,461371.4,461371.4,37701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623765,711598.00
07/04/2016 05:15,2,0.000,ALERT,213.29,301.77,59.986,1467623703,"201051344001093","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,469792.8,469792.8,42154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623767,711599.00
07/04/2016 05:15,2,0.000,ALERT,213.29,302.98,59.996,1467623703,"201051344000900","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,477364.8,477364.8,37081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623768,711600.00
07/04/2016 05:15,2,0.000,ALERT,213.51,302.37,59.996,1467623703,"201051344000648","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,468236.9,468236.9,37382,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467623770,711601.00
07/04/2016 05:15,2,0.000,ALERT,213.51,303.88,59.991,1467623703,"201051344000569","219011344069620",0.00,15.30,0,302.07,305.98,0.0,0.0,0.000,478243.8,478243.8,37008,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623772,711602.00
07/04/2016 05:15,2,0.000,ALERT,213.29,303.28,59.959,1467623703,"201051344000983","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,469938.5,469938.5,37499,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623774,711603.00
07/04/2016 05:15,2,0.000,ALERT,213.29,302.98,60.007,1467623703,"201051344001158","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,463478.8,463478.8,37765,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623776,711604.00
07/04/2016 05:15,2,0.000,ALERT,213.74,303.58,59.981,1467623703,"201051344000576","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,470725.6,470725.6,37165,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623778,711605.00
07/04/2016 05:15,2,0.000,ALERT,212.61,301.17,60.023,1467623703,"274151322000087","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,694215.1,694215.1,30934,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623779,711606.00
07/04/2016 05:15,2,0.000,ALERT,212.38,302.68,60.002,1467623703,"274151322000054","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,721089.1,721089.1,30800,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467623781,711607.00
07/04/2016 05:30,2,0.000,ALERT,213.51,302.68,59.975,1467624604,"201051344000645","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,470311.2,470311.2,37294,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624606,711608.00
07/04/2016 05:30,2,0.000,ALERT,213.06,301.47,59.970,1467624604,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,722253.4,722253.4,30807,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624608,711609.00
07/04/2016 05:30,2,0.000,ALERT,213.74,302.37,59.970,1467624604,"201051344000633","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,461469.3,461469.3,37785,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624610,711610.00
07/04/2016 05:30,2,0.000,ALERT,213.29,302.68,59.996,1467624604,"201051344000469","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,463334.0,463334.0,37722,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624611,711611.00
07/04/2016 05:30,2,0.000,ALERT,213.06,301.47,59.981,1467624604,"201051344000646","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,465549.2,465549.2,42271,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624613,711612.00
07/04/2016 05:30,2,0.000,ALERT,212.38,302.07,59.959,1467624604,"274151322000052","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,738243.8,738243.8,31040,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624615,711613.00
07/04/2016 05:30,2,0.000,ALERT,213.51,301.77,60.018,1467624604,"201051344000585","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,473430.5,473430.5,42274,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624617,711614.00
07/04/2016 05:30,2,0.000,ALERT,213.29,302.07,59.970,1467624604,"201051344001230","219011344069620",0.00,15.00,0,300.27,303.28,0.0,0.0,0.000,469058.8,469058.8,42084,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624619,711615.00
07/04/2016 05:30,2,0.000,ALERT,213.74,302.37,59.970,1467624604,"201051344000582","219011344069620",0.00,14.70,0,300.87,303.88,0.0,0.0,0.000,462191.0,462191.0,42220,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624620,711616.00
07/04/2016 05:30,2,0.000,ALERT,212.83,301.47,59.975,1467624604,"201051344000955","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,475128.8,475128.8,42175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624622,711617.00
07/04/2016 05:30,2,0.000,ALERT,212.83,300.87,59.970,1467624604,"274151322000094","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,600274.5,600274.5,32168,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624624,711618.00
07/04/2016 05:30,2,0.000,ALERT,213.06,303.28,59.986,1467624604,"201051344000579","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,477283.8,477283.8,17786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624626,711619.00
07/04/2016 05:30,2,0.000,ALERT,213.06,301.77,59.975,1467624604,"201051344000890","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,472361.9,472361.9,42182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624628,711620.00
07/04/2016 05:30,2,0.000,ALERT,213.51,301.47,59.959,1467624604,"201051344000438","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,474142.1,474142.1,42188,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624629,711621.00
07/04/2016 05:30,2,0.000,ALERT,213.29,300.57,59.991,1467624604,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,466184.3,466184.3,42341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624631,711622.00
07/04/2016 05:30,2,0.000,ALERT,212.61,302.07,59.970,1467624604,"274151322000083","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,731594.9,731594.9,31118,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624633,711623.00
07/04/2016 05:30,2,0.000,ALERT,213.29,300.87,59.970,1467624604,"274151322000076","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,779641.4,779641.4,31127,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624635,711624.00
07/04/2016 05:30,2,0.000,ALERT,213.06,303.58,59.970,1467624604,"201051344000868","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,462285.5,462285.5,37439,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624636,711625.00
07/04/2016 05:30,2,0.000,ALERT,212.61,302.37,59.965,1467624604,"274151322000095","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,771682.7,771682.7,31037,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624639,711626.00
07/04/2016 05:30,2,0.000,ALERT,213.06,302.37,59.970,1467624604,"201051344000988","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,459064.2,459064.2,37731,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624640,711627.00
07/04/2016 05:30,2,0.000,ALERT,213.06,300.87,59.975,1467624604,"201051344001025","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,472848.7,472848.7,42232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624642,711628.00
07/04/2016 05:30,2,0.000,ALERT,213.29,302.98,59.975,1467624604,"201051344000458","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,469897.3,469897.3,37653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624644,711629.00
07/04/2016 05:30,2,0.000,ALERT,213.74,302.68,59.938,1467624604,"201051344000853","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,468865.3,468865.3,37261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624646,711630.00
07/04/2016 05:30,2,0.000,ALERT,213.51,301.17,59.981,1467624604,"201051344000685","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,473501.1,473501.1,42104,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624648,711631.00
07/04/2016 05:30,2,0.000,ALERT,213.29,300.87,59.965,1467624604,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,470384.1,470384.1,42095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624649,711632.00
07/04/2016 05:30,2,0.000,ALERT,213.51,301.77,59.981,1467624604,"201051344001145","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,475552.0,475552.0,41947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624651,711633.00
07/04/2016 05:30,2,0.000,ALERT,213.29,300.57,59.944,1467624604,"201051344000651","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,468216.7,468216.7,42291,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624653,711634.00
07/04/2016 05:30,2,0.000,ALERT,212.38,301.17,59.970,1467624604,"274151322000088","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,706154.6,706154.6,30773,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624655,711635.00
07/04/2016 05:30,2,0.000,ALERT,213.06,300.57,59.975,1467624604,"274151322000068","219011344069620",0.00,16.70,0,299.67,302.68,0.0,0.0,0.000,600253.2,600253.2,32378,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624657,711636.00
07/04/2016 05:30,2,0.000,ALERT,212.83,301.47,59.981,1467624604,"201051344001135","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,464201.4,464201.4,42222,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624658,711637.00
07/04/2016 05:30,2,0.000,ALERT,213.06,303.58,59.981,1467624604,"201051344000594","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,473978.5,473978.5,37696,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624660,711638.00
07/04/2016 05:30,2,0.000,ALERT,213.29,300.87,59.981,1467624604,"201051344001203","219011344069620",0.00,15.00,0,299.67,305.08,0.0,0.0,0.000,471681.3,471681.3,42267,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624662,711639.00
07/04/2016 05:30,2,0.000,ALERT,212.38,301.17,59.975,1467624604,"274151322000054","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,721089.1,721089.1,30802,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624664,711640.00
07/04/2016 05:30,2,0.000,ALERT,213.51,302.68,59.975,1467624604,"201051344000867","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,461371.4,461371.4,37703,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624666,711641.00
07/04/2016 05:30,2,0.000,ALERT,213.06,301.17,59.981,1467624604,"201051344001093","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,469792.8,469792.8,42156,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624668,711642.00
07/04/2016 05:30,2,0.000,ALERT,213.06,302.98,59.991,1467624604,"201051344000900","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,477364.8,477364.8,37083,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624669,711643.00
07/04/2016 05:30,2,0.000,ALERT,213.51,302.07,59.991,1467624604,"201051344000648","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,468236.9,468236.9,37384,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624671,711644.00
07/04/2016 05:30,2,0.000,ALERT,213.29,303.58,59.965,1467624604,"201051344000569","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,478243.8,478243.8,37010,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624673,711645.00
07/04/2016 05:30,2,0.000,ALERT,213.29,303.28,60.002,1467624604,"201051344000983","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,469938.5,469938.5,37501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467624675,711646.00
07/04/2016 05:30,2,0.000,ALERT,213.29,302.68,59.996,1467624604,"201051344001158","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,463478.8,463478.8,37767,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624677,711647.00
07/04/2016 05:30,2,0.000,ALERT,213.74,303.28,60.002,1467624604,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,470725.6,470725.6,37167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624678,711648.00
07/04/2016 05:30,2,0.000,ALERT,212.83,301.17,59.981,1467624604,"274151322000087","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,694215.1,694215.1,30936,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467624680,711649.00
07/04/2016 05:45,2,0.000,ALERT,213.96,302.68,59.949,1467625503,"201051344000645","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,470311.2,470311.2,37296,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625505,711650.00
07/04/2016 05:45,2,0.000,ALERT,213.06,301.77,59.928,1467625503,"274151322000085","219011344069620",0.00,16.00,0,299.97,302.98,0.0,0.0,0.000,722253.4,722253.4,30809,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625507,711651.00
07/04/2016 05:45,2,0.000,ALERT,213.96,302.68,60.002,1467625503,"201051344000633","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,461469.3,461469.3,37787,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625509,711652.00
07/04/2016 05:45,2,0.000,ALERT,213.51,302.68,59.965,1467625503,"201051344000469","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,463334.0,463334.0,37724,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625511,711653.00
07/04/2016 05:45,2,0.000,ALERT,212.83,301.47,59.954,1467625503,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,465549.2,465549.2,42273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625513,711654.00
07/04/2016 05:45,2,0.000,ALERT,212.83,301.17,59.981,1467625503,"274151322000052","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,738243.8,738243.8,31042,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625514,711655.00
07/04/2016 05:45,2,0.000,ALERT,213.51,302.07,59.965,1467625503,"201051344000585","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,473430.5,473430.5,42276,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625516,711656.00
07/04/2016 05:45,2,0.000,ALERT,213.06,302.07,59.959,1467625503,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,469058.8,469058.8,42086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625518,711657.00
07/04/2016 05:45,2,0.000,ALERT,213.51,302.37,60.002,1467625503,"201051344000582","219011344069620",0.00,15.00,0,300.57,303.58,0.0,0.0,0.000,462191.0,462191.0,42222,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625520,711658.00
07/04/2016 05:45,2,0.000,ALERT,212.61,301.47,59.965,1467625503,"201051344000955","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,475128.8,475128.8,42177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625522,711659.00
07/04/2016 05:45,2,0.000,ALERT,213.06,301.47,59.959,1467625503,"274151322000094","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,600274.5,600274.5,32170,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625524,711660.00
07/04/2016 05:45,2,0.000,ALERT,213.51,303.58,59.975,1467625503,"201051344000579","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,477283.8,477283.8,17788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625525,711661.00
07/04/2016 05:45,2,0.000,ALERT,213.06,302.07,59.954,1467625503,"201051344000890","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,472361.9,472361.9,42184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625527,711662.00
07/04/2016 05:45,2,0.000,ALERT,213.06,301.47,59.965,1467625503,"201051344000438","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,474142.1,474142.1,42190,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625529,711663.00
07/04/2016 05:45,2,0.000,ALERT,213.29,301.17,59.965,1467625503,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,466184.3,466184.3,42343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625531,711664.00
07/04/2016 05:45,2,0.000,ALERT,212.83,301.77,59.949,1467625503,"274151322000083","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,731594.9,731594.9,31120,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625532,711665.00
07/04/2016 05:45,2,0.000,ALERT,213.51,301.47,59.954,1467625503,"274151322000076","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,779641.4,779641.4,31129,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625534,711666.00
07/04/2016 05:45,2,0.000,ALERT,213.29,303.28,59.981,1467625503,"201051344000868","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,462285.5,462285.5,37441,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625536,711667.00
07/04/2016 05:45,2,0.000,ALERT,213.06,302.37,59.954,1467625503,"274151322000095","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,771682.7,771682.7,31039,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625538,711668.00
07/04/2016 05:45,2,0.000,ALERT,213.29,302.98,59.922,1467625503,"201051344000988","219011344069620",0.00,16.00,0,298.47,304.18,0.0,0.0,0.000,459064.2,459064.2,37733,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625540,711669.00
07/04/2016 05:45,2,0.000,ALERT,213.06,300.87,59.959,1467625503,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,472848.7,472848.7,42234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625541,711670.00
07/04/2016 05:45,2,0.000,ALERT,213.29,302.98,59.965,1467625503,"201051344000458","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,469897.3,469897.3,37655,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625543,711671.00
07/04/2016 05:45,2,0.000,ALERT,213.96,302.68,59.970,1467625503,"201051344000853","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,468865.3,468865.3,37263,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625545,711672.00
07/04/2016 05:45,2,0.000,ALERT,213.51,301.77,59.954,1467625503,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,473501.1,473501.1,42106,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625547,711673.00
07/04/2016 05:45,2,0.000,ALERT,213.06,300.87,59.975,1467625503,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,470384.1,470384.1,42097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625549,711674.00
07/04/2016 05:45,2,0.000,ALERT,213.51,302.07,59.954,1467625503,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,475552.0,475552.0,41949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625551,711675.00
07/04/2016 05:45,2,0.000,ALERT,213.29,300.87,59.944,1467625503,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,468216.7,468216.7,42293,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625553,711676.00
07/04/2016 05:45,2,0.000,ALERT,212.61,301.17,59.975,1467625503,"274151322000088","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,706154.6,706154.6,30775,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625554,711677.00
07/04/2016 05:45,2,0.000,ALERT,213.51,300.87,59.944,1467625503,"274151322000068","219011344069620",0.00,17.00,0,299.07,302.07,0.0,0.0,0.000,600253.2,600253.2,32380,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625556,711678.00
07/04/2016 05:45,2,0.000,ALERT,212.83,301.47,59.965,1467625503,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,464201.4,464201.4,42224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625558,711679.00
07/04/2016 05:45,2,0.000,ALERT,213.29,303.58,59.965,1467625503,"201051344000594","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,473978.5,473978.5,37698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625560,711680.00
07/04/2016 05:45,2,0.000,ALERT,213.29,301.47,59.970,1467625503,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,471681.3,471681.3,42269,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625562,711681.00
07/04/2016 05:45,2,0.000,ALERT,212.83,302.07,59.944,1467625503,"274151322000054","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,721089.1,721089.1,30804,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625564,711682.00
07/04/2016 05:45,2,0.000,ALERT,213.74,302.98,59.970,1467625503,"201051344000867","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,461371.4,461371.4,37705,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625565,711683.00
07/04/2016 05:45,2,0.000,ALERT,213.29,301.47,59.959,1467625503,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,469792.8,469792.8,42158,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625567,711684.00
07/04/2016 05:45,2,0.000,ALERT,213.29,302.68,59.928,1467625503,"201051344000900","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,477364.8,477364.8,37085,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625569,711685.00
07/04/2016 05:45,2,0.000,ALERT,213.51,302.37,59.965,1467625503,"201051344000648","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,468236.9,468236.9,37386,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625571,711686.00
07/04/2016 05:45,2,0.000,ALERT,213.51,303.28,59.975,1467625503,"201051344000569","219011344069620",0.00,16.30,0,301.77,305.08,0.0,0.0,0.000,478243.8,478243.8,37012,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625572,711687.00
07/04/2016 05:45,2,0.000,ALERT,213.29,302.98,59.959,1467625503,"201051344000983","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,469938.5,469938.5,37503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625574,711688.00
07/04/2016 05:45,2,0.000,ALERT,213.51,302.68,59.970,1467625503,"201051344001158","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,463478.8,463478.8,37769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467625576,711689.00
07/04/2016 05:45,2,0.000,ALERT,213.96,302.98,59.975,1467625503,"201051344000576","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,470725.6,470725.6,37169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625578,711690.00
07/04/2016 05:45,2,0.000,ALERT,213.06,300.87,59.959,1467625503,"274151322000087","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,694215.1,694215.1,30938,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467625580,711691.00
07/04/2016 06:00,2,0.000,ALERT,213.96,303.28,59.965,1467626403,"201051344000645","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,470311.2,470311.2,37298,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626405,711692.00
07/04/2016 06:00,2,0.000,ALERT,213.06,301.77,60.007,1467626403,"274151322000085","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,722253.4,722253.4,30811,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626407,711693.00
07/04/2016 06:00,2,0.000,ALERT,214.41,302.98,60.002,1467626403,"201051344000633","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,461469.3,461469.3,37789,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467626409,711694.00
07/04/2016 06:00,2,0.000,ALERT,213.74,302.98,60.012,1467626403,"201051344000469","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,463334.0,463334.0,37726,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626410,711695.00
07/04/2016 06:00,2,0.000,ALERT,213.51,302.37,60.018,1467626403,"201051344000646","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,465549.2,465549.2,42275,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626412,711696.00
07/04/2016 06:00,2,0.000,ALERT,212.61,302.37,59.991,1467626403,"274151322000052","219011344069620",0.00,17.00,0,298.77,304.18,0.0,0.0,0.000,738243.8,738243.8,31044,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467626414,711697.00
07/04/2016 06:00,2,0.000,ALERT,213.74,302.68,60.018,1467626403,"201051344000585","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,473430.5,473430.5,42278,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467626416,711698.00
