ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 06:00,2,0.000,ALERT,213.74,302.68,60.018,1467626403,"201051344001230","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,469058.8,469058.8,42088,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626418,711699.00
07/04/2016 06:00,2,0.000,ALERT,214.19,303.28,60.007,1467626403,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,462191.0,462191.0,42224,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626419,711700.00
07/04/2016 06:00,2,0.000,ALERT,213.29,302.37,60.018,1467626403,"201051344000955","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,475128.8,475128.8,42179,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626421,711701.00
07/04/2016 06:00,2,0.000,ALERT,213.06,301.17,60.018,1467626403,"274151322000094","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,600274.5,600274.5,32172,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626423,711702.00
07/04/2016 06:00,2,0.000,ALERT,213.51,304.18,60.028,1467626403,"201051344000579","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,477283.8,477283.8,17790,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626425,711703.00
07/04/2016 06:00,2,0.000,ALERT,213.51,302.68,60.023,1467626403,"201051344000890","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,472361.9,472361.9,42186,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626427,711704.00
07/04/2016 06:00,2,0.000,ALERT,213.74,302.07,60.012,1467626403,"201051344000438","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,474142.1,474142.1,42192,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626428,711705.00
07/04/2016 06:00,2,0.000,ALERT,213.96,301.77,60.034,1467626403,"201051344000417","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,466184.3,466184.3,42345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626430,711706.00
07/04/2016 06:00,2,0.000,ALERT,212.83,301.77,60.007,1467626403,"274151322000083","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,731594.9,731594.9,31122,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626432,711707.00
07/04/2016 06:00,2,0.000,ALERT,213.51,301.47,60.002,1467626403,"274151322000076","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,779641.4,779641.4,31131,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626434,711708.00
07/04/2016 06:00,2,0.000,ALERT,213.51,304.18,60.007,1467626403,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,462285.5,462285.5,37443,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626436,711709.00
07/04/2016 06:00,2,0.000,ALERT,212.83,302.98,60.012,1467626403,"274151322000095","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,771682.7,771682.7,31041,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626438,711710.00
07/04/2016 06:00,2,0.000,ALERT,213.51,303.28,60.018,1467626403,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.48,0.0,0.0,0.000,459064.2,459064.2,37735,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626439,711711.00
07/04/2016 06:00,2,0.000,ALERT,213.51,301.77,60.012,1467626403,"201051344001025","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,472848.7,472848.7,42236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467626441,711712.00
07/04/2016 06:00,2,0.000,ALERT,213.51,303.58,60.023,1467626403,"201051344000458","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,469897.3,469897.3,37657,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626443,711713.00
07/04/2016 06:00,2,0.000,ALERT,213.96,303.28,59.991,1467626403,"201051344000853","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,468865.3,468865.3,37265,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467626445,711714.00
07/04/2016 06:00,2,0.000,ALERT,213.96,302.37,60.002,1467626403,"201051344000685","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,473501.1,473501.1,42108,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626447,711715.00
07/04/2016 06:00,2,0.000,ALERT,213.74,301.77,60.007,1467626403,"201051344000917","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,470384.1,470384.1,42099,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626449,711716.00
07/04/2016 06:00,2,0.000,ALERT,213.96,302.68,60.007,1467626403,"201051344001145","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,475552.0,475552.0,41951,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626451,711717.00
07/04/2016 06:00,2,0.000,ALERT,213.74,301.77,60.007,1467626403,"201051344000651","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,468216.7,468216.7,42295,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626453,711718.00
07/04/2016 06:00,2,0.000,ALERT,212.61,301.77,60.012,1467626403,"274151322000088","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,706154.6,706154.6,30777,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467626455,711719.00
07/04/2016 06:00,2,0.000,ALERT,213.51,301.47,59.996,1467626403,"274151322000068","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,600253.2,600253.2,32382,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626456,711720.00
07/04/2016 06:00,2,0.000,ALERT,213.29,302.07,60.002,1467626403,"201051344001135","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,464201.4,464201.4,42226,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626458,711721.00
07/04/2016 06:00,2,0.000,ALERT,213.29,303.88,60.018,1467626403,"201051344000594","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,473978.5,473978.5,37700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626460,711722.00
07/04/2016 06:00,2,0.000,ALERT,213.74,302.07,60.012,1467626403,"201051344001203","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,471681.3,471681.3,42271,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626462,711723.00
07/04/2016 06:00,2,0.000,ALERT,212.83,302.68,59.991,1467626403,"274151322000054","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,721089.1,721089.1,30806,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626463,711724.00
07/04/2016 06:00,2,0.000,ALERT,213.74,302.98,60.028,1467626403,"201051344000867","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,461371.4,461371.4,37707,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467626465,711725.00
07/04/2016 06:00,2,0.000,ALERT,213.74,302.37,60.012,1467626403,"201051344001093","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,469792.8,469792.8,42160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626467,711726.00
07/04/2016 06:00,2,0.000,ALERT,213.29,303.28,60.002,1467626403,"201051344000900","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,477364.8,477364.8,37087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626469,711727.00
07/04/2016 06:00,2,0.000,ALERT,213.74,302.68,59.975,1467626403,"201051344000648","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,468236.9,468236.9,37388,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467626471,711728.00
07/04/2016 06:00,2,0.000,ALERT,213.51,303.88,59.954,1467626403,"201051344000569","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,478243.8,478243.8,37014,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626473,711729.00
07/04/2016 06:00,2,0.000,ALERT,213.51,303.28,59.996,1467626403,"201051344000983","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,469938.5,469938.5,37505,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626474,711730.00
07/04/2016 06:00,2,0.000,ALERT,213.51,302.98,59.965,1467626403,"201051344001158","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,463478.8,463478.8,37771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626476,711731.00
07/04/2016 06:00,2,0.000,ALERT,213.06,301.77,60.007,1467626403,"274151322000087","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,694215.1,694215.1,30940,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467626479,711732.00
07/04/2016 06:00,2,0.000,ALERT,213.96,303.58,60.002,1467626403,"201051344000576","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,470725.6,470725.6,37171,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467626481,711733.00
07/04/2016 06:15,2,0.098,ALERT,214.19,303.28,60.007,1467627303,"201051344000645","219011344069620",16.62,17.50,0,301.17,304.78,1.7,0.0,0.000,470311.2,470311.2,37300,0,0,0,L,1122011218,0,122.46,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1467627305,711734.00
07/04/2016 06:15,2,0.021,ALERT,213.29,302.68,59.970,1467627303,"274151322000085","219011344069620",27.75,16.70,0,300.27,304.18,0.0,0.0,0.000,722253.4,722253.4,30813,0,0,0,L,1151911521,0,122.91,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467627308,711735.00
07/04/2016 06:15,2,0.066,ALERT,214.19,303.28,59.991,1467627303,"201051344000633","219011344069620",28.39,16.30,0,299.67,304.48,2.0,0.0,0.000,461469.3,461469.3,37791,0,0,0,L,1122011218,0,122.46,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1467627309,711736.00
07/04/2016 06:15,2,0.135,ALERT,213.74,303.58,59.965,1467627303,"201051344000469","219011344069620",16.36,17.00,0,300.27,304.48,2.3,0.3,0.000,463334.0,463334.0,37728,0,0,0,L,1122011218,0,121.55,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1467627311,711737.00
07/04/2016 06:15,2,0.113,ALERT,213.29,302.07,59.991,1467627303,"201051344000646","219011344069620",14.31,16.30,0,299.97,303.58,1.6,0.0,0.000,465549.2,465549.2,42277,0,0,0,L,1122011218,0,122.68,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1467627313,711738.00
07/04/2016 06:15,2,0.043,ALERT,212.83,302.07,60.028,1467627303,"274151322000052","219011344069620",27.79,17.30,0,300.27,304.48,0.0,0.0,0.000,738243.8,738243.8,31046,0,0,0,L,1151911521,0,121.78,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467627315,711739.00
07/04/2016 06:15,2,0.129,ALERT,213.96,302.37,59.996,1467627303,"201051344000585","219011344069620",15.09,17.00,0,299.97,303.88,2.0,0.0,0.000,473430.5,473430.5,42280,0,0,0,L,1122011218,0,122.23,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1467627316,711740.00
07/04/2016 06:15,2,0.070,ALERT,213.51,302.37,60.034,1467627303,"201051344001230","219011344069620",28.11,15.80,0,300.57,304.18,2.1,0.1,0.000,469058.8,469058.8,42090,0,0,0,L,1122011218,0,122.68,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1467627318,711741.00
07/04/2016 06:15,2,0.119,ALERT,214.19,302.98,59.986,1467627303,"201051344000582","219011344069620",15.11,15.50,0,301.17,304.48,1.8,0.0,0.000,462191.0,462191.0,42226,0,0,0,L,1122011218,0,122.68,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467627320,711742.00
07/04/2016 06:15,2,0.137,ALERT,213.29,302.37,59.975,1467627303,"201051344000955","219011344069620",15.23,16.70,0,300.57,304.18,2.1,0.1,0.000,475128.8,475128.8,42181,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1467627322,711743.00
07/04/2016 06:15,2,0.000,ALERT,213.06,341.15,59.986,1467627303,"274151322000094","219011344069620",37.95,16.00,0,299.97,362.79,0.0,0.0,0.000,600274.5,600274.5,32174,0,0,0,L,1151911521,0,122.01,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1467627324,711744.00
07/04/2016 06:15,2,0.146,ALERT,213.74,304.18,59.986,1467627303,"201051344000579","219011344069620",16.22,17.00,0,302.07,305.68,2.4,0.4,0.000,477283.8,477283.8,17792,0,0,0,L,1122011218,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1467627326,711745.00
07/04/2016 06:15,2,0.133,ALERT,213.51,302.37,59.991,1467627303,"201051344000890","219011344069620",15.70,16.30,0,300.57,304.78,2.1,0.1,0.000,472361.9,472361.9,42188,0,0,0,L,1122011218,0,122.68,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1467627327,711746.00
07/04/2016 06:15,2,0.131,ALERT,213.74,302.07,59.981,1467627303,"201051344000438","219011344069620",14.59,16.00,0,300.27,304.18,1.9,0.0,0.000,474142.1,474142.1,42194,0,0,0,L,1122011218,0,122.68,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1467627329,711747.00
07/04/2016 06:15,2,0.156,ALERT,213.74,301.77,59.991,1467627303,"201051344000417","219011344069620",15.01,16.30,0,299.67,303.28,2.4,0.4,0.000,466184.3,466184.3,42347,0,0,0,L,1122011218,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1467627331,711748.00
07/04/2016 06:15,2,0.049,ALERT,213.06,302.68,59.996,1467627303,"274151322000083","219011344069620",14.03,16.00,0,300.87,304.48,0.7,0.0,0.000,731594.9,731594.9,31124,0,0,0,L,1151911521,0,122.01,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467627333,711749.00
07/04/2016 06:15,2,0.049,ALERT,213.51,302.68,60.012,1467627303,"274151322000076","219011344069620",17.27,17.00,0,300.27,304.18,0.9,0.0,0.000,779641.4,779641.4,31133,0,0,0,L,1151911521,0,122.46,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467627335,711750.00
07/04/2016 06:15,2,0.119,ALERT,213.74,304.48,59.986,1467627303,"201051344000868","219011344069620",15.94,17.30,0,302.07,305.98,1.9,0.0,0.000,462285.5,462285.5,37445,0,0,0,L,1122011218,0,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1467627337,711751.00
07/04/2016 06:15,2,0.043,ALERT,213.06,303.58,59.944,1467627303,"274151322000095","219011344069620",15.59,15.80,0,301.47,304.78,0.7,0.0,0.000,771682.7,771682.7,31043,0,0,0,L,1151911521,0,122.91,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467627339,711752.00
07/04/2016 06:15,2,0.094,ALERT,213.51,303.58,59.986,1467627303,"201051344000988","219011344069620",17.29,17.30,0,298.77,304.48,1.7,0.0,0.000,459064.2,459064.2,37737,0,0,0,L,1122011218,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1467627340,711753.00
07/04/2016 06:15,2,0.113,ALERT,213.29,301.47,59.944,1467627303,"201051344001025","219011344069620",16.82,15.80,0,299.97,304.48,1.9,0.0,0.000,472848.7,472848.7,42238,0,0,0,L,1122011218,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1467627342,711754.00
07/04/2016 06:15,2,0.119,ALERT,213.74,303.88,59.986,1467627303,"201051344000458","219011344069620",17.02,17.80,0,301.47,305.68,2.0,0.1,0.000,469897.3,469897.3,37659,0,0,0,L,1122011218,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1467627344,711755.00
07/04/2016 06:15,2,0.107,ALERT,214.41,303.58,59.975,1467627303,"201051344000853","219011344069620",15.17,17.00,0,301.17,305.08,1.6,0.0,0.000,468865.3,468865.3,37267,0,0,0,L,1122011218,0,122.68,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1467627346,711756.00
07/04/2016 06:15,2,0.094,ALERT,213.96,302.37,59.975,1467627303,"201051344000685","219011344069620",14.79,16.00,0,300.27,303.88,1.4,0.0,0.000,473501.1,473501.1,42110,0,0,0,L,1122011218,0,123.14,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1467627348,711757.00
07/04/2016 06:15,2,0.064,ALERT,213.74,301.77,60.023,1467627303,"201051344000917","219011344069620",28.23,16.70,0,299.07,303.28,1.9,0.0,0.000,470384.1,470384.1,42101,0,0,0,L,1122011218,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1467627350,711758.00
07/04/2016 06:15,2,0.066,ALERT,213.74,302.37,59.970,1467627303,"201051344001145","219011344069620",28.59,15.80,0,300.87,304.78,1.9,0.0,0.000,475552.0,475552.0,41953,0,0,0,L,1122011218,0,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1467627352,711759.00
07/04/2016 06:15,2,0.123,ALERT,213.74,301.47,59.981,1467627303,"201051344000651","219011344069620",16.46,15.50,0,299.97,303.58,2.1,0.1,0.000,468216.7,468216.7,42297,0,0,0,L,1122011218,0,122.91,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1467627353,711760.00
07/04/2016 06:15,2,0.039,ALERT,212.61,302.07,59.981,1467627303,"274151322000088","219011344069620",16.08,17.30,0,300.27,303.88,0.6,0.0,0.000,706154.6,706154.6,30779,0,0,0,L,1151911521,0,122.68,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467627355,711761.00
07/04/2016 06:15,2,0.008,ALERT,213.74,301.77,59.965,1467627303,"274151322000068","219011344069620",38.37,17.50,0,299.97,367.30,0.0,0.0,0.000,600253.2,600253.2,32384,0,0,0,L,1151911521,0,122.68,123.36,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1467627357,711762.00
07/04/2016 06:15,2,0.000,ALERT,213.29,302.37,59.970,1467627303,"201051344001135","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,464201.4,464201.4,42228,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467627359,711763.00
07/04/2016 06:15,2,0.117,ALERT,213.51,304.18,59.975,1467627303,"201051344000594","219011344069620",17.61,16.30,0,300.87,305.38,2.1,0.1,0.000,473978.5,473978.5,37702,0,0,0,L,1122011218,0,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1467627361,711764.00
07/04/2016 06:15,2,0.000,ALERT,213.74,302.07,59.954,1467627303,"201051344001203","219011344069620",0.00,16.00,0,300.27,305.68,0.0,0.0,0.000,471681.3,471681.3,42273,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467627362,711765.00
07/04/2016 06:15,2,0.047,ALERT,213.29,303.28,59.970,1467627303,"274151322000054","219011344069620",17.08,17.50,0,300.57,304.48,0.8,0.0,0.000,721089.1,721089.1,30808,0,0,0,L,1151911521,0,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467627364,711766.00
07/04/2016 06:15,2,0.117,ALERT,213.96,303.28,59.970,1467627303,"201051344000867","219011344069620",17.02,17.30,0,301.17,305.38,2.0,0.0,0.000,461371.4,461371.4,37709,0,0,0,L,1122011218,0,122.46,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1467627366,711767.00
07/04/2016 06:15,2,0.105,ALERT,213.74,302.07,59.965,1467627303,"201051344001093","219011344069620",28.19,16.70,0,300.27,303.58,3.0,1.0,0.000,469792.8,469792.8,42162,0,0,0,L,1122011218,0,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1467627368,711768.00
07/04/2016 06:15,2,0.076,ALERT,213.74,303.58,59.970,1467627303,"201051344000900","219011344069620",16.28,17.30,0,300.87,304.78,1.3,0.0,0.000,477364.8,477364.8,37089,0,0,0,L,1122011218,0,122.23,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1467627370,711769.00
07/04/2016 06:15,2,0.123,ALERT,213.96,302.98,59.970,1467627303,"201051344000648","219011344069620",17.57,16.70,0,300.87,305.08,2.2,0.2,0.000,468236.9,468236.9,37390,0,0,0,L,1122011218,0,121.55,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1467627372,711770.00
07/04/2016 06:15,2,0.125,ALERT,213.74,304.18,59.981,1467627303,"201051344000569","219011344069620",17.59,17.50,0,302.07,305.68,2.2,0.2,0.000,478243.8,478243.8,37016,0,0,0,L,1122011218,0,121.55,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1467627374,711771.00
07/04/2016 06:15,2,0.133,ALERT,213.74,303.88,59.981,1467627303,"201051344000983","219011344069620",17.37,17.30,0,301.47,305.38,2.4,0.3,0.000,469938.5,469938.5,37507,0,0,0,L,1122011218,0,122.01,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1467627376,711772.00
07/04/2016 06:15,2,0.109,ALERT,213.74,303.28,59.981,1467627303,"201051344001158","219011344069620",17.18,16.30,0,300.57,304.48,1.9,0.0,0.000,463478.8,463478.8,37773,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1467627377,711773.00
07/04/2016 06:15,2,0.119,ALERT,214.19,304.18,60.007,1467627303,"201051344000576","219011344069620",16.26,17.00,0,301.17,305.08,2.0,0.0,0.000,470725.6,470725.6,37173,0,0,0,L,1122011218,0,122.23,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1467627379,711774.00
07/04/2016 06:15,2,0.062,ALERT,213.29,301.77,59.965,1467627303,"274151322000087","219011344069620",15.43,17.30,0,299.67,303.58,1.0,0.0,0.000,694215.1,694215.1,30942,0,0,0,L,1151911521,0,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467627381,711775.00
07/04/2016 06:30,2,0.176,ACTIVE,214.19,341.75,60.002,1467628204,"201051344000645","219011344069620",26.16,18.70,0,301.77,360.38,4.7,2.6,0.000,470311.5,470311.5,37302,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628205,711776.00
07/04/2016 06:30,2,0.102,ALERT,213.29,340.55,60.002,1467628204,"274151322000085","219011344069620",24.47,17.80,0,300.87,353.47,2.5,0.5,0.000,722253.4,722253.4,30815,0,0,0,L,1151911521,0,123.14,122.46,0100,17,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1467628206,711777.00
07/04/2016 06:30,2,0.205,ACTIVE,214.41,343.25,59.981,1467628204,"201051344000633","219011344069620",25.01,17.30,0,299.97,358.58,5.2,3.1,0.000,461469.6,461469.6,37793,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628207,711778.00
07/04/2016 06:30,2,0.213,ACTIVE,213.96,341.45,59.954,1467628204,"201051344000469","219011344069620",25.41,18.00,0,300.57,355.28,5.5,3.4,0.004,463334.4,463334.4,37730,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628208,711779.00
07/04/2016 06:30,2,0.199,ACTIVE,213.51,339.95,59.996,1467628204,"201051344000646","219011344069620",25.90,17.80,0,299.67,354.37,5.2,3.1,0.009,465549.5,465549.5,42279,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628209,711780.00
07/04/2016 06:30,2,0.131,ALERT,212.83,340.25,60.012,1467628204,"274151322000052","219011344069620",25.19,18.30,0,300.27,349.26,3.4,1.3,0.000,738243.9,738243.9,31048,0,0,0,L,1151911521,0,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1467628211,711781.00
07/04/2016 06:30,2,0.213,ACTIVE,213.96,340.25,60.002,1467628204,"201051344000585","219011344069620",25.47,18.00,0,299.97,355.58,5.5,3.4,0.004,473430.9,473430.9,42282,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628212,711782.00
07/04/2016 06:30,2,0.188,ALERT,213.96,339.34,60.007,1467628204,"201051344001230","219011344069620",24.33,17.00,0,300.57,359.18,4.7,2.6,0.004,469059.1,469059.1,42092,0,0,0,L,1122011218,0,122.91,122.01,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1467628214,711783.00
07/04/2016 06:30,2,0.197,ACTIVE,214.41,340.85,59.996,1467628204,"201051344000582","219011344069620",25.31,17.00,0,301.17,356.18,5.1,3.0,0.004,462191.3,462191.3,42228,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628215,711784.00
07/04/2016 06:30,2,0.219,ACTIVE,213.51,339.34,59.996,1467628204,"201051344000955","219011344069620",25.70,17.80,0,300.27,354.67,5.7,3.6,0.004,475129.3,475129.3,42183,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628216,711785.00
07/04/2016 06:30,2,0.057,ALERT,213.29,317.70,59.996,1467628204,"274151322000094","219011344069620",25.23,16.70,0,300.27,385.03,1.5,0.0,0.000,600274.5,600274.5,32176,0,0,0,L,1151911521,0,122.46,122.91,0002,13,0,0,0,0,0,0,183,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1467628218,711786.00
07/04/2016 06:30,2,0.232,ACTIVE,213.51,340.25,59.996,1467628204,"201051344000579","219011344069620",25.78,18.00,0,302.37,356.48,6.1,4.0,0.004,477284.3,477284.3,17794,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628219,711787.00
07/04/2016 06:30,2,0.209,ACTIVE,213.74,339.34,59.954,1467628204,"201051344000890","219011344069620",25.31,17.30,0,300.87,355.88,5.4,3.3,0.004,472362.3,472362.3,42190,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628219,711788.00
07/04/2016 06:30,2,0.209,ACTIVE,213.96,339.95,59.949,1467628204,"201051344000438","219011344069620",25.49,17.30,0,300.57,354.97,5.5,3.3,0.004,474142.5,474142.5,42196,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628220,711789.00
07/04/2016 06:30,2,0.230,ACTIVE,213.96,340.85,59.975,1467628204,"201051344000417","219011344069620",25.68,17.50,0,299.67,353.47,6.0,3.9,0.004,466184.9,466184.9,42349,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628221,711790.00
07/04/2016 06:30,2,0.109,ACTIVE,213.06,340.55,60.034,1467628204,"274151322000083","219011344069620",25.01,17.30,0,301.17,351.67,2.8,0.7,0.004,731595.0,731595.0,31126,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628222,711791.00
07/04/2016 06:30,2,0.084,ACTIVE,213.51,338.74,60.012,1467628204,"274151322000076","219011344069620",28.75,18.30,0,300.87,341.75,2.5,0.5,0.000,779641.4,779641.4,31135,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628223,711792.00
07/04/2016 06:30,2,0.197,ACTIVE,213.51,341.15,59.954,1467628204,"201051344000868","219011344069620",24.85,18.30,0,302.37,357.98,5.0,2.9,0.004,462285.8,462285.8,37447,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628224,711793.00
07/04/2016 06:30,2,0.100,ACTIVE,213.06,340.55,59.991,1467628204,"274151322000095","219011344069620",25.43,17.00,0,302.07,345.36,2.6,0.6,0.004,771682.7,771682.7,31045,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628225,711794.00
07/04/2016 06:30,2,0.164,ACTIVE,213.74,342.05,59.986,1467628204,"201051344000988","219011344069620",25.98,18.30,0,299.37,358.88,4.3,2.3,0.009,459064.4,459064.4,37739,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628226,711795.00
07/04/2016 06:30,2,0.195,ACTIVE,213.51,338.74,59.991,1467628204,"201051344001025","219011344069620",25.66,17.00,0,299.97,357.38,5.1,3.0,0.013,472849.0,472849.0,42240,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628227,711796.00
07/04/2016 06:30,2,0.172,ACTIVE,213.74,340.55,60.002,1467628204,"201051344000458","219011344069620",27.89,19.00,0,302.07,350.17,4.9,2.8,0.004,469897.7,469897.7,37661,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628228,711797.00
07/04/2016 06:30,2,0.188,ACTIVE,214.41,342.35,59.986,1467628204,"201051344000853","219011344069620",25.72,18.30,0,301.47,357.38,4.9,2.8,0.004,468865.6,468865.6,37269,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628229,711798.00
07/04/2016 06:30,2,0.184,ACTIVE,214.19,340.55,59.981,1467628204,"201051344000685","219011344069620",24.93,17.30,0,300.27,356.18,4.7,2.6,0.004,473501.3,473501.3,42112,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628230,711799.00
07/04/2016 06:30,2,0.193,ALERT,214.19,340.85,59.975,1467628204,"201051344000917","219011344069620",24.13,17.80,0,299.07,356.48,4.8,2.7,0.004,470384.4,470384.4,42103,0,0,0,L,1122011218,0,122.68,122.68,0100,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1467628231,711800.00
07/04/2016 06:30,2,0.180,ALERT,214.19,340.85,59.975,1467628204,"201051344001145","219011344069620",24.97,17.00,0,300.57,355.58,4.6,2.5,0.004,475552.2,475552.2,41955,0,0,0,L,1122011218,0,122.68,122.23,0100,17,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1467628233,711801.00
07/04/2016 06:30,2,0.205,ACTIVE,214.19,340.25,59.986,1467628204,"201051344000651","219011344069620",25.17,17.00,0,299.97,355.88,5.2,3.1,0.004,468217.0,468217.0,42299,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628234,711802.00
07/04/2016 06:30,2,0.096,ACTIVE,212.61,340.55,59.975,1467628204,"274151322000088","219011344069620",23.34,18.70,0,300.87,350.77,2.3,0.3,0.004,706154.6,706154.6,30781,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628235,711803.00
07/04/2016 06:30,2,0.074,ALERT,213.74,316.80,59.986,1467628204,"274151322000068","219011344069620",26.00,18.30,0,299.97,385.93,1.9,0.0,0.000,600253.2,600253.2,32386,0,0,0,L,1151911521,0,122.91,122.91,0002,17,0,0,0,0,0,0,189,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1467628237,711804.00
07/04/2016 06:30,2,0.201,ALERT,213.51,338.74,59.959,1467628204,"201051344001135","219011344069620",26.10,17.80,0,300.57,355.88,5.3,3.2,0.004,464201.8,464201.8,42230,0,0,0,L,1122011218,0,122.46,122.23,0200,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467628239,711805.00
07/04/2016 06:30,2,0.205,ACTIVE,213.51,341.45,59.959,1467628204,"201051344000594","219011344069620",25.33,17.50,0,301.47,351.07,5.3,3.2,0.004,473978.9,473978.9,37704,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628240,711806.00
07/04/2016 06:30,2,0.203,ALERT,213.96,339.34,59.975,1467628204,"201051344001203","219011344069620",24.97,17.30,0,300.27,356.48,5.2,3.0,0.004,471681.6,471681.6,42275,0,0,0,L,1122011218,0,123.14,122.01,0200,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467628241,711807.00
07/04/2016 06:30,2,0.107,ACTIVE,213.06,341.75,59.981,1467628204,"274151322000054","219011344069620",24.53,19.30,0,300.87,351.07,2.7,0.6,0.004,721089.1,721089.1,30810,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628242,711808.00
07/04/2016 06:30,2,0.199,ACTIVE,213.96,340.55,59.965,1467628204,"201051344000867","219011344069620",25.39,18.70,0,301.47,354.67,5.1,3.0,0.004,461371.7,461371.7,37711,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628243,711809.00
07/04/2016 06:30,2,0.193,ALERT,213.96,340.25,59.970,1467628204,"201051344001093","219011344069620",27.25,17.80,0,300.27,349.56,5.4,3.3,0.000,469793.3,469793.3,42164,0,0,0,L,1122011218,0,122.68,122.23,0100,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1467628245,711810.00
07/04/2016 06:30,2,0.152,ACTIVE,213.74,342.05,60.002,1467628204,"201051344000900","219011344069620",25.25,18.00,0,301.77,357.98,3.9,1.9,0.004,477364.9,477364.9,37091,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628246,711811.00
07/04/2016 06:30,2,0.205,ACTIVE,213.96,341.15,59.991,1467628204,"201051344000648","219011344069620",26.12,17.80,0,301.17,356.78,5.5,3.3,0.009,468237.2,468237.2,37392,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628247,711812.00
07/04/2016 06:30,2,0.195,ACTIVE,213.74,341.15,59.975,1467628204,"201051344000569","219011344069620",26.72,18.70,0,302.37,355.88,5.3,3.2,0.004,478244.2,478244.2,37018,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628248,711813.00
07/04/2016 06:30,2,0.211,ACTIVE,213.74,340.85,59.933,1467628204,"201051344000983","219011344069620",26.10,18.70,0,302.37,356.48,5.6,3.5,0.009,469939.0,469939.0,37509,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628249,711814.00
07/04/2016 06:30,2,0.188,ACTIVE,213.96,341.15,59.975,1467628204,"201051344001158","219011344069620",25.64,17.80,0,301.17,356.48,4.9,2.8,0.009,463479.1,463479.1,37775,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628250,711815.00
07/04/2016 06:30,2,0.205,ACTIVE,214.19,342.65,59.970,1467628204,"201051344000576","219011344069620",25.31,18.00,0,301.77,357.38,5.3,3.2,0.004,470726.0,470726.0,37175,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628251,711816.00
07/04/2016 06:30,2,0.117,ALERT,213.06,327.02,59.959,1467628204,"274151322000087","219011344069620",23.85,17.80,0,300.27,342.05,2.8,0.8,0.000,694215.2,694215.2,30944,0,0,0,L,1151911521,0,122.68,122.68,0002,17,0,0,0,0,0,0,22,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467628253,711817.00
07/04/2016 06:45,2,0.254,ALERT,214.64,342.65,60.023,1467629105,"201051344000645","219011344069620",26.78,20.00,0,302.68,345.96,6.9,4.8,0.027,470312.4,470312.4,37303,0,0,0,L,1122011218,0,122.68,123.14,0002,18,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629107,711818.00
07/04/2016 06:45,2,0.182,ACTIVE,213.51,341.75,60.012,1467629105,"274151322000085","219011344069620",25.70,19.80,0,301.47,344.76,4.8,2.7,0.022,722253.8,722253.8,30817,0,0,0,L,1151911521,0,123.36,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629108,711819.00
07/04/2016 06:45,2,0.270,ALERT,214.64,344.45,60.018,1467629105,"201051344000633","219011344069620",27.12,19.30,0,300.57,347.76,7.4,5.2,0.031,461470.6,461470.6,37794,0,0,0,L,1122011218,0,122.68,123.14,0002,19,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629110,711820.00
07/04/2016 06:45,2,0.285,ALERT,214.41,342.05,60.012,1467629105,"201051344000469","219011344069620",26.22,19.50,0,301.47,345.66,7.6,5.4,0.027,463335.5,463335.5,37731,0,0,0,L,1122011218,0,122.01,123.14,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629111,711821.00
07/04/2016 06:45,2,0.270,ALERT,213.51,340.25,60.012,1467629105,"201051344000646","219011344069620",27.37,19.50,0,300.87,343.25,7.5,5.3,0.027,465550.6,465550.6,42280,0,0,0,L,1122011218,0,122.91,122.01,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629113,711822.00
07/04/2016 06:45,2,0.205,ACTIVE,213.29,341.75,60.018,1467629105,"274151322000052","219011344069620",26.80,20.30,0,316.20,363.99,5.6,3.5,0.022,738244.5,738244.5,31050,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629114,711823.00
07/04/2016 06:45,2,0.277,ALERT,213.96,340.55,60.018,1467629105,"201051344000585","219011344069620",27.89,19.80,0,300.87,344.45,7.9,5.7,0.022,473432.1,473432.1,42283,0,0,0,L,1122011218,0,122.46,122.68,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629116,711824.00
07/04/2016 06:45,2,0.252,ACTIVE,213.96,339.65,60.018,1467629105,"201051344001230","219011344069620",27.15,18.70,0,301.47,342.95,7.0,4.8,0.018,469060.1,469060.1,42094,0,0,0,L,1122011218,0,122.91,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629117,711825.00
07/04/2016 06:45,2,0.258,ALERT,214.19,340.55,60.034,1467629105,"201051344000582","219011344069620",26.70,18.30,0,302.37,344.45,7.0,4.9,0.027,462192.3,462192.3,42229,0,0,0,L,1122011218,0,122.91,122.68,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629118,711826.00
07/04/2016 06:45,2,0.283,ALERT,213.51,339.65,60.012,1467629105,"201051344000955","219011344069620",27.83,19.50,0,301.77,342.35,8.0,5.8,0.027,475130.5,475130.5,42184,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629120,711827.00
07/04/2016 06:45,2,0.109,ALERT,213.29,341.45,60.002,1467629105,"274151322000094","219011344069620",30.57,19.00,0,300.87,391.04,3.4,1.4,0.013,600274.6,600274.6,32178,0,0,0,L,1151911521,0,122.23,123.14,0002,15,0,0,0,0,0,0,5,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629122,711828.00
07/04/2016 06:45,2,0.299,ALERT,213.96,342.35,60.007,1467629105,"201051344000579","219011344069620",27.23,19.50,0,302.98,344.76,8.3,6.1,0.027,477285.6,477285.6,17795,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629124,711829.00
07/04/2016 06:45,2,0.275,ALERT,213.74,339.65,59.981,1467629105,"201051344000890","219011344069620",27.29,18.70,0,302.07,343.25,7.7,5.5,0.027,472363.4,472363.4,42191,0,0,0,L,1122011218,0,122.91,121.78,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629126,711830.00
07/04/2016 06:45,2,0.268,ALERT,214.19,340.55,60.012,1467629105,"201051344000438","219011344069620",27.59,19.00,0,301.17,344.15,7.5,5.3,0.027,474143.6,474143.6,42197,0,0,0,L,1122011218,0,123.14,122.46,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629127,711831.00
07/04/2016 06:45,2,0.293,ALERT,213.96,340.55,60.023,1467629105,"201051344000417","219011344069620",27.27,19.50,0,299.97,344.76,8.1,5.9,0.027,466186.1,466186.1,42350,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629129,711832.00
07/04/2016 06:45,2,0.186,ALERT,213.51,342.35,60.012,1467629105,"274151322000083","219011344069620",26.10,19.30,0,301.77,345.06,4.9,2.8,0.022,731595.4,731595.4,31127,0,0,0,L,1151911521,0,122.46,123.14,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629131,711833.00
07/04/2016 06:45,2,0.199,ACTIVE,213.74,342.95,60.007,1467629105,"274151322000076","219011344069620",26.84,20.30,0,314.10,347.16,5.5,3.3,0.022,779641.9,779641.9,31136,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629132,711834.00
07/04/2016 06:45,2,0.266,ALERT,214.19,342.05,60.018,1467629105,"201051344000868","219011344069620",27.37,19.80,0,302.98,345.06,7.4,5.2,0.027,462286.9,462286.9,37448,0,0,0,L,1122011218,0,122.23,123.14,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629134,711835.00
07/04/2016 06:45,2,0.189,ALERT,213.51,341.45,60.012,1467629105,"274151322000095","219011344069620",26.08,19.00,0,302.98,344.15,5.0,2.9,0.027,771683.2,771683.2,31046,0,0,0,L,1151911521,0,122.91,122.68,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629136,711836.00
07/04/2016 06:45,2,0.238,ALERT,214.19,343.55,60.018,1467629105,"201051344000988","219011344069620",27.17,20.30,0,299.97,347.16,6.6,4.5,0.031,459065.3,459065.3,37740,0,0,0,L,1122011218,0,122.01,122.91,0002,18,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629138,711837.00
07/04/2016 06:45,2,0.277,ALERT,213.74,338.74,60.034,1467629105,"201051344001025","219011344069620",24.47,19.00,0,300.57,343.85,7.0,4.9,0.027,472850.0,472850.0,42241,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629139,711838.00
07/04/2016 06:45,2,0.271,ALERT,213.96,341.75,60.012,1467629105,"201051344000458","219011344069620",27.10,20.70,0,302.68,345.96,7.5,5.3,0.027,469898.8,469898.8,37662,0,0,0,L,1122011218,0,122.23,122.91,0002,18,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629141,711839.00
07/04/2016 06:45,2,0.268,ALERT,214.64,343.85,60.007,1467629105,"201051344000853","219011344069620",27.06,19.80,0,302.37,346.26,7.3,5.2,0.027,468866.6,468866.6,37270,0,0,0,L,1122011218,0,122.68,123.14,0002,20,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629143,711840.00
07/04/2016 06:45,2,0.234,ALERT,214.19,341.15,60.018,1467629105,"201051344000685","219011344069620",27.49,19.00,0,301.17,344.15,6.6,4.4,0.027,473502.2,473502.2,42113,0,0,0,L,1122011218,0,123.59,122.23,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629145,711841.00
07/04/2016 06:45,2,0.252,ACTIVE,214.19,340.55,60.023,1467629105,"201051344000917","219011344069620",27.08,19.50,0,299.97,343.85,6.9,4.8,0.018,470385.4,470385.4,42105,0,0,0,L,1122011218,0,122.68,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629146,711842.00
