ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 06:45,2,0.240,ACTIVE,214.19,340.85,60.028,1467629105,"201051344001145","219011344069620",27.39,18.70,0,301.77,344.15,6.7,4.6,0.022,475553.1,475553.1,41957,0,0,0,L,1122011218,0,122.68,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629147,711843.00
07/04/2016 06:45,2,0.264,ALERT,214.19,340.55,60.012,1467629105,"201051344000651","219011344069620",26.88,18.30,0,301.17,344.45,7.2,5.0,0.022,468218.1,468218.1,42300,0,0,0,L,1122011218,0,123.14,122.23,0002,16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629149,711844.00
07/04/2016 06:45,2,0.180,ACTIVE,213.06,341.45,60.018,1467629105,"274151322000088","219011344069620",23.28,20.70,0,315.00,357.38,4.2,2.2,0.018,706154.9,706154.9,30782,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629150,711845.00
07/04/2016 06:45,2,0.131,ACTIVE,214.19,342.35,60.012,1467629105,"274151322000068","219011344069620",30.85,20.70,0,300.57,385.03,4.1,2.0,0.013,600253.5,600253.5,32388,0,0,0,L,1151911521,0,122.91,123.36,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629151,711846.00
07/04/2016 06:45,2,0.273,ACTIVE,213.74,339.65,60.007,1467629105,"201051344001135","219011344069620",27.59,19.30,0,301.17,342.65,7.7,5.5,0.027,464202.9,464202.9,42232,0,0,0,L,1122011218,0,122.68,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629152,711847.00
07/04/2016 06:45,2,0.271,ALERT,213.96,341.75,60.018,1467629105,"201051344000594","219011344069620",27.45,19.00,0,302.37,346.26,7.6,5.4,0.031,473980.0,473980.0,37705,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629153,711848.00
07/04/2016 06:45,2,0.250,ACTIVE,214.19,340.25,60.012,1467629105,"201051344001203","219011344069620",28.11,18.70,0,301.47,344.76,7.2,5.0,0.022,471682.7,471682.7,42277,0,0,0,L,1122011218,0,123.36,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629154,711849.00
07/04/2016 06:45,2,0.186,ACTIVE,213.29,340.55,60.012,1467629105,"274151322000054","219011344069620",25.47,21.30,0,323.72,353.17,4.8,2.7,0.013,721089.5,721089.5,30811,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629155,711850.00
07/04/2016 06:45,2,0.268,ALERT,214.19,341.15,60.012,1467629105,"201051344000867","219011344069620",27.69,20.30,0,302.07,346.26,7.5,5.3,0.022,461372.8,461372.8,37712,0,0,0,L,1122011218,0,122.68,122.68,0002,18,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629157,711851.00
07/04/2016 06:45,2,0.275,ACTIVE,214.19,340.55,60.023,1467629105,"201051344001093","219011344069620",27.39,19.50,0,301.17,343.55,7.7,5.5,0.022,469794.4,469794.4,42166,0,0,0,L,1122011218,0,122.68,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629158,711852.00
07/04/2016 06:45,2,0.236,ALERT,213.96,341.75,60.018,1467629105,"201051344000900","219011344069620",25.98,19.80,0,302.37,345.36,6.2,4.1,0.031,477365.7,477365.7,37092,0,0,0,L,1122011218,0,122.46,122.68,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629160,711853.00
07/04/2016 06:45,2,0.270,ALERT,214.41,342.05,60.018,1467629105,"201051344000648","219011344069620",27.55,19.30,0,302.07,346.56,7.5,5.4,0.022,468238.4,468238.4,37393,0,0,0,L,1122011218,0,122.01,123.14,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629162,711854.00
07/04/2016 06:45,2,0.268,ALERT,214.19,342.05,60.018,1467629105,"201051344000569","219011344069620",27.77,20.00,0,303.58,346.26,7.6,5.4,0.027,478245.3,478245.3,37019,0,0,0,L,1122011218,0,122.01,123.14,0002,18,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629163,711855.00
07/04/2016 06:45,2,0.281,ALERT,214.19,341.45,60.012,1467629105,"201051344000983","219011344069620",27.47,20.00,0,302.98,345.96,7.8,5.7,0.031,469940.2,469940.2,37510,0,0,0,L,1122011218,0,122.46,122.68,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629165,711856.00
07/04/2016 06:45,2,0.262,ALERT,214.19,341.75,60.012,1467629105,"201051344001158","219011344069620",26.82,19.50,0,301.77,345.36,7.1,5.0,0.031,463480.1,463480.1,37776,0,0,0,L,1122011218,0,122.23,122.68,0002,19,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629167,711857.00
07/04/2016 06:45,2,0.273,ALERT,214.64,342.35,60.007,1467629105,"201051344000576","219011344069620",26.26,19.80,0,302.98,346.86,7.4,5.2,0.031,470727.1,470727.1,37176,0,0,0,L,1122011218,0,122.46,122.91,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629169,711858.00
07/04/2016 06:45,2,0.193,ALERT,213.74,341.45,60.012,1467629105,"274151322000087","219011344069620",24.45,20.70,0,300.27,352.87,4.8,2.7,0.009,694215.6,694215.6,30946,0,0,0,L,1151911521,0,122.91,122.91,0002,19,0,0,0,0,0,0,29,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467629171,711859.00
07/04/2016 07:00,2,0.328,ACTIVE,214.41,342.65,59.996,1467630004,"201051344000645","219011344069620",27.23,21.30,0,336.94,348.66,9.1,6.9,0.040,470313.8,470313.8,37305,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630005,711860.00
07/04/2016 07:00,2,0.248,ACTIVE,213.51,341.15,59.986,1467630004,"274151322000085","219011344069620",26.24,21.50,0,338.74,345.06,6.6,4.4,0.031,722254.7,722254.7,30818,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630006,711861.00
07/04/2016 07:00,2,0.340,ACTIVE,214.41,344.45,59.991,1467630004,"201051344000633","219011344069620",27.02,20.30,0,336.34,350.17,9.3,7.1,0.040,461472.2,461472.2,37796,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630006,711862.00
07/04/2016 07:00,2,0.342,ACTIVE,213.96,342.35,59.986,1467630004,"201051344000469","219011344069620",27.77,20.30,0,335.14,347.76,9.6,7.4,0.044,463337.1,463337.1,37733,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630007,711863.00
07/04/2016 07:00,2,0.332,ACTIVE,213.74,339.95,59.975,1467630004,"201051344000646","219011344069620",27.55,21.00,0,333.93,345.66,9.3,7.1,0.040,465552.1,465552.1,42282,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630008,711864.00
07/04/2016 07:00,2,0.273,ACTIVE,213.06,341.75,59.991,1467630004,"274151322000052","219011344069620",26.96,22.00,0,337.84,345.36,7.5,5.3,0.035,738245.6,738245.6,31051,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630009,711865.00
07/04/2016 07:00,2,0.355,ACTIVE,214.19,341.45,59.986,1467630004,"201051344000585","219011344069620",27.27,21.00,0,335.14,345.66,9.8,7.6,0.044,473433.7,473433.7,42285,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630010,711866.00
07/04/2016 07:00,2,0.242,ACTIVE,213.96,340.55,59.996,1467630004,"201051344001230","219011344069620",30.08,20.00,0,334.24,343.85,7.4,5.2,0.022,469061.3,469061.3,42095,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630011,711867.00
07/04/2016 07:00,2,0.316,ACTIVE,214.64,341.45,59.996,1467630004,"201051344000582","219011344069620",27.29,19.80,0,336.04,345.66,8.8,6.5,0.040,462193.7,462193.7,42231,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630012,711868.00
07/04/2016 07:00,2,0.346,ACTIVE,213.74,340.55,59.970,1467630004,"201051344000955","219011344069620",27.85,21.00,0,334.54,345.06,9.8,7.5,0.035,475132.1,475132.1,42186,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630013,711869.00
07/04/2016 07:00,2,0.154,ACTIVE,213.51,352.87,59.996,1467630004,"274151322000094","219011344069620",32.76,20.70,0,339.04,355.28,5.1,3.0,0.027,600275.1,600275.1,32180,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630014,711870.00
07/04/2016 07:00,2,0.365,ACTIVE,213.74,341.75,59.970,1467630004,"201051344000579","219011344069620",27.95,21.30,0,337.24,346.86,10.3,8.1,0.049,477287.4,477287.4,17797,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630015,711871.00
07/04/2016 07:00,2,0.338,ACTIVE,213.96,340.25,59.991,1467630004,"201051344000890","219011344069620",27.65,20.00,0,334.54,345.66,9.5,7.2,0.044,472365.0,472365.0,42193,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630016,711872.00
07/04/2016 07:00,2,0.328,ACTIVE,213.96,340.55,59.996,1467630004,"201051344000438","219011344069620",27.97,20.30,0,336.04,345.66,9.3,7.1,0.040,474145.2,474145.2,42199,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630016,711873.00
07/04/2016 07:00,2,0.352,ACTIVE,214.19,341.15,59.986,1467630004,"201051344000417","219011344069620",27.37,20.70,0,334.24,345.96,9.8,7.5,0.044,466187.8,466187.8,42352,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630017,711874.00
07/04/2016 07:00,2,0.250,ACTIVE,213.29,342.65,59.996,1467630004,"274151322000083","219011344069620",26.50,20.70,0,338.44,345.66,6.7,4.5,0.031,731596.3,731596.3,31129,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630018,711875.00
07/04/2016 07:00,2,0.266,ACTIVE,213.96,341.75,59.991,1467630004,"274151322000076","219011344069620",27.69,22.00,0,339.65,345.66,7.5,5.3,0.040,779643.0,779643.0,31137,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630019,711876.00
07/04/2016 07:00,2,0.342,ACTIVE,213.51,342.05,60.012,1467630004,"201051344000868","219011344069620",27.17,20.70,0,336.94,347.46,9.5,7.2,0.044,462288.4,462288.4,37450,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630020,711877.00
07/04/2016 07:00,2,0.250,ACTIVE,213.29,342.35,59.996,1467630004,"274151322000095","219011344069620",27.29,20.70,0,338.44,344.76,7.0,4.8,0.035,771684.2,771684.2,31048,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630021,711878.00
07/04/2016 07:00,2,0.320,ACTIVE,213.74,343.55,60.002,1467630004,"201051344000988","219011344069620",26.46,21.30,0,335.44,349.56,8.6,6.4,0.040,459066.6,459066.6,37742,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630022,711879.00
07/04/2016 07:00,2,0.338,ACTIVE,213.96,339.95,59.991,1467630004,"201051344001025","219011344069620",26.92,20.00,0,333.93,345.66,9.2,7.0,0.044,472851.5,472851.5,42243,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630023,711880.00
07/04/2016 07:00,2,0.336,ACTIVE,213.74,341.75,59.991,1467630004,"201051344000458","219011344069620",27.83,21.80,0,336.04,347.46,9.6,7.3,0.044,469900.3,469900.3,37664,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630024,711881.00
07/04/2016 07:00,2,0.330,ACTIVE,214.41,343.85,59.996,1467630004,"201051344000853","219011344069620",27.65,21.30,0,337.84,349.56,9.3,7.0,0.049,468868.1,468868.1,37272,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630025,711882.00
07/04/2016 07:00,2,0.303,ACTIVE,214.41,342.35,59.981,1467630004,"201051344000685","219011344069620",26.76,20.30,0,333.63,347.16,8.2,6.0,0.044,473503.5,473503.5,42115,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630027,711883.00
07/04/2016 07:00,2,0.314,ACTIVE,214.19,341.45,59.986,1467630004,"201051344000917","219011344069620",26.82,21.00,0,333.33,345.36,8.6,6.3,0.040,470386.7,470386.7,42106,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630028,711884.00
07/04/2016 07:00,2,0.297,ACTIVE,214.41,341.15,59.986,1467630004,"201051344001145","219011344069620",27.89,20.00,0,335.74,345.96,8.4,6.2,0.035,475554.5,475554.5,41958,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630029,711885.00
07/04/2016 07:00,2,0.314,ACTIVE,214.19,340.85,59.991,1467630004,"201051344000651","219011344069620",27.93,19.80,0,335.44,345.96,8.9,6.7,0.040,468219.5,468219.5,42302,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630030,711886.00
07/04/2016 07:00,2,0.236,ACTIVE,212.83,340.55,59.981,1467630004,"274151322000088","219011344069620",25.47,22.00,0,337.84,345.06,6.1,4.0,0.035,706155.7,706155.7,30783,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630031,711887.00
07/04/2016 07:00,2,0.176,ACTIVE,213.74,366.40,59.991,1467630004,"274151322000068","219011344069620",34.15,22.50,0,339.95,368.50,6.1,4.0,0.022,600254.2,600254.2,32389,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630031,711888.00
07/04/2016 07:00,2,0.342,ACTIVE,213.74,339.34,59.981,1467630004,"201051344001135","219011344069620",27.69,20.30,0,333.93,344.45,9.6,7.4,0.044,464204.5,464204.5,42233,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630032,711889.00
07/04/2016 07:00,2,0.332,ACTIVE,213.51,342.05,59.986,1467630004,"201051344000594","219011344069620",28.15,20.30,0,335.14,347.46,9.5,7.2,0.049,473981.5,473981.5,37707,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630033,711890.00
07/04/2016 07:00,2,0.328,ACTIVE,214.19,340.55,59.986,1467630004,"201051344001203","219011344069620",27.43,20.00,0,335.44,346.26,9.2,6.9,0.044,471684.2,471684.2,42278,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630034,711891.00
07/04/2016 07:00,2,0.254,ACTIVE,213.06,341.75,59.986,1467630004,"274151322000054","219011344069620",26.06,22.80,0,337.84,345.36,6.7,4.5,0.027,721090.4,721090.4,30812,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630035,711892.00
07/04/2016 07:00,2,0.344,ACTIVE,213.96,341.45,59.981,1467630004,"201051344000867","219011344069620",27.17,21.30,0,336.34,346.86,9.5,7.3,0.044,461374.3,461374.3,37714,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630036,711893.00
07/04/2016 07:00,2,0.336,ACTIVE,214.19,341.15,59.991,1467630004,"201051344001093","219011344069620",27.65,20.70,0,334.84,345.36,9.4,7.2,0.040,469796.0,469796.0,42167,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630037,711894.00
07/04/2016 07:00,2,0.295,ACTIVE,213.74,342.65,59.981,1467630004,"201051344000900","219011344069620",27.61,20.70,0,335.74,347.46,8.3,6.1,0.049,477366.9,477366.9,37094,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630038,711895.00
07/04/2016 07:00,2,0.348,ACTIVE,213.96,342.05,59.975,1467630004,"201051344000648","219011344069620",27.15,20.00,0,336.64,348.06,9.6,7.3,0.044,468239.9,468239.9,37395,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630039,711896.00
07/04/2016 07:00,2,0.336,ACTIVE,213.96,342.65,59.991,1467630004,"201051344000569","219011344069620",27.89,21.30,0,336.64,346.86,9.5,7.3,0.044,478246.9,478246.9,37021,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630040,711897.00
07/04/2016 07:00,2,0.355,ACTIVE,213.96,341.75,59.991,1467630004,"201051344000983","219011344069620",27.35,21.50,0,335.44,347.46,9.9,7.6,0.053,469941.8,469941.8,37512,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630041,711898.00
07/04/2016 07:00,2,0.328,ACTIVE,213.96,342.05,59.991,1467630004,"201051344001158","219011344069620",27.37,21.00,0,335.74,348.06,9.1,6.9,0.049,463481.6,463481.6,37778,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630041,711899.00
07/04/2016 07:00,2,0.338,ACTIVE,214.41,343.55,59.981,1467630004,"201051344000576","219011344069620",27.23,21.00,0,336.04,348.06,9.4,7.1,0.044,470728.6,470728.6,37178,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630042,711900.00
07/04/2016 07:00,2,0.254,ACTIVE,213.29,342.05,59.991,1467630004,"274151322000087","219011344069620",25.96,22.80,0,338.44,345.66,6.7,4.5,0.031,694216.5,694216.5,30948,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630043,711901.00
07/04/2016 07:15,2,0.389,ACTIVE,213.74,342.35,59.991,1467630904,"201051344000645","219011344069620",27.27,22.00,0,337.84,348.06,10.7,8.4,0.062,470315.8,470315.8,37306,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630905,711902.00
07/04/2016 07:15,2,0.303,ACTIVE,212.83,340.85,59.954,1467630904,"274151322000085","219011344069620",26.62,22.50,0,337.24,344.76,8.2,5.9,0.044,722256.0,722256.0,30819,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630906,711903.00
07/04/2016 07:15,2,0.391,ACTIVE,213.74,343.55,59.970,1467630904,"201051344000633","219011344069620",27.71,21.30,0,336.34,350.17,11.0,8.7,0.062,461474.2,461474.2,37797,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630907,711904.00
07/04/2016 07:15,2,0.400,ACTIVE,213.29,342.05,59.965,1467630904,"201051344000469","219011344069620",27.59,21.50,0,335.44,347.76,11.2,8.9,0.066,463339.1,463339.1,37734,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630908,711905.00
07/04/2016 07:15,2,0.381,ACTIVE,213.06,339.95,59.959,1467630904,"201051344000646","219011344069620",27.95,22.00,0,333.93,346.86,10.8,8.5,0.057,465554.1,465554.1,42283,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630909,711906.00
07/04/2016 07:15,2,0.332,ACTIVE,212.38,342.35,59.959,1467630904,"274151322000052","219011344069620",26.74,23.30,0,336.04,345.06,9.0,6.8,0.044,738247.1,738247.1,31052,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630909,711907.00
07/04/2016 07:15,2,0.406,ACTIVE,213.74,340.85,59.965,1467630904,"201051344000585","219011344069620",27.87,22.30,0,334.24,346.86,11.5,9.2,0.062,473435.8,473435.8,42286,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630910,711908.00
07/04/2016 07:15,2,0.250,ACTIVE,213.51,338.74,59.965,1467630904,"201051344001230","219011344069620",30.75,21.30,0,333.03,345.36,7.8,5.7,0.031,469062.7,469062.7,42096,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630911,711909.00
07/04/2016 07:15,2,0.375,ACTIVE,213.96,340.85,59.907,1467630904,"201051344000582","219011344069620",27.23,21.00,0,335.44,346.86,10.4,8.1,0.053,462195.6,462195.6,42232,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630912,711910.00
07/04/2016 07:15,2,0.395,ACTIVE,213.29,340.25,59.933,1467630904,"201051344000955","219011344069620",28.03,21.80,0,333.93,346.26,11.3,8.9,0.062,475134.2,475134.2,42187,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630913,711911.00
07/04/2016 07:15,2,0.184,ACTIVE,212.38,389.54,59.933,1467630904,"274151322000094","219011344069620",36.52,22.50,0,337.54,391.34,6.8,4.6,0.040,600276.1,600276.1,32181,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630914,711912.00
07/04/2016 07:15,2,0.410,ACTIVE,213.29,340.55,59.959,1467630904,"201051344000579","219011344069620",28.15,22.80,0,336.34,348.36,11.8,9.4,0.057,477289.6,477289.6,17798,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630915,711913.00
07/04/2016 07:15,2,0.389,ACTIVE,213.51,339.65,59.965,1467630904,"201051344000890","219011344069620",27.77,21.30,0,334.84,346.56,11.0,8.7,0.053,472367.0,472367.0,42194,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630916,711914.00
07/04/2016 07:15,2,0.385,ACTIVE,213.74,340.55,59.928,1467630904,"201051344000438","219011344069620",27.57,21.50,0,335.14,347.76,10.8,8.5,0.057,474147.1,474147.1,42200,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630917,711915.00
07/04/2016 07:15,2,0.410,ACTIVE,213.74,340.85,59.986,1467630904,"201051344000417","219011344069620",26.96,21.80,0,334.24,346.26,11.2,8.9,0.057,466189.9,466189.9,42353,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630918,711916.00
07/04/2016 07:15,2,0.299,ACTIVE,212.83,340.85,59.954,1467630904,"274151322000083","219011344069620",26.96,22.00,0,336.94,345.06,8.2,6.0,0.044,731597.6,731597.6,31130,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630918,711917.00
07/04/2016 07:15,2,0.326,ACTIVE,213.06,341.15,59.922,1467630904,"274151322000076","219011344069620",27.45,23.30,0,337.54,345.96,9.1,6.8,0.049,779644.6,779644.6,31138,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630919,711918.00
07/04/2016 07:15,2,0.402,ACTIVE,213.29,341.45,59.954,1467630904,"201051344000868","219011344069620",27.04,21.50,0,335.44,348.36,11.1,8.7,0.062,462290.4,462290.4,37451,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630920,711919.00
07/04/2016 07:15,2,0.311,ACTIVE,212.61,340.85,59.959,1467630904,"274151322000095","219011344069620",27.04,22.00,0,336.64,344.76,8.5,6.3,0.040,771685.6,771685.6,31049,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630921,711920.00
07/04/2016 07:15,2,0.373,ACTIVE,213.29,343.55,59.975,1467630904,"201051344000988","219011344069620",26.90,22.30,0,335.14,350.17,10.2,7.9,0.066,459068.4,459068.4,37743,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630922,711921.00
07/04/2016 07:15,2,0.393,ACTIVE,213.51,339.65,59.907,1467630904,"201051344001025","219011344069620",27.00,21.30,0,334.84,346.26,10.8,8.5,0.057,472853.5,472853.5,42244,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630923,711922.00
07/04/2016 07:15,2,0.404,ACTIVE,213.29,340.85,59.986,1467630904,"201051344000458","219011344069620",26.94,22.80,0,335.74,348.36,11.1,8.8,0.066,469902.3,469902.3,37665,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630924,711923.00
07/04/2016 07:15,2,0.385,ACTIVE,213.74,342.35,59.949,1467630904,"201051344000853","219011344069620",27.83,22.00,0,337.54,349.86,10.8,8.5,0.057,468870.1,468870.1,37273,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630925,711924.00
07/04/2016 07:15,2,0.354,ACTIVE,213.74,340.85,59.965,1467630904,"201051344000685","219011344069620",26.94,21.50,0,334.84,347.46,9.7,7.4,0.062,473505.2,473505.2,42116,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630926,711925.00
07/04/2016 07:15,2,0.359,ACTIVE,213.74,340.85,59.949,1467630904,"201051344000917","219011344069620",27.65,22.00,0,333.93,346.56,10.1,7.8,0.057,470388.5,470388.5,42107,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630927,711926.00
07/04/2016 07:15,2,0.361,ACTIVE,213.74,340.55,59.917,1467630904,"201051344001145","219011344069620",27.27,21.30,0,335.74,346.86,10.0,7.8,0.053,475556.2,475556.2,41959,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630928,711927.00
07/04/2016 07:15,2,0.381,ACTIVE,213.74,340.85,59.907,1467630904,"201051344000651","219011344069620",26.96,21.00,0,335.44,347.16,10.4,8.1,0.053,468221.4,468221.4,42303,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630929,711928.00
07/04/2016 07:15,2,0.291,ACTIVE,212.38,340.25,59.944,1467630904,"274151322000088","219011344069620",25.98,23.30,0,336.34,344.76,7.7,5.5,0.040,706156.9,706156.9,30784,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630929,711929.00
07/04/2016 07:15,2,0.199,ACTIVE,213.06,397.05,59.959,1467630904,"274151322000068","219011344069620",37.41,24.80,0,339.04,400.66,7.5,5.3,0.031,600255.4,600255.4,32390,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630930,711930.00
07/04/2016 07:15,2,0.398,ACTIVE,213.29,338.74,59.959,1467630904,"201051344001135","219011344069620",27.83,21.50,0,334.54,346.26,11.3,9.0,0.057,464206.5,464206.5,42234,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630931,711931.00
07/04/2016 07:15,2,0.389,ACTIVE,213.06,341.45,59.954,1467630904,"201051344000594","219011344069620",28.11,21.80,0,335.44,347.46,11.1,8.8,0.062,473983.5,473983.5,37708,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630932,711932.00
07/04/2016 07:15,2,0.381,ACTIVE,213.74,339.95,59.954,1467630904,"201051344001203","219011344069620",27.55,21.00,0,335.74,347.16,10.7,8.4,0.053,471686.1,471686.1,42279,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630933,711933.00
07/04/2016 07:15,2,0.305,ACTIVE,212.38,340.55,59.933,1467630904,"274151322000054","219011344069620",26.64,24.00,0,336.64,345.06,8.3,6.1,0.044,721091.7,721091.7,30813,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630934,711934.00
07/04/2016 07:15,2,0.398,ACTIVE,213.51,340.85,59.959,1467630904,"201051344000867","219011344069620",27.47,22.00,0,335.74,347.16,11.1,8.8,0.057,461376.3,461376.3,37715,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630935,711935.00
07/04/2016 07:15,2,0.387,ACTIVE,213.74,340.55,60.012,1467630904,"201051344001093","219011344069620",27.91,21.80,0,335.74,345.96,10.9,8.6,0.049,469798.0,469798.0,42168,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630936,711936.00
07/04/2016 07:15,2,0.352,ACTIVE,213.29,341.45,60.012,1467630904,"201051344000900","219011344069620",27.91,21.50,0,335.74,347.46,10.0,7.7,0.062,477368.7,477368.7,37095,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630937,711937.00
07/04/2016 07:15,2,0.404,ACTIVE,213.51,341.75,59.933,1467630904,"201051344000648","219011344069620",27.33,21.30,0,336.34,348.06,11.2,8.9,0.062,468242.0,468242.0,37396,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630938,711938.00
07/04/2016 07:15,2,0.389,ACTIVE,213.51,341.75,59.949,1467630904,"201051344000569","219011344069620",28.33,22.30,0,336.64,347.76,11.2,8.9,0.062,478248.9,478248.9,37022,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630939,711939.00
07/04/2016 07:15,2,0.412,ACTIVE,213.29,341.15,60.002,1467630904,"201051344000983","219011344069620",27.49,22.50,0,336.34,347.46,11.5,9.2,0.066,469943.9,469943.9,37513,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630940,711940.00
07/04/2016 07:15,2,0.381,ACTIVE,213.29,341.45,59.965,1467630904,"201051344001158","219011344069620",27.53,22.00,0,335.44,347.46,10.6,8.3,0.066,463483.5,463483.5,37779,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630940,711941.00
07/04/2016 07:15,2,0.393,ACTIVE,213.74,342.95,59.954,1467630904,"201051344000576","219011344069620",27.31,21.50,0,336.94,349.56,10.9,8.6,0.057,470730.5,470730.5,37179,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630941,711942.00
07/04/2016 07:15,2,0.307,ACTIVE,212.61,342.05,59.954,1467630904,"274151322000087","219011344069620",26.38,24.30,0,336.64,345.66,8.2,6.0,0.040,694217.8,694217.8,30949,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467630942,711943.00
07/04/2016 07:30,2,0.447,ACTIVE,213.96,343.55,59.965,1467631803,"201051344000645","219011344069620",28.47,22.50,0,335.74,349.26,12.9,10.5,0.075,470318.1,470318.1,37307,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631805,711944.00
07/04/2016 07:30,2,0.369,ACTIVE,213.06,342.05,59.965,1467631803,"274151322000085","219011344069620",27.10,23.80,0,337.54,345.96,10.1,7.9,0.053,722257.7,722257.7,30820,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631805,711945.00
07/04/2016 07:30,2,0.484,ACTIVE,213.96,345.06,60.018,1467631803,"201051344000633","219011344069620",27.77,22.00,0,334.84,350.47,13.6,11.2,0.084,461476.5,461476.5,37798,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631806,711946.00
07/04/2016 07:30,2,0.512,ACTIVE,213.51,342.65,59.928,1467631803,"201051344000469","219011344069620",26.08,22.50,0,334.24,348.66,13.5,11.1,0.088,463341.5,463341.5,37735,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631807,711947.00
07/04/2016 07:30,2,0.453,ACTIVE,213.29,341.15,59.954,1467631803,"201051344000646","219011344069620",28.15,23.00,0,333.93,347.16,12.9,10.6,0.075,465556.4,465556.4,42284,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631808,711948.00
07/04/2016 07:30,2,0.402,ACTIVE,212.61,341.75,59.938,1467631803,"274151322000052","219011344069620",27.27,24.50,0,336.64,345.96,11.1,8.8,0.066,738249.0,738249.0,31053,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631809,711949.00
07/04/2016 07:30,2,0.471,ACTIVE,213.51,341.45,59.970,1467631803,"201051344000585","219011344069620",27.99,23.00,0,333.93,346.86,13.4,11.0,0.075,473438.3,473438.3,42287,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631810,711950.00
07/04/2016 07:30,2,0.258,ACTIVE,213.29,341.75,59.970,1467631803,"201051344001230","219011344069620",31.55,22.30,0,331.83,350.77,8.2,6.0,0.031,469064.1,469064.1,42097,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631811,711951.00
07/04/2016 07:30,2,0.449,ACTIVE,213.96,341.75,59.975,1467631803,"201051344000582","219011344069620",27.08,21.80,0,333.93,346.86,12.3,10.0,0.071,462197.7,462197.7,42233,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631812,711952.00
07/04/2016 07:30,2,0.510,ACTIVE,213.06,340.85,59.965,1467631803,"201051344000955","219011344069620",27.59,22.50,0,332.73,345.96,14.2,11.8,0.084,475136.7,475136.7,42188,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631813,711953.00
07/04/2016 07:30,2,0.234,ACTIVE,212.83,384.13,59.959,1467631803,"274151322000094","219011344069620",35.96,24.30,0,338.44,405.77,8.6,6.3,0.053,600277.4,600277.4,32182,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631814,711954.00
07/04/2016 07:30,2,0.498,ACTIVE,213.51,343.25,59.965,1467631803,"201051344000579","219011344069620",28.61,23.80,0,335.44,348.96,14.4,12.0,0.084,477292.1,477292.1,17799,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631815,711955.00
07/04/2016 07:30,2,0.488,ACTIVE,213.29,341.15,59.965,1467631803,"201051344000890","219011344069620",27.12,22.30,0,333.33,346.56,13.4,11.1,0.080,472369.4,472369.4,42195,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631816,711956.00
07/04/2016 07:30,2,0.469,ACTIVE,213.51,341.15,59.965,1467631803,"201051344000438","219011344069620",28.15,22.30,0,334.24,346.86,13.4,11.0,0.075,474149.4,474149.4,42201,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631816,711957.00
07/04/2016 07:30,2,0.477,ACTIVE,213.74,341.15,59.970,1467631803,"201051344000417","219011344069620",28.29,22.50,0,333.33,346.86,13.7,11.3,0.080,466192.3,466192.3,42354,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631817,711958.00
07/04/2016 07:30,2,0.365,ACTIVE,212.83,340.55,59.970,1467631803,"274151322000083","219011344069620",27.17,23.00,0,336.94,345.66,10.1,7.8,0.057,731599.3,731599.3,31131,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631818,711959.00
07/04/2016 07:30,2,0.406,ACTIVE,213.29,343.25,59.959,1467631803,"274151322000076","219011344069620",27.77,24.30,0,338.44,346.86,11.4,9.1,0.066,779646.4,779646.4,31139,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631819,711960.00
07/04/2016 07:30,2,0.490,ACTIVE,213.51,343.55,59.965,1467631803,"201051344000868","219011344069620",27.73,22.00,0,334.54,348.96,13.8,11.4,0.084,462292.8,462292.8,37452,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631820,711961.00
07/04/2016 07:30,2,0.381,ACTIVE,212.38,340.55,59.965,1467631803,"274151322000095","219011344069620",27.27,23.00,0,337.24,345.66,10.6,8.3,0.057,771687.3,771687.3,31050,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631821,711962.00
07/04/2016 07:30,2,0.441,ACTIVE,213.51,344.45,59.975,1467631803,"201051344000988","219011344069620",28.78,23.30,0,334.24,350.17,12.9,10.5,0.080,459070.6,459070.6,37744,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631822,711963.00
07/04/2016 07:30,2,0.453,ACTIVE,213.51,339.95,59.981,1467631803,"201051344001025","219011344069620",28.41,22.00,0,333.33,346.56,13.1,10.7,0.080,472855.8,472855.8,42245,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631823,711964.00
07/04/2016 07:30,2,0.461,ACTIVE,213.51,342.65,59.970,1467631803,"201051344000458","219011344069620",28.39,24.00,0,335.14,348.36,13.2,10.9,0.080,469904.7,469904.7,37666,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631824,711965.00
07/04/2016 07:30,2,0.469,ACTIVE,214.19,344.76,59.970,1467631803,"201051344000853","219011344069620",27.45,23.00,0,336.04,350.17,13.1,10.7,0.080,468872.4,468872.4,37274,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631825,711966.00
07/04/2016 07:30,2,0.432,ACTIVE,213.96,342.05,59.981,1467631803,"201051344000685","219011344069620",27.63,22.50,0,333.93,347.76,12.1,9.8,0.080,473507.2,473507.2,42117,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631825,711967.00
07/04/2016 07:30,2,0.428,ACTIVE,213.74,341.45,59.970,1467631803,"201051344000917","219011344069620",28.17,22.80,0,331.83,347.46,12.2,9.9,0.071,470390.6,470390.6,42108,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631826,711968.00
07/04/2016 07:30,2,0.430,ACTIVE,213.74,341.45,59.949,1467631803,"201051344001145","219011344069620",27.99,22.00,0,334.84,347.76,12.2,9.9,0.071,475558.3,475558.3,41960,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631827,711969.00
07/04/2016 07:30,2,0.449,ACTIVE,213.74,341.75,59.970,1467631803,"201051344000651","219011344069620",27.95,21.80,0,334.54,347.16,12.8,10.4,0.080,468223.6,468223.6,42304,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631828,711970.00
07/04/2016 07:30,2,0.357,ACTIVE,212.38,342.95,59.965,1467631803,"274151322000088","219011344069620",26.88,24.50,0,336.34,345.36,9.7,7.5,0.057,706158.4,706158.4,30785,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631829,711971.00
07/04/2016 07:30,2,0.240,ACTIVE,213.06,403.07,59.970,1467631803,"274151322000068","219011344069620",37.89,26.30,0,338.74,408.78,9.3,7.1,0.044,600256.9,600256.9,32391,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631830,711972.00
07/04/2016 07:30,2,0.475,ACTIVE,213.29,340.25,59.975,1467631803,"201051344001135","219011344069620",28.01,22.30,0,333.63,346.56,13.5,11.1,0.080,464208.9,464208.9,42235,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631831,711973.00
07/04/2016 07:30,2,0.475,ACTIVE,213.29,343.55,59.975,1467631803,"201051344000594","219011344069620",28.49,22.80,0,333.93,348.36,13.8,11.3,0.084,473985.9,473985.9,37709,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631832,711974.00
07/04/2016 07:30,2,0.479,ACTIVE,213.51,340.85,59.991,1467631803,"201051344001203","219011344069620",27.87,22.00,0,333.93,347.76,13.5,11.1,0.080,471688.4,471688.4,42280,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631833,711975.00
07/04/2016 07:30,2,0.377,ACTIVE,212.61,340.85,59.970,1467631803,"274151322000054","219011344069620",26.82,25.00,0,336.94,346.26,10.3,8.0,0.057,721093.4,721093.4,30814,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631834,711976.00
07/04/2016 07:30,2,0.500,ACTIVE,213.74,343.25,59.975,1467631803,"201051344000867","219011344069620",26.96,22.80,0,334.84,348.66,13.7,11.3,0.080,461378.7,461378.7,37716,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631835,711977.00
07/04/2016 07:30,2,0.500,ACTIVE,213.51,342.35,59.965,1467631803,"201051344001093","219011344069620",28.33,22.50,0,333.93,347.76,14.3,11.9,0.080,469800.4,469800.4,42169,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631836,711978.00
07/04/2016 07:30,2,0.443,ACTIVE,213.74,343.85,60.007,1467631803,"201051344000900","219011344069620",28.03,22.00,0,335.74,348.96,12.6,10.3,0.084,477370.8,477370.8,37096,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631837,711979.00
07/04/2016 07:30,2,0.480,ACTIVE,213.96,343.55,59.949,1467631803,"201051344000648","219011344069620",27.85,21.80,0,335.74,349.26,13.5,11.1,0.075,468244.4,468244.4,37397,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631838,711980.00
07/04/2016 07:30,2,0.461,ACTIVE,213.51,342.65,59.975,1467631803,"201051344000569","219011344069620",28.78,23.30,0,335.74,348.96,13.5,11.1,0.080,478251.3,478251.3,37023,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631839,711981.00
07/04/2016 07:30,2,0.488,ACTIVE,213.74,343.25,59.970,1467631803,"201051344000983","219011344069620",27.91,23.50,0,334.24,348.66,13.8,11.4,0.084,469946.4,469946.4,37514,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631839,711982.00
07/04/2016 07:30,2,0.475,ACTIVE,213.74,343.25,59.965,1467631803,"201051344001158","219011344069620",27.65,23.00,0,334.84,348.96,13.3,10.9,0.084,463485.8,463485.8,37780,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631840,711983.00
07/04/2016 07:30,2,0.475,ACTIVE,214.19,344.76,59.970,1467631803,"201051344000576","219011344069620",27.79,22.00,0,335.44,349.56,13.4,11.0,0.080,470732.9,470732.9,37180,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631841,711984.00
07/04/2016 07:30,2,0.371,ACTIVE,212.83,342.65,59.933,1467631803,"274151322000087","219011344069620",26.98,25.50,0,337.24,346.26,10.2,7.9,0.057,694219.5,694219.5,30950,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467631842,711985.00
07/04/2016 07:45,2,0.639,ACTIVE,213.96,345.66,59.970,1467632703,"201051344000645","219011344069620",28.45,22.80,0,316.50,352.57,18.4,15.9,0.133,470321.2,470321.2,37308,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632704,711986.00
