ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 07:45,2,0.512,ACTIVE,212.61,342.35,59.922,1467632703,"274151322000085","219011344069620",27.73,24.30,0,331.23,347.46,14.4,12.0,0.084,722260.0,722260.0,30821,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632705,711987.00
07/04/2016 07:45,2,0.662,ACTIVE,213.96,346.56,59.954,1467632703,"201051344000633","219011344069620",28.71,22.80,0,315.30,354.37,19.3,16.7,0.137,461479.9,461479.9,37799,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632706,711988.00
07/04/2016 07:45,2,0.686,ACTIVE,213.51,345.06,59.970,1467632703,"201051344000469","219011344069620",28.35,23.00,0,314.10,352.87,19.7,17.1,0.141,463344.9,463344.9,37736,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632707,711989.00
07/04/2016 07:45,2,0.582,ACTIVE,212.83,342.05,59.975,1467632703,"201051344000646","219011344069620",29.44,23.80,0,328.82,349.26,17.4,14.9,0.115,465559.4,465559.4,42285,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632708,711990.00
07/04/2016 07:45,2,0.557,ACTIVE,212.16,342.35,60.002,1467632703,"274151322000052","219011344069620",28.05,25.30,0,330.03,348.06,15.8,13.3,0.097,738251.6,738251.6,31054,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632709,711991.00
07/04/2016 07:45,2,0.615,ACTIVE,213.51,342.95,59.922,1467632703,"201051344000585","219011344069620",28.23,24.00,0,330.93,349.56,17.6,15.1,0.119,473441.4,473441.4,42288,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632710,711992.00
07/04/2016 07:45,2,0.639,ACTIVE,213.06,342.35,59.965,1467632703,"201051344001230","219011344069620",28.45,23.30,0,334.54,361.29,18.4,15.9,0.128,469066.5,469066.5,42098,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632711,711993.00
07/04/2016 07:45,2,0.605,ACTIVE,213.74,342.95,59.965,1467632703,"201051344000582","219011344069620",28.29,22.50,0,331.83,350.47,17.4,14.9,0.119,462200.7,462200.7,42234,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632712,711994.00
07/04/2016 07:45,2,0.689,ACTIVE,212.83,342.35,59.959,1467632703,"201051344000955","219011344069620",28.92,23.30,0,330.63,350.17,20.2,17.6,0.141,475140.2,475140.2,42189,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632713,711995.00
07/04/2016 07:45,2,0.336,ACTIVE,212.38,399.76,59.938,1467632703,"274151322000094","219011344069620",37.71,25.30,0,338.44,413.89,12.8,10.4,0.080,600279.4,600279.4,32183,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632714,711996.00
07/04/2016 07:45,2,0.691,ACTIVE,213.51,344.45,59.970,1467632703,"201051344000579","219011344069620",28.65,24.30,0,315.30,352.87,20.1,17.5,0.141,477295.7,477295.7,17800,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632714,711997.00
07/04/2016 07:45,2,0.664,ACTIVE,213.06,342.35,59.975,1467632703,"201051344000890","219011344069620",28.80,23.00,0,330.93,350.77,19.4,16.8,0.128,472372.7,472372.7,42196,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632715,711998.00
07/04/2016 07:45,2,0.646,ACTIVE,213.29,342.95,59.965,1467632703,"201051344000438","219011344069620",28.96,23.00,0,330.93,351.07,19.0,16.4,0.133,474152.7,474152.7,42202,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632716,711999.00
07/04/2016 07:45,2,0.660,ACTIVE,213.29,343.55,59.965,1467632703,"201051344000417","219011344069620",28.37,23.30,0,330.93,350.47,19.0,16.4,0.124,466195.6,466195.6,42355,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632717,712000.00
07/04/2016 07:45,2,0.496,ACTIVE,212.38,342.05,59.965,1467632703,"274151322000083","219011344069620",27.83,23.80,0,329.13,347.46,14.0,11.6,0.093,731601.6,731601.6,31132,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632718,712001.00
07/04/2016 07:45,2,0.566,ACTIVE,212.83,343.85,59.959,1467632703,"274151322000076","219011344069620",28.96,25.30,0,331.53,349.26,16.6,14.1,0.106,779649.2,779649.2,31140,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632719,712002.00
07/04/2016 07:45,2,0.678,ACTIVE,213.29,344.76,59.970,1467632703,"201051344000868","219011344069620",28.63,22.50,0,315.30,353.17,19.7,17.1,0.141,462296.2,462296.2,37453,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632720,712003.00
07/04/2016 07:45,2,0.512,ACTIVE,212.38,343.85,59.970,1467632703,"274151322000095","219011344069620",28.67,24.00,0,329.13,347.46,14.9,12.4,0.088,771689.7,771689.7,31051,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632721,712004.00
07/04/2016 07:45,2,0.668,ACTIVE,213.29,345.96,60.002,1467632703,"201051344000988","219011344069620",28.29,23.80,0,314.40,354.67,19.1,16.6,0.146,459073.8,459073.8,37745,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632722,712005.00
07/04/2016 07:45,2,0.629,ACTIVE,213.06,341.75,59.970,1467632703,"201051344001025","219011344069620",28.78,22.80,0,331.23,350.17,18.4,15.8,0.128,472858.9,472858.9,42246,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632723,712006.00
07/04/2016 07:45,2,0.633,ACTIVE,213.29,343.85,59.922,1467632703,"201051344000458","219011344069620",28.41,24.30,0,315.30,351.67,18.2,15.7,0.133,469907.9,469907.9,37667,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632723,712007.00
07/04/2016 07:45,2,0.637,ACTIVE,213.96,345.36,59.981,1467632703,"201051344000853","219011344069620",28.67,23.50,0,315.90,353.47,18.5,15.9,0.128,468875.6,468875.6,37275,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632725,712008.00
07/04/2016 07:45,2,0.592,ACTIVE,213.51,343.55,59.975,1467632703,"201051344000685","219011344069620",28.78,23.00,0,331.23,350.77,17.3,14.7,0.133,473510.2,473510.2,42118,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632725,712009.00
07/04/2016 07:45,2,0.600,ACTIVE,213.29,343.25,60.012,1467632703,"201051344000917","219011344069620",28.29,23.50,0,330.93,350.17,17.2,14.7,0.124,470393.5,470393.5,42109,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632726,712010.00
07/04/2016 07:45,2,0.588,ACTIVE,213.51,342.95,59.986,1467632703,"201051344001145","219011344069620",28.51,22.80,0,330.33,350.47,17.0,14.5,0.119,475561.2,475561.2,41961,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632727,712011.00
07/04/2016 07:45,2,0.617,ACTIVE,213.51,343.25,59.965,1467632703,"201051344000651","219011344069620",28.55,22.50,0,330.93,350.77,17.9,15.4,0.128,468226.6,468226.6,42305,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632728,712012.00
07/04/2016 07:45,2,0.508,ACTIVE,211.93,342.35,59.970,1467632703,"274151322000088","219011344069620",27.83,24.50,0,329.43,347.46,14.2,11.8,0.084,706160.7,706160.7,30786,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632729,712013.00
07/04/2016 07:45,2,0.344,ACTIVE,213.06,408.78,59.975,1467632703,"274151322000068","219011344069620",38.31,27.30,0,338.74,415.99,13.4,11.0,0.075,600259.1,600259.1,32392,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632730,712014.00
07/04/2016 07:45,2,0.656,ACTIVE,213.06,342.05,59.970,1467632703,"201051344001135","219011344069620",28.37,23.00,0,330.63,349.86,18.9,16.3,0.124,464212.2,464212.2,42236,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632731,712015.00
07/04/2016 07:45,2,0.672,ACTIVE,213.06,344.76,59.981,1467632703,"201051344000594","219011344069620",28.69,23.30,0,313.50,352.57,19.5,16.9,0.146,473989.3,473989.3,37710,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632732,712016.00
07/04/2016 07:45,2,0.670,ACTIVE,213.29,342.65,59.996,1467632703,"201051344001203","219011344069620",28.53,22.80,0,331.23,352.27,19.4,16.8,0.141,471691.7,471691.7,42281,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632733,712017.00
07/04/2016 07:45,2,0.516,ACTIVE,211.93,343.85,59.970,1467632703,"274151322000054","219011344069620",27.75,25.80,0,329.13,347.76,14.5,12.1,0.093,721095.8,721095.8,30815,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632734,712018.00
07/04/2016 07:45,2,0.684,ACTIVE,213.51,344.15,59.981,1467632703,"201051344000867","219011344069620",28.65,23.30,0,314.40,352.57,19.9,17.2,0.141,461382.1,461382.1,37717,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632735,712019.00
07/04/2016 07:45,2,0.717,ACTIVE,213.29,344.15,59.970,1467632703,"201051344001093","219011344069620",28.82,23.30,0,330.93,351.97,20.9,18.3,0.150,469804.0,469804.0,42170,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632736,712020.00
07/04/2016 07:45,2,0.639,ACTIVE,213.29,345.06,59.938,1467632703,"201051344000900","219011344069620",28.53,22.50,0,316.20,352.57,18.5,15.9,0.137,477373.9,477373.9,37097,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632737,712021.00
07/04/2016 07:45,2,0.652,ACTIVE,213.51,344.76,59.975,1467632703,"201051344000648","219011344069620",28.57,22.00,0,315.30,353.17,18.9,16.3,0.133,468247.7,468247.7,37398,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632738,712022.00
07/04/2016 07:45,2,0.654,ACTIVE,213.29,344.76,59.975,1467632703,"201051344000569","219011344069620",28.59,23.50,0,315.30,352.57,19.0,16.4,0.133,478254.6,478254.6,37024,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632739,712023.00
07/04/2016 07:45,2,0.656,ACTIVE,213.51,344.76,59.981,1467632703,"201051344000983","219011344069620",28.71,23.80,0,320.11,352.27,19.1,16.5,0.133,469949.7,469949.7,37515,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632740,712024.00
07/04/2016 07:45,2,0.666,ACTIVE,213.51,345.06,59.975,1467632703,"201051344001158","219011344069620",28.27,23.50,0,315.00,353.17,19.1,16.5,0.146,463489.1,463489.1,37781,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632741,712025.00
07/04/2016 07:45,2,0.646,ACTIVE,213.96,345.36,59.975,1467632703,"201051344000576","219011344069620",28.65,22.30,0,315.60,353.17,18.8,16.2,0.133,470736.1,470736.1,37181,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632742,712026.00
07/04/2016 07:45,2,0.508,ACTIVE,212.38,342.65,59.975,1467632703,"274151322000087","219011344069620",27.81,26.80,0,328.82,347.76,14.3,11.9,0.080,694221.8,694221.8,30951,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467632743,712027.00
07/04/2016 08:00,2,0.998,ACTIVE,213.29,347.46,59.996,1467633603,"201051344000645","219011344069620",28.84,23.00,0,336.34,359.48,29.2,26.2,0.225,470326.2,470326.2,37309,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633604,712028.00
07/04/2016 08:00,2,0.801,ACTIVE,211.48,342.95,59.986,1467633603,"274151322000085","219011344069620",28.45,25.00,0,332.73,350.77,23.1,20.4,0.146,722263.9,722263.9,30822,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633605,712029.00
07/04/2016 08:00,2,1.025,ACTIVE,213.29,348.96,60.007,1467633603,"201051344000633","219011344069620",28.92,22.80,0,336.34,360.38,30.1,27.1,0.243,461485.1,461485.1,37800,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633606,712030.00
07/04/2016 08:00,2,1.039,ACTIVE,213.06,347.76,59.996,1467633603,"201051344000469","219011344069620",29.24,23.30,0,335.44,359.78,30.8,27.8,0.252,463350.3,463350.3,37737,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633607,712031.00
07/04/2016 08:00,2,0.973,ACTIVE,212.16,344.76,59.991,1467633603,"201051344000646","219011344069620",28.65,24.00,0,332.73,356.48,28.2,25.3,0.221,465564.2,465564.2,42286,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633608,712032.00
07/04/2016 08:00,2,0.875,ACTIVE,211.25,342.35,59.986,1467633603,"274151322000052","219011344069620",28.47,25.80,0,332.43,351.67,25.2,22.4,0.155,738255.8,738255.8,31055,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633609,712033.00
07/04/2016 08:00,2,0.932,ACTIVE,213.06,345.36,59.991,1467633603,"201051344000585","219011344069620",28.94,24.80,0,334.84,355.88,27.3,24.5,0.203,473446.1,473446.1,42289,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633610,712034.00
07/04/2016 08:00,2,1.000,ACTIVE,212.61,344.15,59.986,1467633603,"201051344001230","219011344069620",28.90,24.30,0,332.43,356.18,29.3,26.4,0.230,469071.5,469071.5,42099,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633611,712035.00
07/04/2016 08:00,2,0.945,ACTIVE,213.29,345.66,60.002,1467633603,"201051344000582","219011344069620",28.69,23.30,0,334.54,356.78,27.5,24.7,0.208,462205.4,462205.4,42235,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633612,712036.00
07/04/2016 08:00,2,1.055,ACTIVE,212.61,345.66,59.991,1467633603,"201051344000955","219011344069620",29.36,23.80,0,333.33,357.38,31.4,28.4,0.247,475145.7,475145.7,42190,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633613,712037.00
07/04/2016 08:00,2,0.545,ACTIVE,211.70,411.48,59.991,1467633603,"274151322000094","219011344069620",38.49,26.30,0,337.54,420.50,21.2,18.5,0.141,600282.8,600282.8,32184,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633613,712038.00
07/04/2016 08:00,2,1.045,ACTIVE,213.06,347.16,59.996,1467633603,"201051344000579","219011344069620",29.26,24.50,0,335.74,359.78,31.0,28.0,0.243,477301.1,477301.1,17801,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633614,712039.00
07/04/2016 08:00,2,1.031,ACTIVE,212.83,345.06,59.991,1467633603,"201051344000890","219011344069620",29.14,23.80,0,333.33,357.38,30.5,27.5,0.230,472378.0,472378.0,42197,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633615,712040.00
07/04/2016 08:00,2,0.992,ACTIVE,213.06,345.96,59.996,1467633603,"201051344000438","219011344069620",29.64,23.30,0,335.44,358.58,29.8,26.8,0.230,474157.9,474157.9,42203,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633616,712041.00
07/04/2016 08:00,2,1.002,ACTIVE,213.06,345.96,59.986,1467633603,"201051344000417","219011344069620",28.86,23.80,0,334.24,357.08,29.4,26.4,0.234,466200.7,466200.7,42356,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633617,712042.00
07/04/2016 08:00,2,0.775,ACTIVE,211.48,340.25,59.933,1467633603,"274151322000083","219011344069620",28.71,24.50,0,332.73,350.47,22.5,19.8,0.150,731605.3,731605.3,31133,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633618,712043.00
07/04/2016 08:00,2,0.918,ACTIVE,212.16,348.36,59.996,1467633603,"274151322000076","219011344069620",29.24,25.80,0,334.24,353.17,27.2,24.4,0.190,779653.7,779653.7,31141,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633619,712044.00
07/04/2016 08:00,2,1.061,ACTIVE,212.83,347.46,59.954,1467633603,"201051344000868","219011344069620",28.61,22.80,0,335.74,359.48,30.8,27.8,0.239,462301.6,462301.6,37454,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633620,712045.00
07/04/2016 08:00,2,0.822,ACTIVE,211.48,341.45,59.996,1467633603,"274151322000095","219011344069620",29.52,24.80,0,332.13,351.07,24.5,21.8,0.159,771693.8,771693.8,31052,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633621,712046.00
07/04/2016 08:00,2,1.045,ACTIVE,213.06,349.56,59.991,1467633603,"201051344000988","219011344069620",28.90,24.00,0,334.54,361.29,30.6,27.6,0.256,459079.1,459079.1,37746,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633622,712047.00
07/04/2016 08:00,2,0.977,ACTIVE,212.61,345.06,59.944,1467633603,"201051344001025","219011344069620",29.14,23.50,0,333.33,357.38,28.8,25.9,0.217,472863.9,472863.9,42247,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633623,712048.00
07/04/2016 08:00,2,0.977,ACTIVE,212.83,346.56,59.959,1467633603,"201051344000458","219011344069620",28.92,24.50,0,336.04,358.58,28.6,25.7,0.234,469912.8,469912.8,37668,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633624,712049.00
07/04/2016 08:00,2,0.984,ACTIVE,213.74,348.66,59.991,1467633603,"201051344000853","219011344069620",29.24,23.80,0,336.94,360.69,29.2,26.3,0.230,468880.6,468880.6,37276,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633625,712050.00
07/04/2016 08:00,2,0.953,ACTIVE,213.06,346.56,59.986,1467633603,"201051344000685","219011344069620",28.80,23.50,0,334.24,357.38,27.8,24.9,0.230,473514.9,473514.9,42119,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633625,712051.00
07/04/2016 08:00,2,0.924,ACTIVE,213.06,345.36,59.991,1467633603,"201051344000917","219011344069620",29.38,24.00,0,333.93,357.08,27.5,24.6,0.217,470398.2,470398.2,42110,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633626,712052.00
07/04/2016 08:00,2,0.920,ACTIVE,213.06,345.36,60.002,1467633603,"201051344001145","219011344069620",29.06,23.30,0,335.14,356.78,27.1,24.2,0.208,475565.8,475565.8,41962,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633627,712053.00
07/04/2016 08:00,2,0.975,ACTIVE,213.06,346.26,59.991,1467633603,"201051344000651","219011344069620",28.92,23.00,0,334.54,357.98,28.6,25.6,0.221,468231.5,468231.5,42306,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633628,712054.00
07/04/2016 08:00,2,0.832,ACTIVE,211.03,345.66,59.986,1467633603,"274151322000088","219011344069620",27.95,25.30,0,330.93,351.07,23.6,20.8,0.155,706164.6,706164.6,30787,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633629,712055.00
07/04/2016 08:00,2,0.564,ACTIVE,211.93,404.27,59.981,1467633603,"274151322000068","219011344069620",37.97,28.00,0,337.24,424.11,21.8,19.1,0.137,600262.6,600262.6,32393,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633630,712056.00
07/04/2016 08:00,2,0.979,ACTIVE,212.61,344.15,59.986,1467633603,"201051344001135","219011344069620",29.50,23.50,0,333.93,356.78,29.3,26.4,0.221,464217.3,464217.3,42237,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633631,712057.00
07/04/2016 08:00,2,1.051,ACTIVE,212.61,346.86,59.944,1467633603,"201051344000594","219011344069620",28.73,23.50,0,334.54,359.18,30.6,27.6,0.239,473994.6,473994.6,37711,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633632,712058.00
07/04/2016 08:00,2,1.033,ACTIVE,213.06,345.36,59.991,1467633603,"201051344001203","219011344069620",29.24,23.30,0,334.54,359.78,30.6,27.6,0.243,471697.0,471697.0,42282,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633633,712059.00
07/04/2016 08:00,2,0.811,ACTIVE,211.48,343.85,59.986,1467633603,"274151322000054","219011344069620",28.78,26.30,0,333.33,351.07,23.6,20.9,0.164,721099.7,721099.7,30816,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633633,712060.00
07/04/2016 08:00,2,1.057,ACTIVE,213.06,346.56,60.018,1467633603,"201051344000867","219011344069620",29.02,23.50,0,335.14,359.48,31.1,28.1,0.239,461387.5,461387.5,37718,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633634,712061.00
07/04/2016 08:00,2,1.107,ACTIVE,213.06,347.46,59.986,1467633603,"201051344001093","219011344069620",29.08,23.80,0,335.14,360.08,32.6,29.6,0.252,469809.7,469809.7,42171,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633635,712062.00
07/04/2016 08:00,2,1.008,ACTIVE,212.83,347.76,60.028,1467633603,"201051344000900","219011344069620",29.10,22.50,0,336.04,359.48,29.7,26.8,0.234,477379.0,477379.0,37098,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633636,712063.00
07/04/2016 08:00,2,1.010,ACTIVE,213.29,347.16,59.986,1467633603,"201051344000648","219011344069620",28.77,22.00,0,336.04,359.78,29.4,26.5,0.234,468252.8,468252.8,37399,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633637,712064.00
07/04/2016 08:00,2,0.998,ACTIVE,213.06,347.46,59.996,1467633603,"201051344000569","219011344069620",29.26,23.80,0,336.34,359.18,29.6,26.7,0.230,478259.7,478259.7,37025,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633638,712065.00
07/04/2016 08:00,2,1.014,ACTIVE,213.06,347.46,59.996,1467633603,"201051344000983","219011344069620",28.98,23.80,0,335.14,359.18,29.8,26.9,0.234,469954.9,469954.9,37516,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633639,712066.00
07/04/2016 08:00,2,1.033,ACTIVE,213.06,347.76,59.986,1467633603,"201051344001158","219011344069620",28.98,24.00,0,336.04,360.08,30.4,27.4,0.247,463494.3,463494.3,37782,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633640,712067.00
07/04/2016 08:00,2,0.998,ACTIVE,213.51,348.66,59.986,1467633603,"201051344000576","219011344069620",29.12,22.50,0,335.44,360.08,29.4,26.5,0.234,470741.2,470741.2,37182,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633641,712068.00
07/04/2016 08:00,2,0.811,ACTIVE,211.70,345.36,59.991,1467633603,"274151322000087","219011344069620",28.01,27.80,0,332.13,350.77,23.0,20.3,0.141,694225.6,694225.6,30952,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467633642,712069.00
07/04/2016 08:15,2,1.389,ACTIVE,213.51,350.77,59.975,1467634504,"201051344000645","219011344069620",29.26,23.30,0,336.04,367.90,41.2,37.8,0.331,470334.1,470334.1,37310,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634505,712070.00
07/04/2016 08:15,2,1.176,ACTIVE,211.48,346.86,60.002,1467634504,"274151322000085","219011344069620",28.37,25.80,0,336.04,356.18,33.8,30.7,0.225,722270.1,722270.1,30823,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634506,712071.00
07/04/2016 08:15,2,1.441,ACTIVE,213.29,352.57,59.959,1467634504,"201051344000633","219011344069620",28.86,23.50,0,335.14,368.80,42.2,38.8,0.345,461493.2,461493.2,37801,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634506,712072.00
07/04/2016 08:15,2,1.471,ACTIVE,213.06,351.07,60.002,1467634504,"201051344000469","219011344069620",28.78,23.80,0,334.24,368.80,42.9,39.5,0.362,463358.6,463358.6,37738,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634507,712073.00
07/04/2016 08:15,2,1.365,ACTIVE,211.93,348.36,59.970,1467634504,"201051344000646","219011344069620",28.92,24.80,0,333.03,364.29,40.0,36.7,0.331,465571.8,465571.8,42287,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634508,712074.00
07/04/2016 08:15,2,1.254,ACTIVE,211.25,344.45,59.970,1467634504,"274151322000052","219011344069620",28.59,26.80,0,334.54,357.38,36.3,33.1,0.252,738262.7,738262.7,31056,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634509,712075.00
07/04/2016 08:15,2,1.320,ACTIVE,212.61,348.36,59.970,1467634504,"201051344000585","219011344069620",29.08,25.80,0,334.54,363.69,38.9,35.6,0.305,473453.5,473453.5,42290,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634510,712076.00
07/04/2016 08:15,2,1.422,ACTIVE,212.16,347.46,59.949,1467634504,"201051344001230","219011344069620",28.59,25.50,0,331.23,363.69,41.2,37.9,0.336,469079.4,469079.4,42100,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634511,712077.00
07/04/2016 08:15,2,1.336,ACTIVE,212.83,348.96,59.970,1467634504,"201051344000582","219011344069620",28.80,24.30,0,334.24,364.59,39.0,35.7,0.314,462212.8,462212.8,42236,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634512,712078.00
07/04/2016 08:15,2,1.469,ACTIVE,212.16,348.36,59.970,1467634504,"201051344000955","219011344069620",29.16,24.50,0,333.33,365.49,43.4,39.9,0.354,475154.1,475154.1,42191,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634513,712079.00
07/04/2016 08:15,2,0.805,ACTIVE,211.48,414.49,59.975,1467634504,"274151322000094","219011344069620",38.53,27.50,0,334.24,430.12,31.2,28.2,0.212,600288.5,600288.5,32185,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634514,712080.00
07/04/2016 08:15,2,1.473,ACTIVE,213.29,351.37,59.965,1467634504,"201051344000579","219011344069620",28.88,25.30,0,335.74,368.80,43.1,39.7,0.358,477309.4,477309.4,17802,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634515,712081.00
07/04/2016 08:15,2,1.449,ACTIVE,211.93,348.36,59.970,1467634504,"201051344000890","219011344069620",28.94,24.80,0,333.03,365.80,42.5,39.1,0.336,472386.2,472386.2,42198,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634516,712082.00
07/04/2016 08:15,2,1.408,ACTIVE,212.38,349.26,59.975,1467634504,"201051344000438","219011344069620",29.38,24.30,0,334.54,366.40,41.9,38.5,0.340,474165.9,474165.9,42204,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634517,712083.00
07/04/2016 08:15,2,1.406,ACTIVE,212.38,348.96,59.922,1467634504,"201051344000417","219011344069620",28.67,24.50,0,334.24,364.59,40.9,37.6,0.336,466208.5,466208.5,42357,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634518,712084.00
07/04/2016 08:15,2,1.152,ACTIVE,211.48,350.17,59.970,1467634504,"274151322000083","219011344069620",28.61,25.50,0,334.84,355.88,33.4,30.3,0.234,731611.4,731611.4,31134,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634519,712085.00
07/04/2016 08:15,2,1.338,ACTIVE,212.16,348.66,59.970,1467634504,"274151322000076","219011344069620",29.34,26.80,0,336.34,359.18,39.7,36.4,0.274,779661.2,779661.2,31142,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634519,712086.00
07/04/2016 08:15,2,1.469,ACTIVE,212.83,351.07,59.944,1467634504,"201051344000868","219011344069620",28.90,23.50,0,334.24,367.90,43.0,39.6,0.340,462309.8,462309.8,37455,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634520,712087.00
07/04/2016 08:15,2,1.480,ACTIVE,213.29,352.87,59.938,1467634504,"201051344000988","219011344069620",28.67,24.80,0,334.54,370.30,43.0,39.6,0.362,459087.3,459087.3,37747,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634523,712088.00
07/04/2016 08:15,2,1.383,ACTIVE,212.61,348.96,59.965,1467634504,"201051344001025","219011344069620",29.20,24.80,0,334.24,365.19,40.9,37.6,0.327,472871.7,472871.7,42248,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634524,712089.00
07/04/2016 08:15,2,1.385,ACTIVE,213.06,350.17,59.965,1467634504,"201051344000458","219011344069620",29.10,25.00,0,335.74,367.30,40.9,37.5,0.345,469920.5,469920.5,37669,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634524,712090.00
07/04/2016 08:15,2,1.404,ACTIVE,213.74,351.97,59.965,1467634504,"201051344000853","219011344069620",29.14,24.00,0,337.24,369.40,41.5,38.1,0.340,468888.4,468888.4,37277,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634525,712091.00
07/04/2016 08:15,2,1.367,ACTIVE,212.61,348.96,59.975,1467634504,"201051344000685","219011344069620",28.82,24.30,0,333.93,364.89,40.0,36.7,0.345,473522.4,473522.4,42120,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634526,712092.00
07/04/2016 08:15,2,1.336,ACTIVE,212.61,348.06,59.970,1467634504,"201051344000917","219011344069620",29.22,25.00,0,333.93,365.19,39.5,36.2,0.318,470405.6,470405.6,42111,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634527,712093.00
07/04/2016 08:15,2,1.320,ACTIVE,212.38,348.06,59.954,1467634504,"201051344001145","219011344069620",29.20,24.00,0,331.23,366.10,39.1,35.8,0.318,475573.1,475573.1,41963,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634528,712094.00
07/04/2016 08:15,2,1.395,ACTIVE,212.61,348.96,59.944,1467634504,"201051344000651","219011344069620",28.88,24.00,0,334.54,365.49,40.8,37.5,0.331,468239.2,468239.2,42307,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634529,712095.00
07/04/2016 08:15,2,1.211,ACTIVE,210.80,349.86,59.959,1467634504,"274151322000088","219011344069620",28.25,26.00,0,335.14,356.18,34.6,31.5,0.239,706171.0,706171.0,30788,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634530,712096.00
07/04/2016 08:15,2,0.816,ACTIVE,211.93,415.09,59.938,1467634504,"274151322000068","219011344069620",38.55,29.30,0,333.93,427.71,31.9,28.9,0.212,600268.5,600268.5,32394,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634531,712097.00
07/04/2016 08:15,2,1.414,ACTIVE,212.16,347.76,59.959,1467634504,"201051344001135","219011344069620",28.78,24.80,0,333.33,364.59,41.3,37.9,0.336,464225.1,464225.1,42238,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634532,712098.00
07/04/2016 08:15,2,1.469,ACTIVE,212.61,350.17,59.965,1467634504,"201051344000594","219011344069620",29.00,24.00,0,334.54,367.90,43.1,39.7,0.349,474002.8,474002.8,37712,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634533,712099.00
07/04/2016 08:15,2,1.465,ACTIVE,212.61,349.26,59.970,1467634504,"201051344001203","219011344069620",29.04,24.50,0,334.54,367.90,43.1,39.7,0.358,471705.2,471705.2,42283,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634533,712100.00
07/04/2016 08:15,2,1.209,ACTIVE,211.25,341.45,59.970,1467634504,"274151322000054","219011344069620",28.43,27.30,0,335.14,356.78,34.8,31.7,0.234,721106.1,721106.1,30817,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634534,712101.00
07/04/2016 08:15,2,1.469,ACTIVE,213.06,349.86,59.975,1467634504,"201051344000867","219011344069620",29.24,24.30,0,334.84,368.20,43.5,40.1,0.349,461395.8,461395.8,37719,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634535,712102.00
07/04/2016 08:15,2,1.520,ACTIVE,212.38,350.17,59.965,1467634504,"201051344001093","219011344069620",29.26,25.00,0,334.24,368.20,45.1,41.6,0.358,469818.4,469818.4,42172,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634536,712103.00
07/04/2016 08:15,2,1.432,ACTIVE,213.06,351.37,59.965,1467634504,"201051344000900","219011344069620",29.36,23.00,0,335.74,368.80,42.6,39.2,0.349,477387.1,477387.1,37099,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634537,712104.00
07/04/2016 08:15,2,1.426,ACTIVE,213.29,351.07,59.959,1467634504,"201051344000648","219011344069620",28.90,22.80,0,336.34,368.20,41.7,38.4,0.340,468260.7,468260.7,37400,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634538,712105.00
07/04/2016 08:15,2,1.418,ACTIVE,213.06,351.97,59.965,1467634504,"201051344000569","219011344069620",29.20,24.50,0,336.04,368.20,42.0,38.6,0.340,478267.7,478267.7,37026,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634539,712106.00
07/04/2016 08:15,2,1.422,ACTIVE,213.29,350.77,59.996,1467634504,"201051344000983","219011344069620",29.42,24.30,0,335.44,368.50,42.4,39.0,0.349,469962.9,469962.9,37517,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634540,712107.00
07/04/2016 08:15,2,1.471,ACTIVE,213.06,351.97,59.959,1467634504,"201051344001158","219011344069620",28.80,24.50,0,335.14,368.50,43.0,39.6,0.354,463502.4,463502.4,37783,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634541,712108.00
07/04/2016 08:15,2,1.420,ACTIVE,213.51,352.27,60.007,1467634504,"201051344000576","219011344069620",29.08,23.00,0,336.34,368.80,41.9,38.5,0.336,470749.1,470749.1,37183,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634542,712109.00
07/04/2016 08:15,2,1.170,ACTIVE,211.48,345.06,59.959,1467634504,"274151322000087","219011344069620",28.51,29.30,0,331.53,356.18,33.8,30.7,0.203,694231.8,694231.8,30953,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634543,712110.00
07/04/2016 08:15,2,1.246,ACTIVE,211.48,348.96,59.975,1467634504,"274151322000095","219011344069620",29.56,25.80,0,335.14,357.38,37.3,34.1,0.243,771700.7,771700.7,31053,0,0,0,L,1151911521,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467634544,712111.00
07/04/2016 08:30,2,1.893,ACTIVE,213.51,355.28,59.981,1467635403,"201051344000645","219011344069620",28.78,24.50,0,336.04,377.52,55.2,51.3,0.451,470345.4,470345.4,37311,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635405,712112.00
07/04/2016 08:30,2,1.615,ACTIVE,211.25,346.26,59.975,1467635403,"274151322000085","219011344069620",28.29,27.00,0,335.14,362.79,46.2,42.7,0.309,722279.5,722279.5,30824,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635405,712113.00
07/04/2016 08:30,2,1.918,ACTIVE,213.51,355.88,59.965,1467635403,"201051344000633","219011344069620",28.84,24.80,0,335.74,378.42,56.0,52.2,0.473,461504.8,461504.8,37802,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635406,712114.00
07/04/2016 08:30,2,1.922,ACTIVE,213.51,356.48,59.965,1467635403,"201051344000469","219011344069620",29.20,25.30,0,335.44,379.32,56.8,52.9,0.482,463370.4,463370.4,37739,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635407,712115.00
07/04/2016 08:30,2,1.820,ACTIVE,212.38,353.17,60.007,1467635403,"201051344000646","219011344069620",28.92,26.30,0,332.13,374.51,53.4,49.6,0.451,465582.8,465582.8,42288,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635408,712116.00
07/04/2016 08:30,2,1.707,ACTIVE,211.03,352.27,60.028,1467635403,"274151322000052","219011344069620",28.39,28.00,0,333.63,364.59,49.1,45.5,0.345,738272.7,738272.7,31057,0,0,0,L,1151911521,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635409,712117.00
07/04/2016 08:30,2,1.738,ACTIVE,212.83,352.27,59.975,1467635403,"201051344000585","219011344069620",29.58,27.50,0,333.33,374.21,52.1,48.4,0.424,473464.2,473464.2,42291,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635410,712118.00
07/04/2016 08:30,2,1.879,ACTIVE,212.61,351.97,59.970,1467635403,"201051344001230","219011344069620",28.82,27.50,0,330.93,373.91,54.8,51.0,0.442,469090.7,469090.7,42101,0,0,0,L,1122011218,0,121.78,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635411,712119.00
07/04/2016 08:30,2,1.783,ACTIVE,213.29,353.17,59.959,1467635403,"201051344000582","219011344069620",28.96,25.50,0,334.24,374.81,52.3,48.6,0.424,462223.6,462223.6,42237,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635412,712120.00
07/04/2016 08:30,2,1.938,ACTIVE,212.38,352.57,59.975,1467635403,"201051344000955","219011344069620",29.10,26.00,0,332.13,375.71,57.1,53.2,0.482,475165.9,475165.9,42192,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635413,712121.00
07/04/2016 08:30,2,1.080,ACTIVE,211.48,421.40,59.970,1467635403,"274151322000094","219011344069620",39.12,29.30,0,335.44,438.83,42.6,39.2,0.296,600297.1,600297.1,32186,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635414,712122.00
07/04/2016 08:30,2,1.932,ACTIVE,213.29,354.67,59.938,1467635403,"201051344000579","219011344069620",28.90,26.30,0,336.34,378.12,56.5,52.6,0.477,477321.2,477321.2,17803,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635414,712123.00
07/04/2016 08:30,2,1.898,ACTIVE,212.38,352.27,59.944,1467635403,"201051344000890","219011344069620",29.02,26.50,0,332.73,375.11,55.8,51.9,0.455,472397.8,472397.8,42199,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635415,712124.00
07/04/2016 08:30,2,1.883,ACTIVE,213.06,353.47,59.922,1467635403,"201051344000438","219011344069620",29.00,25.50,0,333.63,376.31,55.4,51.5,0.460,474177.4,474177.4,42205,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635416,712125.00
07/04/2016 08:30,2,1.867,ACTIVE,212.83,352.27,60.034,1467635403,"201051344000417","219011344069620",28.53,26.30,0,333.33,374.21,54.0,50.2,0.451,466219.7,466219.7,42358,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635417,712126.00
07/04/2016 08:30,2,1.580,ACTIVE,211.03,349.56,59.965,1467635403,"274151322000083","219011344069620",28.65,27.00,0,334.54,362.49,45.9,42.3,0.323,731620.6,731620.6,31135,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635418,712127.00
07/04/2016 08:30,2,1.814,ACTIVE,211.70,348.36,59.970,1467635403,"274151322000076","219011344069620",29.24,28.30,0,335.14,367.00,53.7,49.9,0.376,779672.1,779672.1,31143,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635419,712128.00
07/04/2016 08:30,2,1.943,ACTIVE,212.83,354.07,59.949,1467635403,"201051344000868","219011344069620",28.65,24.50,0,335.44,377.22,56.4,52.5,0.460,462321.5,462321.5,37456,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635420,712129.00
