ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 08:30,2,1.705,ACTIVE,211.25,345.96,59.970,1467635403,"274151322000095","219011344069620",29.22,27.30,0,333.93,364.89,50.5,46.8,0.349,771710.7,771710.7,31054,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635421,712130.00
07/04/2016 08:30,2,1.939,ACTIVE,213.29,356.18,59.996,1467635403,"201051344000988","219011344069620",28.78,26.00,0,335.44,382.03,56.6,52.7,0.473,459099.1,459099.1,37748,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635422,712131.00
07/04/2016 08:30,2,1.836,ACTIVE,212.83,352.27,59.965,1467635403,"201051344001025","219011344069620",29.18,26.30,0,334.54,375.11,54.3,50.5,0.438,472882.8,472882.8,42249,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635423,712132.00
07/04/2016 08:30,2,1.854,ACTIVE,213.29,354.67,59.970,1467635403,"201051344000458","219011344069620",28.80,26.00,0,335.44,376.62,54.1,50.3,0.460,469931.7,469931.7,37670,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635424,712133.00
07/04/2016 08:30,2,1.861,ACTIVE,213.96,356.18,59.975,1467635403,"201051344000853","219011344069620",29.08,25.30,0,336.64,381.42,54.8,51.0,0.460,468899.8,468899.8,37278,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635425,712134.00
07/04/2016 08:30,2,1.805,ACTIVE,212.83,352.87,59.981,1467635403,"201051344000685","219011344069620",29.06,25.50,0,333.33,374.81,53.2,49.4,0.468,473533.4,473533.4,42121,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635425,712135.00
07/04/2016 08:30,2,1.789,ACTIVE,213.06,352.87,60.023,1467635403,"201051344000917","219011344069620",29.06,26.30,0,333.33,374.21,52.6,48.9,0.442,470416.5,470416.5,42112,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635426,712136.00
07/04/2016 08:30,2,1.768,ACTIVE,212.83,352.27,60.034,1467635403,"201051344001145","219011344069620",29.10,25.50,0,333.03,374.21,52.1,48.4,0.433,475583.8,475583.8,41964,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635427,712137.00
07/04/2016 08:30,2,1.838,ACTIVE,213.06,353.77,60.034,1467635403,"201051344000651","219011344069620",28.98,25.50,0,333.63,375.41,53.9,50.1,0.442,468250.3,468250.3,42308,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635428,712138.00
07/04/2016 08:30,2,1.646,ACTIVE,210.80,344.45,60.002,1467635403,"274151322000088","219011344069620",28.07,27.50,0,333.63,362.79,46.8,43.2,0.318,706180.4,706180.4,30789,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635429,712139.00
07/04/2016 08:30,2,1.115,ACTIVE,211.93,417.49,59.938,1467635403,"274151322000068","219011344069620",38.33,30.50,0,336.34,437.93,43.0,39.6,0.287,600277.1,600277.1,32395,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635430,712140.00
07/04/2016 08:30,2,1.857,ACTIVE,212.61,351.97,59.970,1467635403,"201051344001135","219011344069620",28.77,26.00,0,333.33,374.21,54.2,50.4,0.455,464236.3,464236.3,42239,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635431,712141.00
07/04/2016 08:30,2,1.908,ACTIVE,212.61,354.07,59.981,1467635403,"201051344000594","219011344069620",29.06,25.30,0,334.54,377.22,56.2,52.3,0.464,474014.5,474014.5,37713,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635432,712142.00
07/04/2016 08:30,2,1.912,ACTIVE,213.06,353.47,60.039,1467635403,"201051344001203","219011344069620",29.12,26.00,0,334.24,377.22,56.4,52.5,0.473,471716.9,471716.9,42284,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635433,712143.00
07/04/2016 08:30,2,1.631,ACTIVE,211.03,348.66,59.970,1467635403,"274151322000054","219011344069620",28.29,28.50,0,334.84,363.69,46.8,43.2,0.323,721115.6,721115.6,30818,0,0,0,L,1151911521,0,121.10,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635434,712144.00
07/04/2016 08:30,2,1.918,ACTIVE,213.29,352.87,59.975,1467635403,"201051344000867","219011344069620",29.08,25.50,0,335.44,376.92,56.5,52.6,0.464,461407.6,461407.6,37720,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635435,712145.00
07/04/2016 08:30,2,1.982,ACTIVE,212.83,354.97,59.975,1467635403,"201051344001093","219011344069620",28.92,26.50,0,333.33,377.52,58.1,54.2,0.473,469830.5,469830.5,42173,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635436,712146.00
07/04/2016 08:30,2,1.885,ACTIVE,213.06,354.37,60.012,1467635403,"201051344000900","219011344069620",29.30,24.30,0,335.74,377.82,56.0,52.1,0.468,477398.7,477398.7,37100,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635437,712147.00
07/04/2016 08:30,2,1.863,ACTIVE,213.29,353.77,59.933,1467635403,"201051344000648","219011344069620",28.88,23.80,0,336.34,377.22,54.5,50.7,0.451,468272.0,468272.0,37401,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635438,712148.00
07/04/2016 08:30,2,1.850,ACTIVE,213.29,354.67,59.970,1467635403,"201051344000569","219011344069620",29.26,25.50,0,335.44,377.22,54.8,51.0,0.460,478279.1,478279.1,37027,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635439,712149.00
07/04/2016 08:30,2,1.865,ACTIVE,213.51,354.97,60.018,1467635403,"201051344000983","219011344069620",29.32,25.50,0,336.34,377.22,55.4,51.5,0.468,469974.4,469974.4,37518,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635440,712150.00
07/04/2016 08:30,2,1.930,ACTIVE,213.29,355.28,59.981,1467635403,"201051344001158","219011344069620",28.57,26.00,0,336.04,377.82,55.8,51.9,0.468,463514.1,463514.1,37784,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635441,712151.00
07/04/2016 08:30,2,1.859,ACTIVE,213.74,355.88,60.034,1467635403,"201051344000576","219011344069620",29.08,24.00,0,336.64,380.52,54.8,51.0,0.455,470760.4,470760.4,37184,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635442,712152.00
07/04/2016 08:30,2,1.588,ACTIVE,211.48,347.76,59.965,1467635403,"274151322000087","219011344069620",28.35,32.00,0,320.41,377.22,45.5,42.0,0.287,694241.0,694241.0,30954,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467635443,712153.00
07/04/2016 08:45,2,2.314,ACTIVE,214.19,359.48,59.917,1467636303,"201051344000645","219011344069620",29.08,26.00,0,333.03,400.66,68.1,63.8,0.557,470359.9,470359.9,37312,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636304,712154.00
07/04/2016 08:45,2,2.053,ACTIVE,211.25,358.58,59.949,1467636303,"274151322000085","219011344069620",27.99,28.80,0,332.43,370.00,58.2,54.2,0.402,722291.7,722291.7,30825,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636305,712155.00
07/04/2016 08:45,2,2.359,ACTIVE,213.96,359.78,59.996,1467636303,"201051344000633","219011344069620",28.78,26.50,0,334.54,390.74,68.8,64.5,0.579,461519.4,461519.4,37803,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636306,712156.00
07/04/2016 08:45,2,2.387,ACTIVE,213.96,359.18,60.018,1467636303,"201051344000469","219011344069620",28.86,27.00,0,328.82,400.06,69.7,65.4,0.592,463385.2,463385.2,37740,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636307,712157.00
07/04/2016 08:45,2,2.287,ACTIVE,212.61,356.18,59.981,1467636303,"201051344000646","219011344069620",28.51,28.00,0,324.02,389.24,66.1,61.8,0.561,465596.8,465596.8,42289,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636308,712158.00
07/04/2016 08:45,2,2.145,ACTIVE,211.48,358.58,59.970,1467636303,"274151322000052","219011344069620",28.31,30.50,0,328.22,373.31,61.5,57.4,0.429,738285.6,738285.6,31058,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636309,712159.00
07/04/2016 08:45,2,2.248,ACTIVE,213.51,357.38,59.965,1467636303,"201051344000585","219011344069620",28.63,29.50,0,334.84,383.23,65.2,61.0,0.539,473478.0,473478.0,42292,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636310,712160.00
07/04/2016 08:45,2,2.299,ACTIVE,212.61,355.58,59.965,1467636303,"201051344001230","219011344069620",29.02,29.50,0,332.73,383.83,67.6,63.3,0.561,469105.1,469105.1,42102,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636311,712161.00
07/04/2016 08:45,2,2.242,ALERT,213.74,357.08,59.986,1467636303,"201051344000582","219011344069620",28.59,26.80,0,302.07,397.96,65.0,60.8,0.535,462237.3,462237.3,42238,0,0,0,L,1122011218,0,122.23,122.01,0002,25,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636312,712162.00
07/04/2016 08:45,2,2.387,ACTIVE,212.61,356.48,59.965,1467636303,"201051344000955","219011344069620",28.82,27.50,0,314.10,396.15,69.7,65.3,0.588,475180.9,475180.9,42193,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636313,712163.00
07/04/2016 08:45,2,1.379,ACTIVE,211.25,416.29,59.970,1467636303,"274151322000094","219011344069620",38.78,30.80,0,335.44,446.35,54.1,50.3,0.384,600308.4,600308.4,32187,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636314,712164.00
07/04/2016 08:45,2,2.371,ACTIVE,213.96,359.18,59.981,1467636303,"201051344000579","219011344069620",28.94,28.00,0,336.34,391.34,69.5,65.2,0.583,477336.0,477336.0,17804,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636315,712165.00
07/04/2016 08:45,2,2.379,ACTIVE,213.06,355.58,59.970,1467636303,"201051344000890","219011344069620",28.41,28.30,0,320.41,398.86,68.4,64.1,0.561,472412.4,472412.4,42200,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636316,712166.00
07/04/2016 08:45,2,2.320,ACTIVE,213.29,357.08,59.933,1467636303,"201051344000438","219011344069620",28.92,26.80,0,315.90,405.77,68.0,63.7,0.579,474191.9,474191.9,42206,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636317,712167.00
07/04/2016 08:45,2,2.297,ACTIVE,213.29,356.78,59.981,1467636303,"201051344000417","219011344069620",28.49,28.30,0,311.99,401.26,66.3,62.0,0.561,466233.8,466233.8,42359,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636318,712168.00
07/04/2016 08:45,2,2.012,ACTIVE,211.48,354.67,60.018,1467636303,"274151322000083","219011344069620",28.55,29.00,0,329.43,372.71,58.2,54.2,0.407,731632.9,731632.9,31136,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636319,712169.00
07/04/2016 08:45,2,2.275,ACTIVE,211.93,361.59,59.965,1467636303,"274151322000076","219011344069620",29.02,30.30,0,335.74,374.51,66.9,62.7,0.477,779686.4,779686.4,31144,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636320,712170.00
07/04/2016 08:45,2,2.377,ACTIVE,213.51,358.58,59.965,1467636303,"201051344000868","219011344069620",28.67,26.30,0,335.14,386.83,69.0,64.6,0.570,462336.4,462336.4,37457,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636320,712171.00
07/04/2016 08:45,2,2.170,ACTIVE,211.48,345.96,59.991,1467636303,"274151322000095","219011344069620",29.04,29.00,0,331.53,376.62,63.8,59.6,0.424,771724.2,771724.2,31055,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636321,712172.00
07/04/2016 08:45,2,2.391,ALERT,213.96,360.69,59.981,1467636303,"201051344000988","219011344069620",28.53,27.80,0,302.98,394.35,69.1,64.8,0.575,459113.9,459113.9,37749,0,0,0,L,1122011218,0,121.78,122.68,0002,25,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636323,712173.00
07/04/2016 08:45,2,2.289,ACTIVE,213.06,356.18,59.954,1467636303,"201051344001025","219011344069620",28.77,28.50,0,334.84,385.03,66.7,62.5,0.548,472897.2,472897.2,42250,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636324,712174.00
07/04/2016 08:45,2,2.268,ACTIVE,213.74,358.88,59.986,1467636303,"201051344000458","219011344069620",28.92,27.50,0,327.62,394.65,66.5,62.3,0.575,469946.0,469946.0,37671,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636325,712175.00
07/04/2016 08:45,2,2.273,ACTIVE,214.41,359.18,59.996,1467636303,"201051344000853","219011344069620",29.18,26.80,0,336.34,391.94,67.2,63.0,0.561,468914.2,468914.2,37279,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636326,712176.00
07/04/2016 08:45,2,2.260,ACTIVE,213.06,357.08,59.986,1467636303,"201051344000685","219011344069620",28.65,26.80,0,333.93,384.43,65.6,61.4,0.575,473547.5,473547.5,42122,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636327,712177.00
07/04/2016 08:45,2,2.227,ACTIVE,213.29,357.08,60.028,1467636303,"201051344000917","219011344069620",28.82,27.80,0,325.52,392.85,65.0,60.8,0.544,470430.4,470430.4,42113,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636328,712178.00
07/04/2016 08:45,2,2.209,ACTIVE,213.06,355.58,60.018,1467636303,"201051344001145","219011344069620",28.86,27.00,0,334.54,383.53,64.5,60.4,0.539,475597.6,475597.6,41965,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636329,712179.00
07/04/2016 08:45,2,2.281,ACTIVE,213.51,356.78,59.991,1467636303,"201051344000651","219011344069620",28.61,27.30,0,327.62,389.84,66.1,61.9,0.544,468264.6,468264.6,42309,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636330,712180.00
07/04/2016 08:45,2,2.053,ACTIVE,211.03,353.17,59.986,1467636303,"274151322000088","219011344069620",27.89,29.30,0,333.93,369.70,58.0,54.1,0.398,706192.8,706192.8,30790,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636330,712181.00
07/04/2016 08:45,2,1.381,ACTIVE,211.93,409.68,59.970,1467636303,"274151322000068","219011344069620",38.19,32.20,0,336.04,446.05,53.1,49.3,0.358,600288.4,600288.4,32396,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636331,712182.00
07/04/2016 08:45,2,2.281,ACTIVE,213.06,355.88,59.981,1467636303,"201051344001135","219011344069620",28.61,27.50,0,333.63,384.13,66.1,61.9,0.552,464250.6,464250.6,42240,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636332,712183.00
07/04/2016 08:45,2,2.344,ACTIVE,213.06,358.58,60.018,1467636303,"201051344000594","219011344069620",28.82,26.80,0,333.93,386.53,68.4,64.1,0.570,474029.3,474029.3,37714,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636333,712184.00
07/04/2016 08:45,2,2.346,ACTIVE,213.51,357.38,59.981,1467636303,"201051344001203","219011344069620",28.84,27.80,0,318.91,393.45,68.5,64.2,0.575,471731.8,471731.8,42285,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636334,712185.00
07/04/2016 08:45,2,2.037,ACTIVE,211.48,357.08,59.991,1467636303,"274151322000054","219011344069620",28.13,30.50,0,334.54,370.60,58.0,54.1,0.393,721128.0,721128.0,30819,0,0,0,L,1151911521,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636335,712186.00
07/04/2016 08:45,2,2.348,ACTIVE,213.51,358.58,59.991,1467636303,"201051344000867","219011344069620",28.77,27.00,0,334.84,385.93,68.4,64.1,0.566,461422.5,461422.5,37721,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636336,712187.00
07/04/2016 08:45,2,2.412,ACTIVE,213.29,357.98,59.975,1467636303,"201051344001093","219011344069620",28.57,28.30,0,321.01,411.78,69.9,65.5,0.566,469845.8,469845.8,42174,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636337,712188.00
07/04/2016 08:45,2,2.318,ACTIVE,213.74,359.18,60.028,1467636303,"201051344000900","219011344069620",29.04,25.80,0,326.72,398.56,68.2,63.9,0.561,477413.5,477413.5,37101,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636338,712189.00
07/04/2016 08:45,2,2.277,ACTIVE,213.74,357.38,60.018,1467636303,"201051344000648","219011344069620",28.75,25.50,0,335.74,390.44,66.3,62.1,0.552,468286.4,468286.4,37402,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636339,712190.00
07/04/2016 08:45,2,2.299,ACTIVE,213.74,359.18,59.949,1467636303,"201051344000569","219011344069620",28.67,26.80,0,335.74,389.24,66.8,62.5,0.557,478293.6,478293.6,37028,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636340,712191.00
07/04/2016 08:45,2,2.297,ACTIVE,213.96,358.88,59.996,1467636303,"201051344000983","219011344069620",28.94,27.00,0,330.63,389.24,67.3,63.1,0.570,469989.0,469989.0,37519,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636341,712192.00
07/04/2016 08:45,2,2.318,ACTIVE,213.96,359.78,59.933,1467636303,"201051344001158","219011344069620",28.80,27.50,0,336.34,391.64,67.6,63.3,0.566,463528.8,463528.8,37785,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636342,712193.00
07/04/2016 08:45,2,2.258,ACTIVE,214.19,360.69,60.007,1467636303,"201051344000576","219011344069620",29.10,25.50,0,323.72,401.56,66.6,62.3,0.557,470774.9,470774.9,37185,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636343,712194.00
07/04/2016 08:45,2,2.000,ACTIVE,211.70,347.16,59.991,1467636303,"274151322000087","219011344069620",27.89,34.80,0,333.93,368.80,56.5,52.6,0.362,694253.1,694253.1,30955,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467636344,712195.00
07/04/2016 09:00,2,2.910,ACTIVE,215.09,351.07,59.970,1467637203,"201051344000645","219011344069620",28.35,29.30,0,337.54,398.56,83.6,78.8,0.384,470377.9,470377.9,37313,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637204,712196.00
07/04/2016 09:00,2,2.564,ACTIVE,212.38,353.77,59.965,1467637203,"274151322000085","219011344069620",27.71,30.80,0,324.62,408.18,72.0,67.6,0.499,722307.0,722307.0,30826,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637205,712197.00
07/04/2016 09:00,2,2.908,ACTIVE,214.64,351.67,59.981,1467637203,"201051344000633","219011344069620",28.59,29.80,0,336.94,399.16,84.2,79.4,0.402,461537.5,461537.5,37804,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637206,712198.00
07/04/2016 09:00,2,2.928,ACTIVE,215.09,351.37,59.981,1467637203,"201051344000469","219011344069620",28.69,30.00,0,335.44,399.16,85.2,80.3,0.411,463403.6,463403.6,37741,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637207,712199.00
07/04/2016 09:00,2,2.820,ACTIVE,213.51,347.16,59.975,1467637203,"201051344000646","219011344069620",28.45,30.50,0,333.03,391.04,81.3,76.5,0.393,465614.1,465614.1,42290,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637208,712200.00
07/04/2016 09:00,2,2.662,ACTIVE,212.16,351.07,59.970,1467637203,"274151322000052","219011344069620",28.15,32.80,0,333.63,378.72,75.8,71.3,0.535,738301.8,738301.8,31059,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637209,712201.00
07/04/2016 09:00,2,2.779,ACTIVE,214.19,347.76,59.991,1467637203,"201051344000585","219011344069620",28.53,31.50,0,334.54,390.44,80.4,75.7,0.371,473495.1,473495.1,42293,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637209,712202.00
07/04/2016 09:00,2,2.863,ACTIVE,213.51,347.46,59.970,1467637203,"201051344001230","219011344069620",28.63,32.40,0,332.43,389.84,83.1,78.3,0.389,469122.9,469122.9,42103,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637210,712203.00
07/04/2016 09:00,2,2.789,ACTIVE,214.41,347.76,60.012,1467637203,"201051344000582","219011344069620",28.35,28.80,0,334.54,392.25,80.1,75.4,0.376,462254.4,462254.4,42240,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637211,712204.00
07/04/2016 09:00,2,2.934,ACTIVE,213.29,347.46,59.975,1467637203,"201051344000955","219011344069620",28.57,31.30,0,333.63,390.44,85.0,80.1,0.398,475199.1,475199.1,42194,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637212,712205.00
07/04/2016 09:00,2,1.766,ACTIVE,212.38,409.98,59.954,1467637203,"274151322000094","219011344069620",37.75,33.00,0,388.34,446.65,66.9,62.7,0.477,600322.5,600322.5,32188,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637214,712206.00
07/04/2016 09:00,2,2.939,ACTIVE,215.09,351.07,59.975,1467637203,"201051344000579","219011344069620",28.61,31.30,0,337.24,398.56,85.2,80.4,0.402,477354.3,477354.3,17805,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637215,712207.00
07/04/2016 09:00,2,2.904,ACTIVE,213.51,346.86,60.018,1467637203,"201051344000890","219011344069620",28.55,32.00,0,333.33,391.64,83.9,79.1,0.389,472430.4,472430.4,42201,0,0,0,L,1122011218,0,122.91,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637216,712208.00
07/04/2016 09:00,2,2.889,ACTIVE,213.96,347.76,60.012,1467637203,"201051344000438","219011344069620",28.59,29.80,0,334.84,392.55,83.6,78.8,0.398,474209.8,474209.8,42207,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637216,712209.00
07/04/2016 09:00,2,2.855,ACTIVE,213.74,347.76,59.965,1467637203,"201051344000417","219011344069620",28.15,31.00,0,333.03,391.04,81.5,76.7,0.384,466251.3,466251.3,42360,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637217,712210.00
07/04/2016 09:00,2,2.549,ACTIVE,211.93,364.59,59.975,1467637203,"274151322000083","219011344069620",28.21,31.50,0,333.93,376.62,72.8,68.3,0.517,731648.3,731648.3,31137,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637218,712211.00
07/04/2016 09:00,2,2.842,ACTIVE,212.61,354.07,59.981,1467637203,"274151322000076","219011344069620",28.88,33.80,0,335.44,381.12,83.2,78.4,0.327,779704.1,779704.1,31145,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637219,712212.00
07/04/2016 09:00,2,2.973,ACTIVE,214.19,349.56,59.981,1467637203,"201051344000868","219011344069620",28.13,29.30,0,335.44,394.05,84.7,79.8,0.393,462354.5,462354.5,37458,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637220,712213.00
07/04/2016 09:00,2,2.742,ACTIVE,211.93,359.18,59.991,1467637203,"274151322000095","219011344069620",28.75,31.30,0,334.24,380.52,79.7,75.0,0.539,771741.1,771741.1,31056,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637221,712214.00
07/04/2016 09:00,2,2.984,ACTIVE,214.87,352.87,59.986,1467637203,"201051344000988","219011344069620",28.17,30.80,0,335.74,399.76,85.2,80.3,0.402,459132.2,459132.2,37751,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637222,712215.00
07/04/2016 09:00,2,2.861,ACTIVE,213.96,347.46,60.002,1467637203,"201051344001025","219011344069620",28.53,31.50,0,334.84,392.55,82.7,77.9,0.376,472914.8,472914.8,42251,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637223,712216.00
07/04/2016 09:00,2,2.850,ACTIVE,215.09,350.17,59.975,1467637203,"201051344000458","219011344069620",28.61,30.50,0,336.34,397.66,82.6,77.8,0.402,469963.6,469963.6,37672,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637224,712217.00
07/04/2016 09:00,2,2.883,ACTIVE,215.54,351.37,59.981,1467637203,"201051344000853","219011344069620",28.61,29.80,0,335.14,398.86,83.5,78.7,0.393,468932.1,468932.1,37280,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637225,712218.00
07/04/2016 09:00,2,2.803,ACTIVE,213.74,347.76,59.991,1467637203,"201051344000685","219011344069620",28.78,29.00,0,334.54,391.64,81.8,77.0,0.393,473564.9,473564.9,42123,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637226,712219.00
07/04/2016 09:00,2,2.820,ACTIVE,214.19,348.06,59.965,1467637203,"201051344000917","219011344069620",28.41,30.30,0,333.63,391.34,81.1,76.4,0.393,470447.7,470447.7,42114,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637227,712220.00
07/04/2016 09:00,2,2.785,ALERT,213.74,347.16,59.986,1467637203,"201051344001145","219011344069620",28.65,29.50,0,287.95,391.04,80.8,76.0,0.380,475614.8,475614.8,41966,0,0,0,L,1122011218,0,122.46,121.55,0002,29,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637229,712221.00
07/04/2016 09:00,2,2.852,ACTIVE,214.19,347.76,59.991,1467637203,"201051344000651","219011344069620",28.49,29.50,0,335.14,392.25,82.3,77.5,0.371,468282.2,468282.2,42310,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637230,712222.00
07/04/2016 09:00,2,2.605,ACTIVE,211.93,357.08,59.975,1467637203,"274151322000088","219011344069620",27.67,31.50,0,330.63,405.17,73.0,68.5,0.495,706208.3,706208.3,30791,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637230,712223.00
07/04/2016 09:00,2,1.752,ACTIVE,212.61,422.30,59.970,1467637203,"274151322000068","219011344069620",38.09,34.30,0,387.44,449.35,67.3,63.0,0.464,600302.7,600302.7,32397,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637231,712224.00
07/04/2016 09:00,2,2.848,ACTIVE,213.74,347.46,60.002,1467637203,"201051344001135","219011344069620",28.57,30.00,0,333.93,390.74,82.4,77.6,0.384,464268.3,464268.3,42241,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637232,712225.00
07/04/2016 09:00,2,2.943,ACTIVE,213.96,350.47,59.986,1467637203,"201051344000594","219011344069620",28.63,30.00,0,334.24,393.15,85.3,80.4,0.398,474047.6,474047.6,37715,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637233,712226.00
07/04/2016 09:00,2,2.904,ACTIVE,214.19,348.36,60.034,1467637203,"201051344001203","219011344069620",28.94,31.00,0,334.84,392.85,85.2,80.3,0.402,471750.1,471750.1,42286,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637234,712227.00
07/04/2016 09:00,2,2.615,ACTIVE,211.93,362.79,59.975,1467637203,"274151322000054","219011344069620",27.65,32.40,0,329.43,393.75,73.2,68.8,0.508,721143.5,721143.5,30820,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637235,712228.00
07/04/2016 09:00,2,2.947,ACTIVE,214.87,349.56,60.012,1467637203,"201051344000867","219011344069620",28.55,30.80,0,336.64,392.85,85.2,80.3,0.393,461440.8,461440.8,37722,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637236,712229.00
07/04/2016 09:00,2,2.988,ACTIVE,214.19,348.96,59.991,1467637203,"201051344001093","219011344069620",28.63,31.50,0,334.24,391.94,86.7,81.8,0.402,469864.5,469864.5,42175,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637237,712230.00
07/04/2016 09:00,2,2.902,ACTIVE,214.87,351.97,60.012,1467637203,"201051344000900","219011344069620",29.04,28.80,0,335.74,397.66,85.4,80.5,0.393,477431.8,477431.8,37102,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637238,712231.00
07/04/2016 09:00,2,2.857,ACTIVE,215.09,350.77,59.991,1467637203,"201051344000648","219011344069620",28.67,28.30,0,336.94,397.96,83.0,78.2,0.389,468304.2,468304.2,37403,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637239,712232.00
07/04/2016 09:00,2,2.869,ACTIVE,215.09,350.77,59.986,1467637203,"201051344000569","219011344069620",28.69,30.00,0,336.64,397.05,83.5,78.6,0.384,478311.5,478311.5,37029,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637240,712233.00
07/04/2016 09:00,2,2.881,ACTIVE,215.09,350.77,59.986,1467637203,"201051344000983","219011344069620",28.86,30.30,0,335.74,396.45,84.3,79.5,0.398,470007.1,470007.1,37520,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637241,712234.00
07/04/2016 09:00,2,2.955,ACTIVE,215.09,351.07,59.986,1467637203,"201051344001158","219011344069620",28.21,30.50,0,337.54,398.56,84.4,79.6,0.398,463546.9,463546.9,37786,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637241,712235.00
07/04/2016 09:00,2,2.865,ACTIVE,215.32,351.97,60.023,1467637203,"201051344000576","219011344069620",28.75,28.50,0,336.64,398.86,83.3,78.5,0.389,470792.8,470792.8,37186,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637242,712236.00
07/04/2016 09:00,2,2.561,ACTIVE,212.38,353.47,59.975,1467637203,"274151322000087","219011344069620",27.65,38.20,0,334.84,376.01,71.7,67.3,0.460,694268.3,694268.3,30956,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467637243,712237.00
07/04/2016 09:15,2,3.395,ACTIVE,215.32,351.67,59.928,1467638103,"201051344000645","219011344069620",28.45,32.20,0,338.44,373.91,97.8,92.4,0.451,470399.2,470399.2,37314,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638105,712238.00
07/04/2016 09:15,2,3.062,ACTIVE,212.16,353.47,59.954,1467638103,"274151322000085","219011344069620",27.49,34.80,0,326.72,412.38,85.1,80.2,0.327,722325.4,722325.4,30827,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638105,712239.00
07/04/2016 09:15,2,3.432,ACTIVE,214.64,353.17,59.991,1467638103,"201051344000633","219011344069620",28.29,32.20,0,337.54,374.51,98.3,93.0,0.468,461559.0,461559.0,37805,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638106,712240.00
07/04/2016 09:15,2,3.443,ACTIVE,215.32,352.27,59.959,1467638103,"201051344000469","219011344069620",28.47,32.60,0,336.34,374.21,99.2,93.8,0.482,463425.3,463425.3,37742,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638107,712241.00
07/04/2016 09:15,2,3.332,ACTIVE,213.74,349.26,59.981,1467638103,"201051344000646","219011344069620",28.27,34.00,0,334.24,372.11,95.5,90.2,0.455,465634.9,465634.9,42291,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638108,712242.00
07/04/2016 09:15,2,3.180,ACTIVE,211.93,345.66,59.954,1467638103,"274151322000052","219011344069620",27.91,37.80,0,333.63,380.52,89.8,84.8,0.362,738321.3,738321.3,31060,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638109,712243.00
07/04/2016 09:15,2,3.322,ACTIVE,214.41,349.86,59.954,1467638103,"201051344000585","219011344069620",28.23,35.80,0,334.24,370.30,94.9,89.7,0.451,473515.7,473515.7,42294,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638110,712244.00
07/04/2016 09:15,2,3.373,ACTIVE,213.51,347.46,59.954,1467638103,"201051344001230","219011344069620",28.45,35.40,0,333.33,371.51,97.2,91.9,0.460,469144.1,469144.1,42104,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638111,712245.00
07/04/2016 09:15,2,3.287,ACTIVE,214.64,349.86,59.954,1467638103,"201051344000582","219011344069620",28.33,32.40,0,333.93,371.51,94.3,89.1,0.442,462274.9,462274.9,42241,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638112,712246.00
07/04/2016 09:15,2,3.477,ACTIVE,213.74,348.66,59.991,1467638103,"201051344000955","219011344069620",28.15,33.50,0,334.24,372.71,99.2,93.8,0.473,475220.8,475220.8,42195,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638113,712247.00
07/04/2016 09:15,2,2.117,ACTIVE,212.16,412.08,59.944,1467638103,"274151322000094","219011344069620",37.77,36.30,0,385.63,452.06,80.8,76.1,0.314,600339.7,600339.7,32189,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638114,712248.00
07/04/2016 09:15,2,3.436,ACTIVE,215.32,351.97,59.970,1467638103,"201051344000579","219011344069620",28.57,33.50,0,338.44,374.21,99.5,94.1,0.468,477376.0,477376.0,17806,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638115,712249.00
07/04/2016 09:15,2,3.424,ACTIVE,213.96,347.76,59.954,1467638103,"201051344000890","219011344069620",28.21,34.50,0,333.33,372.41,97.8,92.5,0.451,472451.8,472451.8,42202,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638116,712250.00
07/04/2016 09:15,2,3.389,ACTIVE,214.19,348.66,59.944,1467638103,"201051344000438","219011344069620",28.49,32.60,0,334.54,372.41,97.8,92.4,0.464,474231.1,474231.1,42208,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638117,712251.00
07/04/2016 09:15,2,3.338,ACTIVE,214.19,349.26,59.965,1467638103,"201051344000417","219011344069620",28.17,34.80,0,333.33,371.51,95.3,90.1,0.460,466272.0,466272.0,42361,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638117,712252.00
07/04/2016 09:15,2,3.049,ACTIVE,211.70,354.67,59.954,1467638103,"274151322000083","219011344069620",28.15,36.00,0,334.24,379.62,86.8,81.9,0.349,731667.0,731667.0,31138,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638118,712253.00
07/04/2016 09:15,2,3.361,ACTIVE,212.38,354.97,59.954,1467638103,"274151322000076","219011344069620",28.78,37.80,0,313.20,410.58,98.0,92.7,0.389,779725.3,779725.3,31146,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638119,712254.00
07/04/2016 09:15,2,3.469,ACTIVE,214.41,351.67,59.959,1467638103,"201051344000868","219011344069620",28.17,32.40,0,334.54,373.31,99.0,93.7,0.460,462376.2,462376.2,37459,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638120,712255.00
07/04/2016 09:15,2,3.238,ACTIVE,211.93,346.26,59.986,1467638103,"274151322000095","219011344069620",28.86,36.30,0,334.54,380.52,94.5,89.3,0.358,771761.6,771761.6,31057,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638121,712256.00
07/04/2016 09:15,2,3.518,ACTIVE,215.32,353.47,59.954,1467638103,"201051344000988","219011344069620",27.79,34.00,0,337.54,375.41,99.1,93.7,0.477,459153.8,459153.8,37752,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638122,712257.00
07/04/2016 09:15,2,3.361,ACTIVE,215.32,351.97,59.959,1467638103,"201051344000458","219011344069620",28.41,33.80,0,338.14,373.01,96.7,91.4,0.473,469984.7,469984.7,37673,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638124,712258.00
07/04/2016 09:15,2,3.416,ACTIVE,215.54,352.57,59.954,1467638103,"201051344000853","219011344069620",28.31,32.80,0,339.04,376.62,98.0,92.6,0.464,468953.4,468953.4,37281,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638125,712259.00
07/04/2016 09:15,2,3.338,ACTIVE,213.96,350.47,59.991,1467638103,"201051344000685","219011344069620",28.41,32.00,0,334.24,371.81,96.0,90.8,0.473,473585.8,473585.8,42124,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638126,712260.00
07/04/2016 09:15,2,3.336,ACTIVE,214.64,349.56,59.965,1467638103,"201051344000917","219011344069620",28.23,33.30,0,332.73,371.51,95.4,90.2,0.455,470468.5,470468.5,42115,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638127,712261.00
07/04/2016 09:15,2,3.275,ACTIVE,213.96,349.26,59.954,1467638103,"201051344001145","219011344069620",28.69,32.40,0,334.24,370.90,95.2,90.0,0.451,475635.4,475635.4,41968,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638128,712262.00
07/04/2016 09:15,2,3.367,ACTIVE,214.64,350.77,59.959,1467638103,"201051344000651","219011344069620",28.29,33.30,0,333.93,371.51,96.5,91.2,0.446,468303.1,468303.1,42311,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638129,712263.00
07/04/2016 09:15,2,3.082,ACTIVE,211.70,346.26,59.954,1467638103,"274151322000088","219011344069620",27.59,35.60,0,325.22,403.97,86.1,81.2,0.327,706227.0,706227.0,30792,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638130,712264.00
07/04/2016 09:15,2,2.072,ACTIVE,212.61,409.08,59.986,1467638103,"274151322000068","219011344069620",38.27,37.50,0,376.62,465.58,80.5,75.7,0.305,600319.9,600319.9,32398,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638131,712265.00
07/04/2016 09:15,2,3.381,ACTIVE,214.19,348.06,59.944,1467638103,"201051344001135","219011344069620",28.17,33.30,0,333.63,371.81,96.4,91.2,0.438,464289.3,464289.3,42242,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638131,712266.00
07/04/2016 09:15,2,3.463,ACTIVE,214.19,351.07,59.975,1467638103,"201051344000594","219011344069620",28.33,33.00,0,334.24,373.31,99.3,93.9,0.464,474069.3,474069.3,37716,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638132,712267.00
07/04/2016 09:15,2,3.467,ACTIVE,214.64,349.26,59.970,1467638103,"201051344001203","219011344069620",28.37,34.50,0,334.24,372.71,99.5,94.2,0.468,471771.8,471771.8,42287,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638133,712268.00
07/04/2016 09:15,2,3.092,ACTIVE,211.93,344.15,59.954,1467638103,"274151322000054","219011344069620",27.65,37.00,0,313.80,413.29,86.5,81.5,0.336,721162.2,721162.2,30821,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638134,712269.00
07/04/2016 09:15,2,3.490,ACTIVE,214.64,349.86,59.970,1467638103,"201051344000867","219011344069620",28.13,33.30,0,336.04,372.71,99.4,94.0,0.455,461462.5,461462.5,37723,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638136,712270.00
07/04/2016 09:15,2,3.518,ACTIVE,214.64,351.07,59.986,1467638103,"201051344001093","219011344069620",28.19,35.00,0,333.33,373.01,100.5,95.0,0.464,469886.5,469886.5,42176,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638136,712271.00
07/04/2016 09:15,2,3.451,ACTIVE,214.87,352.57,60.007,1467638103,"201051344000900","219011344069620",28.65,31.50,0,337.54,374.51,100.1,94.7,0.464,477453.6,477453.6,37103,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638137,712272.00
