ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 09:15,2,3.422,ACTIVE,215.09,351.07,60.007,1467638103,"201051344000648","219011344069620",28.01,31.30,0,338.14,373.91,97.1,91.8,0.455,468325.3,468325.3,37404,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638138,712273.00
07/04/2016 09:15,2,3.395,ACTIVE,215.09,351.97,59.954,1467638103,"201051344000569","219011344069620",28.47,32.80,0,337.84,374.21,97.8,92.5,0.455,478332.7,478332.7,37030,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638139,712274.00
07/04/2016 09:15,2,3.428,ACTIVE,215.09,352.57,59.986,1467638103,"201051344000983","219011344069620",28.51,33.30,0,336.64,374.21,98.9,93.5,0.473,470028.6,470028.6,37521,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638140,712275.00
07/04/2016 09:15,2,3.461,ACTIVE,215.32,351.97,59.965,1467638103,"201051344001158","219011344069620",28.11,33.30,0,338.14,373.91,98.6,93.2,0.468,463568.4,463568.4,37787,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638141,712276.00
07/04/2016 09:15,2,3.381,ACTIVE,215.32,353.47,59.970,1467638103,"201051344000576","219011344069620",28.53,31.30,0,338.44,374.51,97.7,92.4,0.460,470814.0,470814.0,37187,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638142,712277.00
07/04/2016 09:15,2,3.035,ACTIVE,212.16,353.17,59.965,1467638103,"274151322000087","219011344069620",27.63,43.60,0,333.93,379.02,84.9,80.0,0.301,694286.6,694286.6,30957,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638143,712278.00
07/04/2016 09:15,2,3.395,ACTIVE,214.19,348.66,59.970,1467638103,"201051344001025","219011344069620",28.37,35.40,0,334.84,372.41,97.5,92.2,0.460,472936.5,472936.5,42252,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467638144,712279.00
07/04/2016 09:30,2,2.844,ACTIVE,214.87,349.26,59.959,1467639003,"201051344000645","219011344069620",27.79,33.30,0,338.14,387.44,80.0,75.3,0.371,470425.0,470425.0,37315,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639004,712280.00
07/04/2016 09:30,2,2.555,ACTIVE,212.16,354.97,59.949,1467639003,"274151322000085","219011344069620",27.02,37.80,0,329.13,378.42,69.9,65.6,0.499,722347.8,722347.8,30828,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639005,712281.00
07/04/2016 09:30,2,2.809,ACTIVE,214.41,351.37,59.959,1467639003,"201051344000633","219011344069620",27.93,34.50,0,337.54,388.04,79.5,74.8,0.376,461584.9,461584.9,37806,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639006,712282.00
07/04/2016 09:30,2,2.830,ACTIVE,214.64,349.56,59.959,1467639003,"201051344000469","219011344069620",27.89,34.00,0,337.54,388.94,80.0,75.3,0.376,463451.4,463451.4,37743,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639007,712283.00
07/04/2016 09:30,2,2.760,ACTIVE,213.06,354.67,59.965,1467639003,"201051344000646","219011344069620",27.63,36.50,0,316.50,385.33,77.3,72.7,0.663,465660.0,465660.0,42292,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639008,712284.00
07/04/2016 09:30,2,2.607,ACTIVE,211.70,363.09,59.944,1467639003,"274151322000052","219011344069620",27.63,40.40,0,328.82,378.42,73.0,68.6,0.521,738344.9,738344.9,31061,0,0,0,L,1151911521,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639009,712285.00
07/04/2016 09:30,2,2.730,ACTIVE,213.96,348.06,59.959,1467639003,"201051344000585","219011344069620",28.11,37.50,0,334.24,382.03,77.7,73.1,0.354,473540.8,473540.8,42295,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639010,712286.00
07/04/2016 09:30,2,2.689,ACTIVE,213.29,357.98,59.965,1467639003,"201051344001230","219011344069620",28.13,38.00,0,319.51,386.53,76.6,72.0,0.645,469169.6,469169.6,42105,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639011,712287.00
07/04/2016 09:30,2,2.684,ACTIVE,214.19,360.08,59.912,1467639003,"201051344000582","219011344069620",27.63,34.30,0,319.21,389.84,75.1,70.6,0.619,462299.7,462299.7,42242,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639012,712288.00
07/04/2016 09:30,2,2.746,ACTIVE,213.06,348.06,59.949,1467639003,"201051344000955","219011344069620",28.03,36.00,0,333.63,382.93,78.0,73.3,0.367,475246.7,475246.7,42196,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639013,712289.00
07/04/2016 09:30,2,1.656,ACTIVE,212.16,408.78,59.949,1467639003,"274151322000094","219011344069620",37.91,40.20,0,391.34,445.45,63.7,59.6,0.451,600360.8,600360.8,32190,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639014,712290.00
07/04/2016 09:30,2,2.799,ACTIVE,214.41,349.56,59.928,1467639003,"201051344000579","219011344069620",28.27,35.60,0,338.44,388.04,80.2,75.5,0.380,477402.1,477402.1,17807,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639014,712291.00
07/04/2016 09:30,2,2.748,ACTIVE,213.29,358.88,59.891,1467639003,"201051344000890","219011344069620",27.95,37.80,0,317.70,389.54,77.9,73.2,0.650,472477.3,472477.3,42203,0,0,0,L,1122011218,0,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639015,712292.00
07/04/2016 09:30,2,2.770,ACTIVE,213.74,360.69,59.959,1467639003,"201051344000438","219011344069620",27.75,34.80,0,318.30,390.44,77.9,73.2,0.667,474256.6,474256.6,42209,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639016,712293.00
07/04/2016 09:30,2,2.734,ACTIVE,213.29,359.18,59.965,1467639003,"201051344000417","219011344069620",27.63,37.30,0,318.00,390.14,76.5,71.9,0.654,466296.9,466296.9,42362,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639017,712294.00
07/04/2016 09:30,2,2.541,ACTIVE,211.70,353.47,59.944,1467639003,"274151322000083","219011344069620",27.71,38.80,0,328.82,377.52,71.2,66.8,0.513,731689.9,731689.9,31139,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639018,712295.00
07/04/2016 09:30,2,2.727,ACTIVE,212.38,360.38,59.949,1467639003,"274151322000076","219011344069620",28.33,40.20,0,329.73,379.62,78.2,73.6,0.561,779750.9,779750.9,31147,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639019,712296.00
07/04/2016 09:30,2,2.814,ACTIVE,213.96,348.96,59.954,1467639003,"201051344000868","219011344069620",27.95,33.50,0,334.84,387.14,79.7,75.0,0.367,462402.1,462402.1,37460,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639020,712297.00
07/04/2016 09:30,2,2.680,ACTIVE,211.70,362.19,59.986,1467639003,"274151322000095","219011344069620",28.01,39.50,0,328.52,378.42,76.0,71.4,0.513,771786.4,771786.4,31058,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639021,712298.00
07/04/2016 09:30,2,2.869,ACTIVE,214.64,351.07,59.996,1467639003,"201051344000988","219011344069620",27.39,35.20,0,337.54,388.94,79.5,74.9,0.380,459179.8,459179.8,37753,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639022,712299.00
07/04/2016 09:30,2,2.738,ACTIVE,213.74,348.36,59.917,1467639003,"201051344001025","219011344069620",28.35,38.00,0,334.24,382.93,78.7,74.1,0.358,472961.4,472961.4,42253,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639023,712300.00
07/04/2016 09:30,2,2.725,ACTIVE,214.64,361.29,59.907,1467639003,"201051344000458","219011344069620",28.29,35.00,0,318.61,391.64,78.1,73.4,0.676,470010.1,470010.1,37674,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639024,712301.00
07/04/2016 09:30,2,2.744,ACTIVE,215.09,351.07,59.922,1467639003,"201051344000853","219011344069620",28.31,34.30,0,338.44,387.14,78.7,74.1,0.371,468979.1,468979.1,37282,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639024,712302.00
07/04/2016 09:30,2,2.684,ACTIVE,213.51,360.08,59.949,1467639003,"201051344000685","219011344069620",28.01,34.00,0,317.40,390.44,76.1,71.5,0.658,473610.9,473610.9,42125,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639025,712303.00
07/04/2016 09:30,2,2.693,ACTIVE,213.74,359.78,59.928,1467639003,"201051344000917","219011344069620",27.75,35.40,0,319.51,390.44,75.7,71.1,0.641,470493.4,470493.4,42116,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639026,712304.00
07/04/2016 09:30,2,2.666,ACTIVE,213.29,359.48,59.970,1467639003,"201051344001145","219011344069620",27.93,34.30,0,318.91,390.44,75.5,70.9,0.632,475660.3,475660.3,41969,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639027,712305.00
07/04/2016 09:30,2,2.688,ACTIVE,213.96,360.69,59.954,1467639003,"201051344000651","219011344069620",27.69,35.00,0,319.21,391.04,75.4,70.8,0.628,468328.4,468328.4,42312,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639028,712306.00
07/04/2016 09:30,2,2.453,ACTIVE,211.48,350.77,59.949,1467639003,"274151322000088","219011344069620",26.88,37.80,0,329.43,378.72,66.7,62.5,0.455,706249.3,706249.3,30793,0,0,0,L,1151911521,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639029,712307.00
07/04/2016 09:30,2,1.650,ACTIVE,212.16,404.57,59.933,1467639003,"274151322000068","219011344069620",37.51,40.20,0,393.45,443.34,63.8,59.6,0.442,600340.8,600340.8,32399,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639030,712308.00
07/04/2016 09:30,2,2.650,ACTIVE,213.29,358.88,59.954,1467639003,"201051344001135","219011344069620",27.97,35.20,0,318.30,389.84,75.1,70.5,0.628,464314.4,464314.4,42243,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639031,712309.00
07/04/2016 09:30,2,2.680,ACTIVE,213.29,360.99,59.912,1467639003,"201051344000594","219011344069620",27.99,35.00,0,315.30,390.74,76.0,71.4,0.632,474095.2,474095.2,37717,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639032,712310.00
07/04/2016 09:30,2,2.668,ACTIVE,213.74,359.48,59.938,1467639003,"201051344001203","219011344069620",27.87,36.80,0,319.51,390.74,75.3,70.8,0.632,471797.7,471797.7,42288,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639033,712311.00
07/04/2016 09:30,2,2.406,ACTIVE,211.48,353.47,59.933,1467639003,"274151322000054","219011344069620",26.98,39.30,0,327.62,379.02,65.7,61.5,0.451,721184.7,721184.7,30822,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639033,712312.00
07/04/2016 09:30,2,2.662,ACTIVE,213.74,360.38,59.907,1467639003,"201051344000867","219011344069620",27.99,35.40,0,317.10,389.54,75.6,71.0,0.628,461488.3,461488.3,37724,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639034,712313.00
07/04/2016 09:30,2,2.617,ACTIVE,213.74,360.38,59.938,1467639003,"201051344001093","219011344069620",27.99,36.80,0,318.00,389.84,74.2,69.7,0.614,469912.5,469912.5,42177,0,0,0,L,1122011218,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639035,712314.00
07/04/2016 09:30,2,2.635,ACTIVE,213.96,361.29,59.949,1467639003,"201051344000900","219011344069620",28.35,32.80,0,320.11,394.05,75.6,71.1,0.628,477479.6,477479.6,37104,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639036,712315.00
07/04/2016 09:30,2,2.602,ACTIVE,214.19,360.08,59.922,1467639003,"201051344000648","219011344069620",28.09,31.80,0,318.00,394.35,74.0,69.5,0.614,468350.6,468350.6,37405,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639037,712316.00
07/04/2016 09:30,2,2.625,ACTIVE,214.19,361.59,59.944,1467639003,"201051344000569","219011344069620",28.19,34.30,0,317.70,393.75,75.0,70.5,0.636,478358.2,478358.2,37031,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639038,712317.00
07/04/2016 09:30,2,2.621,ACTIVE,214.19,360.99,59.917,1467639003,"201051344000983","219011344069620",28.61,34.30,0,319.51,393.45,76.0,71.4,0.645,470054.3,470054.3,37522,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639039,712318.00
07/04/2016 09:30,2,2.715,ACTIVE,214.19,361.89,59.944,1467639003,"201051344001158","219011344069620",27.21,34.50,0,320.11,393.75,74.8,70.3,0.636,463594.0,463594.0,37788,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639040,712319.00
07/04/2016 09:30,2,2.633,ACTIVE,214.19,363.69,59.949,1467639003,"201051344000576","219011344069620",27.77,32.60,0,320.71,397.05,74.1,69.6,0.632,470839.4,470839.4,37188,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639041,712320.00
07/04/2016 09:30,2,2.369,ACTIVE,211.93,350.77,59.944,1467639003,"274151322000087","219011344069620",27.06,47.00,0,331.23,378.72,65.0,60.8,0.429,694308.6,694308.6,30958,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639042,712321.00
07/04/2016 09:45,2,2.451,ACTIVE,214.64,359.18,59.981,1467639903,"201051344000645","219011344069620",27.73,32.60,0,319.51,397.35,68.8,64.5,0.561,470445.9,470445.9,37316,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639904,712322.00
07/04/2016 09:45,2,2.232,ACTIVE,211.93,351.97,59.986,1467639903,"274151322000085","219011344069620",26.84,37.30,0,330.03,381.12,60.7,56.6,0.420,722365.9,722365.9,30829,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639905,712323.00
07/04/2016 09:45,2,2.414,ACTIVE,213.96,360.08,59.975,1467639903,"201051344000633","219011344069620",28.19,34.00,0,318.30,397.66,69.0,64.6,0.588,461605.7,461605.7,37807,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639906,712324.00
07/04/2016 09:45,2,2.420,ACTIVE,214.41,360.08,60.018,1467639903,"201051344000469","219011344069620",28.41,33.30,0,316.20,398.26,69.7,65.3,0.592,463472.4,463472.4,37744,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639907,712325.00
07/04/2016 09:45,2,2.367,ACTIVE,213.06,357.08,59.986,1467639903,"201051344000646","219011344069620",28.23,36.80,0,316.80,391.04,67.7,63.4,0.579,465680.4,465680.4,42293,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639908,712326.00
07/04/2016 09:45,2,2.291,ACTIVE,211.48,348.36,60.018,1467639903,"274151322000052","219011344069620",27.69,39.80,0,328.52,381.12,64.2,60.1,0.446,738364.1,738364.1,31062,0,0,0,L,1151911521,0,121.55,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639909,712327.00
07/04/2016 09:45,2,2.449,ACTIVE,213.96,357.98,60.034,1467639903,"201051344000585","219011344069620",27.79,37.30,0,317.40,391.34,69.0,64.6,0.575,473561.4,473561.4,42296,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639909,712328.00
07/04/2016 09:45,2,2.375,ACTIVE,213.29,355.88,59.944,1467639903,"201051344001230","219011344069620",28.01,37.50,0,317.40,390.14,67.4,63.1,0.561,469190.0,469190.0,42106,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639910,712329.00
07/04/2016 09:45,2,2.354,ACTIVE,213.96,358.28,60.018,1467639903,"201051344000582","219011344069620",27.81,34.30,0,316.20,393.45,66.3,62.1,0.539,462319.7,462319.7,42243,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639911,712330.00
07/04/2016 09:45,2,2.432,ACTIVE,213.06,356.78,60.023,1467639903,"201051344000955","219011344069620",27.89,35.40,0,315.30,390.74,68.7,64.4,0.592,475267.4,475267.4,42197,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639912,712331.00
07/04/2016 09:45,2,1.518,ACTIVE,212.16,401.56,59.970,1467639903,"274151322000094","219011344069620",37.00,39.50,0,385.33,445.15,57.3,53.4,0.415,600377.9,600377.9,32191,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639913,712332.00
07/04/2016 09:45,2,2.443,ACTIVE,214.41,360.08,59.949,1467639903,"201051344000579","219011344069620",28.37,34.80,0,321.01,399.16,70.3,65.9,0.592,477423.2,477423.2,17808,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639914,712333.00
07/04/2016 09:45,2,2.389,ACTIVE,213.29,357.08,59.975,1467639903,"201051344000890","219011344069620",28.13,37.50,0,318.00,391.64,68.0,63.7,0.557,472497.8,472497.8,42204,0,0,0,L,1122011218,0,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639915,712334.00
07/04/2016 09:45,2,2.416,ACTIVE,213.74,358.28,59.981,1467639903,"201051344000438","219011344069620",27.75,34.80,0,316.80,392.25,67.9,63.6,0.583,474277.1,474277.1,42210,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639916,712335.00
07/04/2016 09:45,2,2.379,ACTIVE,213.51,357.08,59.938,1467639903,"201051344000417","219011344069620",27.79,37.80,0,316.80,390.74,67.0,62.7,0.570,466317.0,466317.0,42363,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639917,712336.00
07/04/2016 09:45,2,2.250,ACTIVE,211.93,361.59,59.975,1467639903,"274151322000083","219011344069620",27.65,38.40,0,328.82,380.22,63.0,58.9,0.442,731708.6,731708.6,31140,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639918,712337.00
07/04/2016 09:45,2,2.402,ACTIVE,212.38,360.99,59.981,1467639903,"274151322000076","219011344069620",28.35,39.30,0,329.73,381.12,69.0,64.6,0.491,779771.6,779771.6,31148,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639919,712338.00
07/04/2016 09:45,2,2.461,ACTIVE,213.74,358.28,60.002,1467639903,"201051344000868","219011344069620",27.93,33.00,0,316.80,393.75,69.6,65.3,0.575,462423.0,462423.0,37461,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639920,712339.00
07/04/2016 09:45,2,2.332,ACTIVE,211.93,358.58,59.975,1467639903,"274151322000095","219011344069620",28.43,39.30,0,329.43,380.22,67.2,62.9,0.455,771806.6,771806.6,31059,0,0,0,L,1151911521,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639921,712340.00
07/04/2016 09:45,2,2.477,ACTIVE,214.41,360.99,59.996,1467639903,"201051344000988","219011344069620",27.71,34.00,0,318.61,399.46,69.5,65.1,0.597,459200.7,459200.7,37754,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639922,712341.00
07/04/2016 09:45,2,2.379,ACTIVE,213.74,357.68,59.986,1467639903,"201051344001025","219011344069620",28.63,37.80,0,317.10,392.85,69.0,64.7,0.570,472982.1,472982.1,42254,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639923,712342.00
07/04/2016 09:45,2,2.424,ACTIVE,214.41,359.78,59.996,1467639903,"201051344000458","219011344069620",28.35,34.30,0,317.70,396.75,69.6,65.3,0.605,470030.7,470030.7,37675,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639924,712343.00
07/04/2016 09:45,2,2.455,ACTIVE,214.87,358.58,59.938,1467639903,"201051344000853","219011344069620",28.53,33.50,0,321.31,397.66,70.9,66.5,0.619,468999.9,468999.9,37283,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639925,712344.00
07/04/2016 09:45,2,2.383,ACTIVE,213.29,357.38,59.933,1467639903,"201051344000685","219011344069620",28.17,34.30,0,315.00,391.64,68.0,63.7,0.605,473631.1,473631.1,42126,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639926,712345.00
07/04/2016 09:45,2,2.387,ACTIVE,213.74,357.98,59.991,1467639903,"201051344000917","219011344069620",28.43,35.20,0,319.21,391.34,68.8,64.4,0.583,470513.5,470513.5,42117,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639926,712346.00
07/04/2016 09:45,2,2.465,ACTIVE,213.51,358.28,60.007,1467639903,"201051344001145","219011344069620",27.91,34.30,0,318.00,391.04,69.7,65.3,0.583,475680.5,475680.5,41970,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639927,712347.00
07/04/2016 09:45,2,2.504,ACTIVE,213.96,360.38,59.975,1467639903,"201051344000651","219011344069620",28.11,34.80,0,318.00,392.85,71.3,66.9,0.597,468348.7,468348.7,42313,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639928,712348.00
07/04/2016 09:45,2,2.320,ACTIVE,211.48,349.26,59.975,1467639903,"274151322000088","219011344069620",27.10,37.30,0,329.13,380.82,63.7,59.6,0.442,706267.4,706267.4,30794,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639929,712349.00
07/04/2016 09:45,2,1.576,ACTIVE,212.38,418.39,59.981,1467639903,"274151322000068","219011344069620",37.87,39.30,0,385.93,443.64,61.1,57.1,0.424,600357.9,600357.9,32400,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639930,712350.00
07/04/2016 09:45,2,2.615,ACTIVE,213.51,358.58,59.991,1467639903,"201051344001135","219011344069620",27.89,35.00,0,317.10,390.74,73.9,69.4,0.610,464334.9,464334.9,42244,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639931,712351.00
07/04/2016 09:45,2,2.654,ACTIVE,213.74,361.29,59.970,1467639903,"201051344000594","219011344069620",28.33,34.50,0,316.20,392.55,76.2,71.6,0.641,474116.1,474116.1,37718,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639932,712352.00
07/04/2016 09:45,2,2.646,ACTIVE,213.96,359.78,59.975,1467639903,"201051344001203","219011344069620",28.05,36.50,0,317.70,395.55,75.2,70.6,0.632,471818.5,471818.5,42289,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639933,712353.00
07/04/2016 09:45,2,2.383,ACTIVE,211.48,353.47,59.970,1467639903,"274151322000054","219011344069620",27.39,38.60,0,328.82,382.03,66.1,61.9,0.460,721202.9,721202.9,30823,0,0,0,L,1151911521,0,121.78,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639934,712354.00
07/04/2016 09:45,2,2.635,ACTIVE,214.19,359.48,60.039,1467639903,"201051344000867","219011344069620",27.97,35.00,0,319.21,391.64,74.7,70.1,0.619,461509.3,461509.3,37725,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639935,712355.00
07/04/2016 09:45,2,2.494,ACTIVE,213.96,359.48,59.975,1467639903,"201051344001093","219011344069620",28.73,36.50,0,317.40,392.55,72.5,68.1,0.605,469933.1,469933.1,42178,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639936,712356.00
07/04/2016 09:45,2,2.551,ACTIVE,214.19,360.08,60.018,1467639903,"201051344000900","219011344069620",28.37,32.40,0,318.61,398.56,73.3,68.8,0.610,477500.6,477500.6,37105,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639937,712357.00
07/04/2016 09:45,2,2.492,ACTIVE,214.41,360.69,59.986,1467639903,"201051344000648","219011344069620",28.29,31.50,0,317.40,397.35,71.4,67.0,0.597,468371.2,468371.2,37406,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639938,712358.00
07/04/2016 09:45,2,2.479,ACTIVE,214.41,360.69,59.981,1467639903,"201051344000569","219011344069620",28.51,33.80,0,317.40,397.05,71.6,67.2,0.592,478379.0,478379.0,37032,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639938,712359.00
07/04/2016 09:45,2,2.484,ACTIVE,214.41,360.69,59.981,1467639903,"201051344000983","219011344069620",28.71,33.80,0,318.61,397.96,72.2,67.7,0.614,470075.3,470075.3,37523,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639939,712360.00
07/04/2016 09:45,2,2.496,ACTIVE,214.19,360.38,60.023,1467639903,"201051344001158","219011344069620",28.03,33.80,0,317.70,397.05,70.9,66.5,0.597,463614.7,463614.7,37789,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639940,712361.00
07/04/2016 09:45,2,2.434,ACTIVE,214.64,361.89,59.991,1467639903,"201051344000576","219011344069620",28.35,32.40,0,318.91,398.26,69.8,65.5,0.583,470860.0,470860.0,37189,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639941,712362.00
07/04/2016 09:45,2,2.242,ACTIVE,211.70,348.66,59.975,1467639903,"274151322000087","219011344069620",27.25,47.00,0,329.73,379.62,61.9,57.8,0.389,694326.6,694326.6,30959,0,0,0,L,1151911521,0,122.01,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467639942,712363.00
07/04/2016 10:00,2,4.738,ACTIVE,216.90,357.98,60.028,1467640804,"201051344000645","219011344069620",28.57,32.60,0,321.01,396.75,137.1,130.4,0.623,470466.5,470466.5,37317,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640805,712364.00
07/04/2016 10:00,2,4.359,ACTIVE,212.83,348.96,59.991,1467640804,"274151322000085","219011344069620",27.10,38.80,0,330.33,379.32,119.5,113.4,0.464,722383.8,722383.8,30830,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640806,712365.00
07/04/2016 10:00,2,4.719,ACTIVE,216.22,359.18,59.991,1467640804,"201051344000633","219011344069620",28.78,34.50,0,318.61,395.85,137.6,130.9,0.654,461626.4,461626.4,37808,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640807,712366.00
07/04/2016 10:00,2,4.805,ACTIVE,216.90,359.48,59.991,1467640804,"201051344000469","219011344069620",28.31,33.50,0,318.00,398.26,137.8,131.0,0.658,463493.3,463493.3,37745,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640808,712367.00
07/04/2016 10:00,2,4.645,ACTIVE,214.64,353.77,59.981,1467640804,"201051344000646","219011344069620",28.53,37.80,0,317.40,390.74,134.3,127.7,0.641,465700.6,465700.6,42294,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640808,712368.00
07/04/2016 10:00,2,4.447,ACTIVE,212.61,362.49,59.975,1467640804,"274151322000052","219011344069620",28.11,40.60,0,327.62,379.92,126.6,120.3,0.504,738383.2,738383.2,31063,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640809,712369.00
07/04/2016 10:00,2,4.557,ACTIVE,215.77,356.18,60.002,1467640804,"201051344000585","219011344069620",28.31,38.00,0,318.30,391.04,130.5,124.0,0.610,473581.8,473581.8,42297,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640810,712370.00
07/04/2016 10:00,2,4.572,ACTIVE,214.41,353.17,59.991,1467640804,"201051344001230","219011344069620",28.11,38.00,0,318.91,389.24,130.1,123.6,0.592,469210.3,469210.3,42107,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640811,712371.00
07/04/2016 10:00,2,4.342,ACTIVE,215.77,356.18,59.991,1467640804,"201051344000582","219011344069620",28.25,35.40,0,318.30,393.15,124.2,117.9,0.579,462339.6,462339.6,42244,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640812,712372.00
07/04/2016 10:00,2,4.395,ACTIVE,214.64,353.17,60.023,1467640804,"201051344000955","219011344069620",28.31,35.80,0,317.40,391.64,126.0,119.7,0.605,475288.1,475288.1,42198,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640813,712373.00
07/04/2016 10:00,2,2.645,ACTIVE,212.61,416.29,60.002,1467640804,"274151322000094","219011344069620",39.10,42.00,0,377.52,445.15,104.0,98.5,0.407,600394.9,600394.9,32192,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640814,712374.00
07/04/2016 10:00,2,4.074,ACTIVE,216.00,356.78,59.996,1467640804,"201051344000579","219011344069620",28.78,35.40,0,321.01,397.96,118.9,112.8,0.566,477444.2,477444.2,17809,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640815,712375.00
07/04/2016 10:00,2,4.115,ACTIVE,214.41,352.27,60.018,1467640804,"201051344000890","219011344069620",28.17,38.00,0,318.30,390.44,117.4,111.4,0.539,472518.3,472518.3,42205,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640816,712376.00
07/04/2016 10:00,2,3.971,ACTIVE,214.87,353.17,59.991,1467640804,"201051344000438","219011344069620",28.69,35.40,0,315.60,391.94,115.4,109.4,0.548,474297.7,474297.7,42211,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640817,712377.00
07/04/2016 10:00,2,3.814,ACTIVE,214.41,351.67,59.965,1467640804,"201051344000417","219011344069620",28.45,38.40,0,319.21,390.74,110.0,104.2,0.530,466337.2,466337.2,42364,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640817,712378.00
07/04/2016 10:00,2,3.674,ACTIVE,212.16,357.08,59.986,1467640804,"274151322000083","219011344069620",27.93,40.20,0,328.22,379.62,103.8,98.3,0.420,731727.4,731727.4,31141,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640818,712379.00
07/04/2016 10:00,2,3.840,ACTIVE,212.61,360.38,59.996,1467640804,"274151322000076","219011344069620",28.67,40.40,0,329.43,380.82,111.4,105.6,0.446,779792.3,779792.3,31149,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640819,712380.00
07/04/2016 10:00,2,3.764,ACTIVE,214.64,351.67,59.991,1467640804,"201051344000868","219011344069620",27.99,33.80,0,318.91,394.35,106.7,101.1,0.491,462443.9,462443.9,37462,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640820,712381.00
07/04/2016 10:00,2,3.654,ACTIVE,211.70,353.47,59.991,1467640804,"274151322000095","219011344069620",28.61,41.00,0,328.22,379.02,105.8,100.2,0.407,771826.8,771826.8,31060,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640821,712382.00
07/04/2016 10:00,2,3.648,ACTIVE,215.32,354.07,59.954,1467640804,"201051344000988","219011344069620",28.19,35.00,0,318.61,399.16,104.2,98.6,0.495,459221.7,459221.7,37755,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640822,712383.00
07/04/2016 10:00,2,3.568,ACTIVE,214.41,351.37,59.981,1467640804,"201051344001025","219011344069620",28.45,38.20,0,317.70,391.64,102.8,97.2,0.464,473002.8,473002.8,42255,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640823,712384.00
07/04/2016 10:00,2,3.488,ACTIVE,215.32,351.37,59.986,1467640804,"201051344000458","219011344069620",28.63,35.20,0,318.00,397.66,101.2,95.7,0.495,470051.5,470051.5,37676,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640824,712385.00
07/04/2016 10:00,2,3.551,ACTIVE,216.00,353.77,59.991,1467640804,"201051344000853","219011344069620",28.45,33.80,0,320.11,396.75,102.3,96.8,0.486,469020.8,469020.8,37284,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640825,712386.00
07/04/2016 10:00,2,3.465,ACTIVE,213.96,350.47,59.986,1467640804,"201051344000685","219011344069620",28.29,35.00,0,318.00,390.44,99.3,93.9,0.486,473651.4,473651.4,42127,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640826,712387.00
07/04/2016 10:00,2,3.455,ACTIVE,214.41,350.47,60.018,1467640804,"201051344000917","219011344069620",28.19,36.80,0,318.00,390.44,98.7,93.3,0.468,470533.8,470533.8,42118,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640827,712388.00
07/04/2016 10:00,2,3.455,ACTIVE,214.19,350.17,59.991,1467640804,"201051344001145","219011344069620",28.33,34.50,0,318.30,389.84,99.2,93.9,0.464,475700.8,475700.8,41971,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640828,712389.00
07/04/2016 10:00,2,3.500,ACTIVE,214.87,351.07,59.975,1467640804,"201051344000651","219011344069620",28.35,35.80,0,318.91,394.05,100.5,95.1,0.464,468369.2,468369.2,42314,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640829,712390.00
07/04/2016 10:00,2,3.232,ACTIVE,211.93,344.45,59.975,1467640804,"274151322000088","219011344069620",27.27,38.80,0,327.62,379.32,89.3,84.2,0.331,706285.7,706285.7,30795,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640829,712391.00
07/04/2016 10:00,2,2.203,ACTIVE,212.83,408.18,59.986,1467640804,"274151322000068","219011344069620",38.19,41.00,0,386.23,445.15,85.0,80.2,0.323,600375.2,600375.2,32401,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640830,712392.00
07/04/2016 10:00,2,3.559,ACTIVE,214.41,348.66,59.981,1467640804,"201051344001135","219011344069620",28.49,36.00,0,316.20,390.74,102.8,97.2,0.477,464355.5,464355.5,42245,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640831,712393.00
07/04/2016 10:00,2,3.729,ACTIVE,214.41,353.17,59.970,1467640804,"201051344000594","219011344069620",28.37,35.20,0,318.30,395.55,107.2,101.5,0.495,474137.3,474137.3,37719,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640832,712394.00
07/04/2016 10:00,2,3.711,ACTIVE,214.87,350.77,59.981,1467640804,"201051344001203","219011344069620",28.33,37.00,0,318.30,393.75,106.5,100.9,0.504,471839.4,471839.4,42290,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640833,712395.00
07/04/2016 10:00,2,3.373,ACTIVE,212.16,345.66,59.965,1467640804,"274151322000054","219011344069620",27.53,40.00,0,327.62,380.82,94.0,88.8,0.371,721221.4,721221.4,30824,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640834,712396.00
07/04/2016 10:00,2,3.953,ACTIVE,215.32,352.27,59.986,1467640804,"201051344000867","219011344069620",28.07,35.40,0,320.41,394.65,112.4,106.6,0.526,461530.5,461530.5,37726,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640835,712397.00
07/04/2016 10:00,2,3.826,ACTIVE,214.87,352.57,59.986,1467640804,"201051344001093","219011344069620",28.53,36.80,0,318.30,394.05,110.6,104.8,0.517,469954.0,469954.0,42179,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640836,712398.00
07/04/2016 10:00,2,4.133,ACTIVE,215.77,355.28,59.975,1467640804,"201051344000900","219011344069620",28.67,32.80,0,318.61,397.35,120.0,113.9,0.561,477521.9,477521.9,37106,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640837,712399.00
07/04/2016 10:00,2,4.125,ACTIVE,216.00,355.28,59.991,1467640804,"201051344000648","219011344069620",28.43,32.40,0,316.80,395.85,118.8,112.8,0.561,468392.0,468392.0,37407,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640838,712400.00
07/04/2016 10:00,2,4.166,ACTIVE,216.00,355.28,59.933,1467640804,"201051344000569","219011344069620",28.55,34.50,0,319.81,396.15,120.5,114.3,0.561,478400.0,478400.0,37033,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640839,712401.00
07/04/2016 10:00,2,4.186,ACTIVE,216.22,355.58,60.007,1467640804,"201051344000983","219011344069620",28.51,34.00,0,319.81,396.15,120.8,114.7,0.583,470096.6,470096.6,37524,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640840,712402.00
07/04/2016 10:00,2,4.164,ACTIVE,216.22,355.28,59.975,1467640804,"201051344001158","219011344069620",28.19,34.80,0,318.30,398.26,118.9,112.9,0.561,463635.8,463635.8,37790,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640841,712403.00
07/04/2016 10:00,2,3.994,ACTIVE,216.00,356.18,59.981,1467640804,"201051344000576","219011344069620",28.80,33.00,0,320.41,397.96,116.5,110.5,0.548,470880.9,470880.9,37190,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640842,712404.00
07/04/2016 10:00,2,3.725,ACTIVE,212.38,355.28,59.975,1467640804,"274151322000087","219011344069620",27.33,49.50,0,330.63,379.62,103.0,97.5,0.371,694344.9,694344.9,30960,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467640843,712405.00
07/04/2016 10:15,2,6.832,ACTIVE,218.48,365.19,59.970,1467641703,"201051344000645","219011344069620",28.11,34.30,0,319.81,407.57,194.5,185.8,0.879,470489.3,470489.3,37318,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641704,712406.00
07/04/2016 10:15,2,6.170,ACTIVE,213.51,349.86,59.959,1467641703,"274151322000085","219011344069620",26.92,41.30,0,329.73,384.13,168.0,160.3,0.641,722403.8,722403.8,30831,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641705,712407.00
07/04/2016 10:15,2,6.818,ACTIVE,217.58,364.89,59.933,1467641703,"201051344000633","219011344069620",28.21,35.60,0,316.80,407.57,194.6,185.9,0.919,461649.3,461649.3,37809,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641706,712408.00
07/04/2016 10:15,2,6.873,ACTIVE,218.93,366.70,59.970,1467641703,"201051344000469","219011344069620",28.25,34.80,0,315.90,409.08,196.6,187.9,0.924,463516.4,463516.4,37746,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641707,712409.00
07/04/2016 10:15,2,6.670,ACTIVE,216.22,362.49,59.975,1467641703,"201051344000646","219011344069620",28.19,39.00,0,318.00,407.27,190.5,181.9,0.893,465723.0,465723.0,42295,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641708,712410.00
07/04/2016 10:15,2,6.344,ACTIVE,213.74,373.31,59.970,1467641703,"274151322000052","219011344069620",27.93,43.20,0,327.02,387.44,179.4,171.3,0.712,738404.4,738404.4,31064,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641709,712411.00
07/04/2016 10:15,2,6.637,ACTIVE,217.58,361.59,59.975,1467641703,"201051344000585","219011344069620",28.43,38.60,0,317.70,405.47,191.0,182.5,0.897,473604.6,473604.6,42298,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641710,712412.00
07/04/2016 10:15,2,6.781,ACTIVE,216.00,361.59,59.981,1467641703,"201051344001230","219011344069620",27.93,39.00,0,320.41,402.16,191.6,183.0,0.888,469232.8,469232.8,42108,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641711,712413.00
07/04/2016 10:15,2,6.605,ACTIVE,217.35,363.09,59.938,1467641703,"201051344000582","219011344069620",28.21,36.30,0,317.40,406.97,188.6,180.1,0.857,462361.8,462361.8,42245,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641712,712414.00
07/04/2016 10:15,2,6.787,ACTIVE,216.22,362.19,59.917,1467641703,"201051344000955","219011344069620",28.05,37.30,0,316.20,405.77,192.8,184.2,0.915,475310.9,475310.9,42199,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641713,712415.00
