ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 10:15,2,4.217,ACTIVE,213.29,431.02,59.975,1467641703,"274151322000094","219011344069620",38.51,44.30,0,380.82,449.35,163.9,156.3,0.641,600413.9,600413.9,32193,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641713,712416.00
07/04/2016 10:15,2,6.820,ACTIVE,218.93,367.00,59.981,1467641703,"201051344000579","219011344069620",28.19,36.00,0,318.91,410.88,194.6,185.9,0.924,477467.5,477467.5,17810,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641714,712417.00
07/04/2016 10:15,2,6.744,ACTIVE,216.00,361.29,59.965,1467641703,"201051344000890","219011344069620",27.91,38.80,0,319.21,405.47,190.4,181.9,0.875,472541.0,472541.0,42206,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641715,712418.00
07/04/2016 10:15,2,6.682,ACTIVE,216.90,361.59,59.975,1467641703,"201051344000438","219011344069620",28.03,36.30,0,316.50,407.57,189.8,181.2,0.893,474320.4,474320.4,42212,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641716,712419.00
07/04/2016 10:15,2,6.410,ACTIVE,216.45,361.59,59.965,1467641703,"201051344000417","219011344069620",28.29,39.00,0,321.31,405.77,183.7,175.3,0.875,466359.5,466359.5,42365,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641717,712420.00
07/04/2016 10:15,2,6.090,ACTIVE,212.83,362.79,59.975,1467641703,"274151322000083","219011344069620",27.87,42.80,0,328.22,385.33,171.8,163.9,0.685,731748.3,731748.3,31142,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641718,712421.00
07/04/2016 10:15,2,6.477,ACTIVE,214.19,375.71,59.996,1467641703,"274151322000076","219011344069620",28.53,42.80,0,328.82,393.75,187.1,178.7,0.742,779815.3,779815.3,31150,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641719,712422.00
07/04/2016 10:15,2,6.615,ACTIVE,217.35,363.39,59.981,1467641703,"201051344000868","219011344069620",28.11,35.20,0,316.80,407.57,188.3,179.8,0.849,462467.2,462467.2,37463,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641720,712423.00
07/04/2016 10:15,2,6.316,ACTIVE,213.51,351.67,59.975,1467641703,"274151322000095","219011344069620",28.49,43.60,0,329.13,388.34,182.1,173.8,0.689,771849.3,771849.3,31061,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641721,712424.00
07/04/2016 10:15,2,6.777,ACTIVE,218.93,366.40,59.970,1467641703,"201051344000988","219011344069620",27.87,35.60,0,316.20,413.89,191.3,182.7,0.897,459244.9,459244.9,37756,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641722,712425.00
07/04/2016 10:15,2,6.652,ACTIVE,217.13,363.09,59.981,1467641703,"201051344001025","219011344069620",28.15,38.40,0,316.80,407.57,189.7,181.1,0.849,473025.9,473025.9,42256,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641723,712426.00
07/04/2016 10:15,2,6.787,ACTIVE,218.71,364.59,59.981,1467641703,"201051344000458","219011344069620",28.01,35.80,0,316.80,410.88,192.4,183.8,0.919,470074.5,470074.5,37677,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641723,712427.00
07/04/2016 10:15,2,6.826,ACTIVE,219.61,368.20,59.975,1467641703,"201051344000853","219011344069620",28.25,35.20,0,319.21,412.08,195.2,186.5,0.915,469044.2,469044.2,37285,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641724,712428.00
07/04/2016 10:15,2,6.686,ACTIVE,216.00,362.19,59.986,1467641703,"201051344000685","219011344069620",28.27,36.80,0,317.10,405.77,191.3,182.7,0.928,473674.1,473674.1,42128,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641725,712429.00
07/04/2016 10:15,2,6.688,ACTIVE,217.35,364.59,60.012,1467641703,"201051344000917","219011344069620",28.13,37.30,0,318.00,406.67,190.4,181.8,0.879,470556.4,470556.4,42119,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641726,712430.00
07/04/2016 10:15,2,6.664,ACTIVE,216.22,363.99,59.970,1467641703,"201051344001145","219011344069620",28.19,36.30,0,319.21,406.67,190.0,181.5,0.879,475723.5,475723.5,41972,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641727,712431.00
07/04/2016 10:15,2,6.830,ACTIVE,217.80,363.39,59.975,1467641703,"201051344000651","219011344069620",27.77,36.80,0,316.50,406.37,192.0,183.4,0.884,468392.1,468392.1,42315,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641728,712432.00
07/04/2016 10:15,2,6.215,ACTIVE,213.51,369.10,60.012,1467641703,"274151322000088","219011344069620",27.29,41.00,0,328.52,385.33,171.7,163.8,0.650,706306.1,706306.1,30796,0,0,0,L,1151911521,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641729,712433.00
07/04/2016 10:15,2,4.318,ACTIVE,214.41,421.70,59.970,1467641703,"274151322000068","219011344069620",37.53,42.30,0,382.63,453.56,163.4,155.8,0.632,600394.5,600394.5,32402,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641730,712434.00
07/04/2016 10:15,2,6.705,ACTIVE,217.13,364.29,59.975,1467641703,"201051344001135","219011344069620",28.09,37.00,0,316.80,406.67,190.7,182.2,0.884,464378.6,464378.6,42246,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641731,712435.00
07/04/2016 10:15,2,6.908,ACTIVE,216.90,364.89,59.970,1467641703,"201051344000594","219011344069620",27.99,36.00,0,315.30,409.38,195.8,187.0,0.897,474160.8,474160.8,37720,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641732,712436.00
07/04/2016 10:15,2,6.779,ACTIVE,217.58,363.99,59.970,1467641703,"201051344001203","219011344069620",28.43,38.60,0,317.40,408.18,195.0,186.3,0.910,471862.9,471862.9,42291,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641732,712437.00
07/04/2016 10:15,2,6.266,ACTIVE,213.74,360.69,59.970,1467641703,"274151322000054","219011344069620",27.10,42.80,0,328.22,385.63,171.9,164.0,0.658,721242.1,721242.1,30825,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641733,712438.00
07/04/2016 10:15,2,6.908,ACTIVE,217.80,364.59,59.970,1467641703,"201051344000867","219011344069620",27.87,36.80,0,318.00,406.97,194.8,186.1,0.902,461554.1,461554.1,37727,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641734,712439.00
07/04/2016 10:15,2,6.781,ACTIVE,217.35,363.39,59.981,1467641703,"201051344001093","219011344069620",28.31,38.00,0,317.70,407.87,194.4,185.7,0.897,469977.3,469977.3,42180,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641735,712440.00
07/04/2016 10:15,2,6.789,ACTIVE,218.48,366.40,59.975,1467641703,"201051344000900","219011344069620",28.61,34.80,0,315.90,408.48,196.7,188.0,0.893,477545.7,477545.7,37107,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641736,712441.00
07/04/2016 10:15,2,6.709,ACTIVE,218.26,365.80,59.933,1467641703,"201051344000648","219011344069620",28.13,33.00,0,317.40,407.87,191.1,182.5,0.875,468415.3,468415.3,37408,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641737,712442.00
07/04/2016 10:15,2,6.705,ACTIVE,218.71,366.70,59.970,1467641703,"201051344000569","219011344069620",28.33,36.30,0,316.80,407.57,192.3,183.7,0.893,478423.5,478423.5,37034,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641738,712443.00
07/04/2016 10:15,2,6.697,ACTIVE,218.93,367.00,59.970,1467641703,"201051344000983","219011344069620",28.43,35.40,0,318.91,407.87,192.9,184.2,0.902,470120.4,470120.4,37525,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641739,712444.00
07/04/2016 10:15,2,6.764,ACTIVE,218.93,365.19,59.965,1467641703,"201051344001158","219011344069620",27.93,35.40,0,318.00,407.87,191.2,182.6,0.884,463659.3,463659.3,37791,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641740,712445.00
07/04/2016 10:15,2,6.641,ACTIVE,218.71,366.70,59.986,1467641703,"201051344000576","219011344069620",28.15,34.80,0,318.91,411.78,189.2,180.7,0.866,470904.4,470904.4,37191,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641741,712446.00
07/04/2016 10:15,2,6.088,ACTIVE,213.51,368.50,59.970,1467641703,"274151322000087","219011344069620",27.04,52.30,0,330.03,384.13,166.6,158.9,0.623,694365.5,694365.5,30961,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467641742,712447.00
07/04/2016 10:30,2,3.408,ACTIVE,216.67,353.17,59.954,1467642604,"201051344000645","219011344069620",27.79,35.80,0,337.54,415.69,96.0,90.7,0.438,470520.6,470520.6,37319,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642605,712448.00
07/04/2016 10:30,2,3.121,ACTIVE,212.61,344.15,59.965,1467642604,"274151322000085","219011344069620",26.56,43.60,0,330.93,389.84,83.9,79.1,0.323,722431.1,722431.1,30832,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642606,712449.00
07/04/2016 10:30,2,3.412,ACTIVE,216.00,354.07,59.965,1467642604,"201051344000633","219011344069620",27.81,37.80,0,336.04,415.09,96.0,90.8,0.455,461680.6,461680.6,37810,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642606,712450.00
07/04/2016 10:30,2,3.420,ACTIVE,216.67,354.07,59.949,1467642604,"201051344000469","219011344069620",28.03,36.30,0,336.94,417.19,97.2,91.9,0.468,463547.9,463547.9,37747,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642607,712451.00
07/04/2016 10:30,2,3.348,ACTIVE,213.96,348.66,59.981,1467642604,"201051344000646","219011344069620",27.89,41.30,0,333.33,409.98,94.6,89.4,0.460,465753.6,465753.6,42296,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642608,712452.00
07/04/2016 10:30,2,3.232,ACTIVE,212.61,344.76,59.965,1467642604,"274151322000052","219011344069620",27.43,44.00,0,333.03,392.85,89.8,84.7,0.345,738433.3,738433.3,31065,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642609,712453.00
07/04/2016 10:30,2,3.457,ACTIVE,215.09,350.47,59.965,1467642604,"201051344000585","219011344069620",27.81,40.80,0,334.84,407.27,97.5,92.1,0.455,473635.6,473635.6,42299,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642610,712454.00
07/04/2016 10:30,2,3.363,ACTIVE,213.96,348.36,59.959,1467642604,"201051344001230","219011344069620",27.83,40.80,0,332.43,410.28,94.8,89.6,0.446,469263.4,469263.4,42109,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642611,712455.00
07/04/2016 10:30,2,3.334,ACTIVE,215.09,350.47,59.986,1467642604,"201051344000582","219011344069620",27.89,38.20,0,334.54,409.08,94.2,89.0,0.442,462392.0,462392.0,42246,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642612,712456.00
07/04/2016 10:30,2,3.465,ACTIVE,214.19,349.26,59.981,1467642604,"201051344000955","219011344069620",27.49,39.50,0,333.03,409.98,96.5,91.2,0.468,475341.8,475341.8,42200,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642613,712457.00
07/04/2016 10:30,2,2.082,ACTIVE,212.83,408.78,59.975,1467642604,"274151322000094","219011344069620",38.31,46.20,0,380.52,449.95,82.0,77.2,0.323,600439.9,600439.9,32194,0,0,0,L,1151911521,0,121.78,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642614,712458.00
07/04/2016 10:30,2,3.508,ACTIVE,216.45,353.47,59.975,1467642604,"201051344000579","219011344069620",27.99,38.20,0,337.84,415.39,99.5,94.1,0.473,477498.9,477498.9,17811,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642615,712459.00
07/04/2016 10:30,2,3.467,ACTIVE,214.41,349.26,59.991,1467642604,"201051344000890","219011344069620",27.43,42.00,0,333.93,409.38,96.4,91.1,0.446,472571.6,472571.6,42207,0,0,0,L,1122011218,0,123.36,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642616,712460.00
07/04/2016 10:30,2,3.410,ACTIVE,214.87,351.07,59.981,1467642604,"201051344000438","219011344069620",28.01,38.80,0,334.54,409.38,96.8,91.5,0.464,474351.0,474351.0,42213,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642616,712461.00
07/04/2016 10:30,2,3.436,ACTIVE,214.64,349.86,59.970,1467642604,"201051344000417","219011344069620",27.35,42.00,0,333.93,408.78,95.2,89.9,0.455,466389.5,466389.5,42366,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642617,712462.00
07/04/2016 10:30,2,3.240,ACTIVE,212.61,351.67,59.965,1467642604,"274151322000083","219011344069620",27.59,44.80,0,331.53,387.74,90.6,85.5,0.367,731776.6,731776.6,31143,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642618,712463.00
07/04/2016 10:30,2,3.469,ACTIVE,213.29,344.76,59.970,1467642604,"274151322000076","219011344069620",28.01,43.60,0,334.54,396.45,98.3,93.0,0.389,779846.2,779846.2,31151,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642620,712464.00
07/04/2016 10:30,2,3.502,ACTIVE,215.77,353.17,59.970,1467642604,"201051344000868","219011344069620",27.81,37.00,0,336.94,414.79,98.6,93.3,0.455,462498.3,462498.3,37464,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642621,712465.00
07/04/2016 10:30,2,3.408,ACTIVE,212.61,344.15,59.970,1467642604,"274151322000095","219011344069620",27.91,45.80,0,331.53,391.34,96.4,91.1,0.371,771879.5,771879.5,31062,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642621,712466.00
07/04/2016 10:30,2,3.496,ACTIVE,216.45,355.58,59.938,1467642604,"201051344000988","219011344069620",27.69,37.30,0,337.24,415.69,98.0,92.7,0.468,459276.0,459276.0,37757,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642622,712467.00
07/04/2016 10:30,2,3.469,ACTIVE,214.87,349.56,59.981,1467642604,"201051344001025","219011344069620",27.87,40.40,0,334.24,409.38,98.0,92.6,0.451,473056.7,473056.7,42257,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642623,712468.00
07/04/2016 10:30,2,3.430,ACTIVE,216.45,353.17,59.981,1467642604,"201051344000458","219011344069620",28.03,37.80,0,338.74,415.39,97.3,92.0,0.473,470105.3,470105.3,37678,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642624,712469.00
07/04/2016 10:30,2,3.488,ACTIVE,217.13,354.67,59.965,1467642604,"201051344000853","219011344069620",27.77,37.00,0,339.04,415.69,98.0,92.7,0.464,469075.2,469075.2,37286,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642625,712470.00
07/04/2016 10:30,2,3.365,ACTIVE,214.64,350.47,59.965,1467642604,"201051344000685","219011344069620",27.89,38.40,0,334.24,409.08,95.0,89.8,0.468,473704.3,473704.3,42129,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642626,712471.00
07/04/2016 10:30,2,3.367,ACTIVE,214.87,350.47,59.965,1467642604,"201051344000917","219011344069620",27.79,39.30,0,333.63,408.18,94.8,89.5,0.442,470586.5,470586.5,42120,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642627,712472.00
07/04/2016 10:30,2,3.381,ACTIVE,214.64,350.17,59.965,1467642604,"201051344001145","219011344069620",27.77,37.80,0,335.14,409.68,95.1,89.8,0.442,475753.6,475753.6,41973,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642628,712473.00
07/04/2016 10:30,2,3.398,ACTIVE,215.32,350.77,59.981,1467642604,"201051344000651","219011344069620",27.85,38.00,0,336.94,409.38,95.8,90.5,0.446,468422.5,468422.5,42316,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642629,712474.00
07/04/2016 10:30,2,3.158,ACTIVE,212.61,351.67,59.959,1467642604,"274151322000088","219011344069620",26.58,42.00,0,330.03,388.94,85.0,80.1,0.309,706333.1,706333.1,30797,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642630,712475.00
07/04/2016 10:30,2,2.096,ACTIVE,213.29,408.78,59.954,1467642604,"274151322000068","219011344069620",38.47,43.60,0,382.63,451.16,81.2,76.4,0.301,600420.4,600420.4,32403,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642630,712476.00
07/04/2016 10:30,2,3.447,ACTIVE,214.87,349.26,59.970,1467642604,"201051344001135","219011344069620",27.59,38.60,0,334.54,408.48,96.3,91.1,0.446,464408.9,464408.9,42247,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642631,712477.00
07/04/2016 10:30,2,3.414,ACTIVE,215.32,352.57,59.970,1467642604,"201051344000594","219011344069620",28.19,38.40,0,333.93,410.88,97.5,92.2,0.455,474191.7,474191.7,37721,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642632,712478.00
07/04/2016 10:30,2,3.424,ACTIVE,215.09,349.86,59.922,1467642604,"201051344001203","219011344069620",28.03,39.50,0,335.44,409.98,97.3,92.0,0.455,471893.7,471893.7,42292,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642633,712479.00
07/04/2016 10:30,2,3.201,ACTIVE,212.61,347.76,59.959,1467642604,"274151322000054","219011344069620",26.48,44.30,0,328.22,387.74,85.8,80.9,0.327,721269.2,721269.2,30826,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642634,712480.00
07/04/2016 10:30,2,3.469,ACTIVE,216.00,351.97,59.970,1467642604,"201051344000867","219011344069620",27.79,38.60,0,336.94,413.89,97.7,92.3,0.446,461584.9,461584.9,37728,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642635,712481.00
07/04/2016 10:30,2,3.393,ACTIVE,215.09,351.07,59.970,1467642604,"201051344001093","219011344069620",27.81,39.80,0,334.24,409.98,95.6,90.3,0.442,470007.7,470007.7,42181,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642636,712482.00
07/04/2016 10:30,2,3.428,ACTIVE,216.22,353.17,59.965,1467642604,"201051344000900","219011344069620",28.31,35.60,0,336.34,416.89,98.3,92.9,0.451,477576.8,477576.8,37108,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642637,712483.00
07/04/2016 10:30,2,3.426,ACTIVE,216.22,353.17,59.959,1467642604,"201051344000648","219011344069620",27.69,34.50,0,337.84,416.29,96.2,90.9,0.451,468445.5,468445.5,37409,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642638,712484.00
07/04/2016 10:30,2,3.412,ACTIVE,216.22,353.17,59.991,1467642604,"201051344000569","219011344069620",28.11,37.80,0,337.24,415.39,97.1,91.8,0.460,478454.1,478454.1,37035,0,0,0,L,1122011218,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642639,712485.00
07/04/2016 10:30,2,3.426,ACTIVE,216.45,352.87,59.965,1467642604,"201051344001158","219011344069620",27.83,37.30,0,338.14,415.39,96.6,91.3,0.455,463689.6,463689.6,37792,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642641,712486.00
07/04/2016 10:30,2,3.393,ACTIVE,216.67,354.67,59.959,1467642604,"201051344000576","219011344069620",27.97,36.30,0,338.14,415.39,96.1,90.8,0.455,470934.6,470934.6,37192,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642642,712487.00
07/04/2016 10:30,2,3.152,ACTIVE,212.61,348.06,59.970,1467642604,"274151322000087","219011344069620",26.52,54.30,0,331.23,387.74,84.6,79.8,0.301,694392.0,694392.0,30962,0,0,0,L,1151911521,0,122.23,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642643,712488.00
07/04/2016 10:30,2,3.426,ACTIVE,216.45,353.17,59.959,1467642604,"201051344000983","219011344069620",28.33,37.50,0,339.34,375.11,98.3,92.9,0.468,470151.3,470151.3,37527,0,0,0,L,1122011218,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467642644,712489.00
07/04/2016 10:45,2,2.961,ACTIVE,216.22,351.97,59.986,1467643503,"201051344000645","219011344069620",27.71,36.50,0,339.04,394.95,83.1,78.3,0.380,470543.9,470543.9,37320,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643504,712490.00
07/04/2016 10:45,2,2.699,ACTIVE,212.38,349.56,59.975,1467643503,"274151322000085","219011344069620",26.90,42.50,0,330.63,379.32,73.5,69.0,0.517,722451.5,722451.5,30833,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643505,712491.00
07/04/2016 10:45,2,2.930,ACTIVE,215.54,352.87,59.986,1467643503,"201051344000633","219011344069620",28.11,38.20,0,337.54,395.25,83.3,78.5,0.393,461703.9,461703.9,37811,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643506,712492.00
07/04/2016 10:45,2,2.932,ACTIVE,216.00,351.97,59.959,1467643503,"201051344000469","219011344069620",28.25,36.80,0,338.14,396.15,83.9,79.0,0.407,463571.4,463571.4,37748,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643507,712493.00
07/04/2016 10:45,2,2.924,ACTIVE,213.51,348.06,59.975,1467643503,"201051344000646","219011344069620",27.81,40.80,0,333.63,389.54,82.3,77.6,0.393,465776.5,465776.5,42297,0,0,0,L,1122011218,0,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643508,712494.00
07/04/2016 10:45,2,2.775,ACTIVE,212.38,349.86,59.970,1467643503,"274151322000052","219011344069620",27.71,43.60,0,330.03,379.92,77.8,73.2,0.544,738455.0,738455.0,31066,0,0,0,L,1151911521,0,121.33,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643508,712495.00
07/04/2016 10:45,2,3.006,ACTIVE,214.41,348.36,59.975,1467643503,"201051344000585","219011344069620",27.73,40.40,0,334.24,390.14,84.4,79.6,0.393,473659.0,473659.0,42300,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643509,712496.00
07/04/2016 10:45,2,2.881,ACTIVE,213.51,347.16,59.975,1467643503,"201051344001230","219011344069620",27.97,40.60,0,333.03,388.94,81.6,76.9,0.384,469286.2,469286.2,42110,0,0,0,L,1122011218,0,122.91,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643510,712497.00
07/04/2016 10:45,2,2.875,ACTIVE,214.64,348.96,59.970,1467643503,"201051344000582","219011344069620",27.89,38.00,0,333.03,391.64,81.2,76.4,0.376,462414.6,462414.6,42247,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643511,712498.00
07/04/2016 10:45,2,2.889,ACTIVE,213.51,347.46,59.975,1467643503,"201051344000955","219011344069620",28.27,39.80,0,333.63,389.54,82.7,77.9,0.398,475364.8,475364.8,42201,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643512,712499.00
07/04/2016 10:45,2,1.838,ACTIVE,212.38,417.49,59.981,1467643503,"274151322000094","219011344069620",37.31,45.30,0,384.43,440.34,69.7,65.3,0.504,600459.3,600459.3,32195,0,0,0,L,1151911521,0,121.55,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643513,712500.00
07/04/2016 10:45,2,2.977,ACTIVE,215.77,351.37,59.986,1467643503,"201051344000579","219011344069620",28.07,38.40,0,339.04,395.55,84.7,79.8,0.402,477522.5,477522.5,17812,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643514,712501.00
07/04/2016 10:45,2,2.945,ACTIVE,213.74,348.06,59.970,1467643503,"201051344000890","219011344069620",27.59,41.80,0,334.24,389.24,82.3,77.5,0.380,472594.4,472594.4,42208,0,0,0,L,1122011218,0,123.14,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643515,712502.00
07/04/2016 10:45,2,2.895,ACTIVE,214.19,348.36,59.991,1467643503,"201051344000438","219011344069620",28.03,39.30,0,334.24,391.34,82.2,77.4,0.398,474373.9,474373.9,42214,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643516,712503.00
07/04/2016 10:45,2,2.889,ACTIVE,213.96,348.36,60.018,1467643503,"201051344000417","219011344069620",27.73,42.30,0,333.63,389.24,81.1,76.4,0.398,466412.0,466412.0,42367,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643517,712504.00
07/04/2016 10:45,2,2.742,ACTIVE,212.16,356.18,59.975,1467643503,"274151322000083","219011344069620",27.73,44.80,0,327.32,379.02,77.0,72.4,0.548,731798.0,731798.0,31144,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643517,712505.00
07/04/2016 10:45,2,2.891,ACTIVE,212.61,355.88,59.944,1467643503,"274151322000076","219011344069620",28.53,43.80,0,334.54,379.32,83.6,78.8,0.336,779869.4,779869.4,31152,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643518,712506.00
07/04/2016 10:45,2,2.986,ACTIVE,215.09,350.47,59.965,1467643503,"201051344000868","219011344069620",27.79,36.80,0,337.84,394.95,84.1,79.2,0.384,462521.6,462521.6,37465,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643519,712507.00
07/04/2016 10:45,2,2.881,ACTIVE,211.93,345.66,60.007,1467643503,"274151322000095","219011344069620",28.15,46.60,0,332.73,378.42,82.1,77.3,0.305,771902.3,771902.3,31063,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643520,712508.00
07/04/2016 10:45,2,2.965,ACTIVE,215.77,352.27,59.949,1467643503,"201051344000988","219011344069620",27.81,38.20,0,337.84,396.45,83.5,78.7,0.402,459299.3,459299.3,37758,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643521,712509.00
07/04/2016 10:45,2,2.930,ACTIVE,214.19,346.26,59.965,1467643503,"201051344001025","219011344069620",28.37,40.20,0,334.54,391.04,84.1,79.3,0.393,473080.0,473080.0,42258,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643522,712510.00
07/04/2016 10:45,2,2.930,ACTIVE,215.77,350.77,59.965,1467643503,"201051344000458","219011344069620",28.09,38.00,0,338.74,394.95,83.4,78.6,0.402,470128.5,470128.5,37679,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643523,712511.00
07/04/2016 10:45,2,2.953,ACTIVE,216.45,352.57,59.970,1467643503,"201051344000853","219011344069620",28.05,37.30,0,338.44,396.45,84.0,79.1,0.411,469098.5,469098.5,37287,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643524,712512.00
07/04/2016 10:45,2,2.865,ACTIVE,213.96,348.36,59.954,1467643503,"201051344000685","219011344069620",28.07,39.00,0,333.93,389.54,81.5,76.7,0.407,473727.0,473727.0,42130,0,0,0,L,1122011218,0,123.59,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643525,712513.00
07/04/2016 10:45,2,2.891,ACTIVE,214.41,347.46,59.970,1467643503,"201051344000917","219011344069620",28.01,39.50,0,333.63,390.14,82.0,77.2,0.393,470609.1,470609.1,42121,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643526,712514.00
07/04/2016 10:45,2,2.908,ACTIVE,213.96,348.36,59.970,1467643503,"201051344001145","219011344069620",27.81,38.00,0,334.54,389.24,81.9,77.2,0.389,475776.2,475776.2,41974,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643526,712515.00
07/04/2016 10:45,2,2.928,ACTIVE,214.64,348.06,59.991,1467643503,"201051344000651","219011344069620",27.91,38.20,0,334.84,394.05,82.8,78.0,0.389,468445.4,468445.4,42317,0,0,0,L,1122011218,0,123.59,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643527,712516.00
07/04/2016 10:45,2,2.705,ACTIVE,211.70,364.89,59.970,1467643503,"274151322000088","219011344069620",26.78,41.30,0,330.03,378.42,73.3,68.8,0.504,706353.3,706353.3,30798,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643528,712517.00
07/04/2016 10:45,2,1.771,ACTIVE,212.83,418.70,59.965,1467643503,"274151322000068","219011344069620",38.68,43.00,0,376.01,446.65,69.4,65.1,0.495,600439.8,600439.8,32404,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643529,712518.00
07/04/2016 10:45,2,2.959,ACTIVE,214.19,347.16,59.938,1467643503,"201051344001135","219011344069620",27.91,38.60,0,333.63,389.84,83.6,78.8,0.389,464431.9,464431.9,42248,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643530,712519.00
07/04/2016 10:45,2,2.965,ACTIVE,214.64,351.07,59.975,1467643503,"201051344000594","219011344069620",28.11,39.00,0,336.64,397.05,84.3,79.5,0.389,474215.1,474215.1,37722,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643531,712520.00
07/04/2016 10:45,2,2.945,ACTIVE,214.41,347.76,59.975,1467643503,"201051344001203","219011344069620",28.27,39.00,0,334.54,394.65,84.3,79.5,0.393,471917.0,471917.0,42293,0,0,0,L,1122011218,0,123.59,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643532,712521.00
07/04/2016 10:45,2,2.740,ACTIVE,212.38,352.57,59.965,1467643503,"274151322000054","219011344069620",26.84,43.40,0,329.13,379.02,74.5,69.9,0.526,721289.7,721289.7,30827,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643533,712522.00
07/04/2016 10:45,2,2.961,ACTIVE,215.32,350.17,59.954,1467643503,"201051344000867","219011344069620",28.13,39.00,0,338.44,395.85,84.4,79.5,0.384,461608.3,461608.3,37729,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643534,712523.00
07/04/2016 10:45,2,2.885,ACTIVE,214.41,348.66,60.007,1467643503,"201051344001093","219011344069620",28.25,38.60,0,333.63,394.95,82.5,77.7,0.384,470030.6,470030.6,42182,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643535,712524.00
07/04/2016 10:45,2,2.998,ACTIVE,215.54,351.67,59.981,1467643503,"201051344000900","219011344069620",27.93,36.50,0,338.14,395.85,84.8,80.0,0.393,477600.3,477600.3,37109,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643535,712525.00
07/04/2016 10:45,2,2.943,ACTIVE,215.77,351.37,59.970,1467643503,"201051344000648","219011344069620",27.77,34.80,0,339.34,395.25,82.8,78.0,0.389,468468.5,468468.5,37410,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643536,712526.00
07/04/2016 10:45,2,2.930,ACTIVE,215.77,351.67,59.970,1467643503,"201051344000569","219011344069620",28.27,38.20,0,338.44,394.95,83.9,79.0,0.398,478477.3,478477.3,37036,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643537,712527.00
07/04/2016 10:45,2,2.988,ACTIVE,216.00,351.67,59.991,1467643503,"201051344000983","219011344069620",28.09,37.80,0,338.14,395.25,85.1,80.2,0.407,470174.7,470174.7,37528,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643538,712528.00
07/04/2016 10:45,2,3.008,ACTIVE,215.77,350.77,59.933,1467643503,"201051344001158","219011344069620",27.43,37.80,0,338.74,394.95,83.6,78.7,0.398,463712.8,463712.8,37793,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643539,712529.00
07/04/2016 10:45,2,2.885,ACTIVE,216.00,352.57,59.981,1467643503,"201051344000576","219011344069620",28.35,37.00,0,339.34,395.25,82.8,78.0,0.393,470957.5,470957.5,37193,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643540,712530.00
07/04/2016 10:45,2,2.705,ACTIVE,212.38,360.99,59.970,1467643503,"274151322000087","219011344069620",26.90,52.50,0,327.32,377.22,73.7,69.2,0.495,694412.2,694412.2,30963,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467643541,712531.00
07/04/2016 11:00,2,2.830,ACTIVE,215.32,351.07,60.039,1467644404,"201051344000645","219011344069620",28.05,36.30,0,339.04,372.71,80.4,75.7,0.371,470563.2,470563.2,37321,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644405,712532.00
07/04/2016 11:00,2,2.584,ACTIVE,211.93,350.47,59.975,1467644404,"274151322000085","219011344069620",27.21,41.00,0,335.44,379.02,71.3,66.9,0.504,722468.5,722468.5,30834,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644406,712533.00
07/04/2016 11:00,2,2.826,ACTIVE,215.09,351.07,59.991,1467644404,"201051344000633","219011344069620",28.21,37.50,0,337.84,373.61,80.8,76.0,0.384,461723.2,461723.2,37812,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644406,712534.00
07/04/2016 11:00,2,2.807,ACTIVE,215.32,351.37,59.975,1467644404,"201051344000469","219011344069620",28.67,35.20,0,337.54,371.51,81.4,76.7,0.393,463590.9,463590.9,37749,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644407,712535.00
07/04/2016 11:00,2,2.732,ACTIVE,212.83,359.78,59.981,1467644404,"201051344000646","219011344069620",28.73,39.50,0,317.10,390.74,79.6,74.9,0.681,465795.6,465795.6,42298,0,0,0,L,1122011218,0,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644408,712536.00
07/04/2016 11:00,2,2.674,ACTIVE,211.93,357.38,59.996,1467644404,"274151322000052","219011344069620",27.69,42.30,0,329.13,380.82,74.9,70.4,0.535,738473.0,738473.0,31067,0,0,0,L,1151911521,0,121.10,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644409,712537.00
07/04/2016 11:00,2,2.828,ACTIVE,213.51,347.76,59.981,1467644404,"201051344000585","219011344069620",28.67,39.30,0,333.33,369.10,82.2,77.4,0.376,473678.6,473678.6,42301,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644410,712538.00
07/04/2016 11:00,2,2.750,ACTIVE,212.61,357.98,59.954,1467644404,"201051344001230","219011344069620",28.37,38.60,0,318.91,388.94,79.0,74.3,0.663,469305.1,469305.1,42111,0,0,0,L,1122011218,0,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644411,712539.00
07/04/2016 11:00,2,2.777,ACTIVE,213.96,360.08,60.002,1467644404,"201051344000582","219011344069620",27.91,35.60,0,319.21,391.64,78.5,73.8,0.663,462433.4,462433.4,42248,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644412,712540.00
07/04/2016 11:00,2,2.801,ACTIVE,212.83,348.06,59.981,1467644404,"201051344000955","219011344069620",28.29,38.80,0,334.54,367.90,80.3,75.6,0.380,475384.0,475384.0,42202,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644413,712541.00
07/04/2016 11:00,2,1.736,ACTIVE,212.16,418.70,59.981,1467644404,"274151322000094","219011344069620",38.13,43.40,0,384.13,452.06,67.2,62.9,0.477,600475.3,600475.3,32196,0,0,0,L,1151911521,0,121.33,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644414,712542.00
07/04/2016 11:00,2,2.877,ACTIVE,215.32,350.17,59.975,1467644404,"201051344000579","219011344069620",28.03,38.80,0,338.44,373.31,81.7,76.9,0.384,477542.0,477542.0,17813,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644415,712543.00
07/04/2016 11:00,2,2.785,ACTIVE,212.83,347.16,59.986,1467644404,"201051344000890","219011344069620",28.37,41.30,0,334.24,368.50,80.0,75.3,0.367,472613.6,472613.6,42209,0,0,0,L,1122011218,0,122.46,120.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644416,712544.00
07/04/2016 11:00,2,2.779,ACTIVE,213.29,360.69,59.991,1467644404,"201051344000438","219011344069620",28.25,37.30,0,315.90,391.94,79.6,74.9,0.694,474392.9,474392.9,42215,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644417,712545.00
07/04/2016 11:00,2,2.773,ACTIVE,213.06,358.88,60.002,1467644404,"201051344000417","219011344069620",28.01,40.20,0,318.00,390.14,78.7,74.1,0.681,466430.8,466430.8,42368,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644418,712546.00
07/04/2016 11:00,2,2.641,ACTIVE,211.93,351.37,59.991,1467644404,"274151322000083","219011344069620",27.73,43.20,0,333.93,379.92,74.2,69.7,0.526,731815.7,731815.7,31145,0,0,0,L,1151911521,0,120.88,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644419,712547.00
07/04/2016 11:00,2,2.783,ACTIVE,212.16,348.96,59.991,1467644404,"274151322000076","219011344069620",28.57,43.20,0,330.63,381.42,80.5,75.8,0.318,779888.7,779888.7,31153,0,0,0,L,1151911521,0,121.10,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644419,712548.00
07/04/2016 11:00,2,2.885,ACTIVE,214.64,349.86,59.981,1467644404,"201051344000868","219011344069620",27.99,36.00,0,335.74,370.30,81.8,77.0,0.371,462541.2,462541.2,37466,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644420,712549.00
07/04/2016 11:00,2,2.744,ACTIVE,211.93,367.60,59.975,1467644404,"274151322000095","219011344069620",28.49,44.50,0,327.02,380.22,79.1,74.4,0.557,771921.3,771921.3,31064,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644421,712550.00
07/04/2016 11:00,2,2.830,ACTIVE,215.09,351.67,60.018,1467644404,"201051344000988","219011344069620",28.23,36.80,0,337.54,374.51,80.9,76.2,0.384,459318.6,459318.6,37759,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644422,712551.00
07/04/2016 11:00,2,2.818,ACTIVE,213.29,346.86,59.970,1467644404,"201051344001025","219011344069620",28.57,39.00,0,333.63,369.10,81.6,76.8,0.362,473099.5,473099.5,42259,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644423,712552.00
07/04/2016 11:00,2,2.822,ACTIVE,215.09,349.86,59.986,1467644404,"201051344000458","219011344069620",28.19,38.00,0,338.44,371.81,80.6,75.9,0.393,470147.8,470147.8,37680,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644424,712553.00
07/04/2016 11:00,2,2.842,ACTIVE,215.54,351.67,59.965,1467644404,"201051344000853","219011344069620",28.25,37.30,0,339.04,374.21,81.3,76.6,0.384,469117.9,469117.9,37288,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644425,712554.00
07/04/2016 11:00,2,2.744,ACTIVE,213.06,360.38,59.986,1467644404,"201051344000685","219011344069620",28.31,36.80,0,318.61,390.74,78.7,74.1,0.703,473745.8,473745.8,42131,0,0,0,L,1122011218,0,123.14,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644426,712555.00
07/04/2016 11:00,2,2.730,ACTIVE,213.51,358.58,59.991,1467644404,"201051344000917","219011344069620",28.57,36.30,0,318.30,391.04,79.0,74.3,0.676,470628.0,470628.0,42122,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644427,712556.00
07/04/2016 11:00,2,2.736,ACTIVE,213.06,358.88,60.012,1467644404,"201051344001145","219011344069620",28.53,35.80,0,318.61,390.44,79.0,74.4,0.663,475795.2,475795.2,41975,0,0,0,L,1122011218,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644428,712557.00
07/04/2016 11:00,2,2.787,ACTIVE,213.74,348.66,59.975,1467644404,"201051344000651","219011344069620",28.33,36.80,0,334.54,368.80,80.0,75.2,0.376,468464.6,468464.6,42318,0,0,0,L,1122011218,0,123.14,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644428,712558.00
