ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 11:00,2,2.582,ACTIVE,211.48,354.97,59.965,1467644404,"274151322000088","219011344069620",27.15,40.20,0,333.93,378.42,71.0,66.6,0.491,706370.3,706370.3,30799,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644429,712559.00
07/04/2016 11:00,2,1.742,ACTIVE,212.38,417.79,59.996,1467644404,"274151322000068","219011344069620",38.25,42.00,0,382.33,444.54,66.9,62.7,0.455,600456.0,600456.0,32405,0,0,0,L,1151911521,0,121.55,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644430,712560.00
07/04/2016 11:00,2,2.840,ACTIVE,213.06,346.56,59.975,1467644404,"201051344001135","219011344069620",28.11,38.40,0,334.84,368.20,80.8,76.1,0.376,464451.3,464451.3,42249,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644431,712561.00
07/04/2016 11:00,2,2.852,ACTIVE,214.41,349.86,59.975,1467644404,"201051344000594","219011344069620",28.19,39.30,0,334.24,370.60,81.4,76.6,0.384,474234.5,474234.5,37723,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644432,712562.00
07/04/2016 11:00,2,2.855,ACTIVE,213.51,347.46,59.954,1467644404,"201051344001203","219011344069620",28.03,38.40,0,333.63,368.80,81.1,76.3,0.389,471936.5,471936.5,42294,0,0,0,L,1122011218,0,123.14,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644433,712563.00
07/04/2016 11:00,2,2.586,ACTIVE,211.70,349.26,59.949,1467644404,"274151322000054","219011344069620",27.59,41.50,0,334.54,379.92,72.3,67.8,0.504,721306.9,721306.9,30828,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644434,712564.00
07/04/2016 11:00,2,2.859,ACTIVE,214.87,349.26,59.981,1467644404,"201051344000867","219011344069620",28.21,38.60,0,335.74,370.00,81.7,76.9,0.376,461627.8,461627.8,37730,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644435,712565.00
07/04/2016 11:00,2,2.777,ACTIVE,213.51,360.69,59.996,1467644404,"201051344001093","219011344069620",28.21,36.30,0,317.10,391.34,79.4,74.7,0.654,470049.7,470049.7,42183,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644436,712566.00
07/04/2016 11:00,2,2.811,ACTIVE,214.87,351.07,59.959,1467644404,"201051344000900","219011344069620",28.86,35.60,0,337.54,373.31,82.2,77.4,0.380,477619.9,477619.9,37110,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644437,712567.00
07/04/2016 11:00,2,2.789,ACTIVE,215.09,360.69,59.949,1467644404,"201051344000648","219011344069620",28.21,34.30,0,319.81,396.45,79.7,75.0,0.676,468487.6,468487.6,37411,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644438,712568.00
07/04/2016 11:00,2,2.809,ACTIVE,215.32,351.07,59.933,1467644404,"201051344000569","219011344069620",28.61,37.30,0,337.24,371.81,81.5,76.7,0.384,478496.7,478496.7,37037,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644438,712569.00
07/04/2016 11:00,2,2.842,ACTIVE,215.09,350.47,59.986,1467644404,"201051344000983","219011344069620",28.55,37.50,0,337.84,371.51,82.2,77.4,0.389,470194.3,470194.3,37529,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644439,712570.00
07/04/2016 11:00,2,2.807,ACTIVE,215.32,350.77,60.023,1467644404,"201051344001158","219011344069620",28.35,37.80,0,337.54,372.41,80.5,75.8,0.380,463732.0,463732.0,37794,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644440,712571.00
07/04/2016 11:00,2,2.789,ACTIVE,215.32,351.67,59.965,1467644404,"201051344000576","219011344069620",28.37,35.20,0,321.01,398.86,80.1,75.4,0.376,470976.7,470976.7,37194,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644441,712572.00
07/04/2016 11:00,2,2.582,ACTIVE,211.93,348.06,59.986,1467644404,"274151322000087","219011344069620",27.21,50.20,0,334.24,377.82,71.1,66.7,0.455,694429.2,694429.2,30964,0,0,0,L,1151911521,0,121.55,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467644442,712573.00
07/04/2016 11:15,2,3.078,ACTIVE,215.54,351.07,60.002,1467645303,"201051344000645","219011344069620",28.05,35.20,0,319.51,397.35,87.4,82.4,0.402,470582.0,470582.0,37322,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645304,712574.00
07/04/2016 11:15,2,2.793,ACTIVE,212.16,354.67,59.959,1467645303,"274151322000085","219011344069620",27.63,39.50,0,323.72,379.62,78.1,73.5,0.539,722485.2,722485.2,30835,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645305,712575.00
07/04/2016 11:15,2,3.008,ACTIVE,215.32,352.57,59.970,1467645303,"201051344000633","219011344069620",28.78,36.80,0,318.91,395.55,87.8,82.8,0.420,461742.1,461742.1,37813,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645306,712576.00
07/04/2016 11:15,2,3.061,ACTIVE,215.32,351.07,59.965,1467645303,"201051344000469","219011344069620",28.65,33.50,0,324.92,371.51,88.8,83.8,0.429,463610.0,463610.0,37750,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645307,712577.00
07/04/2016 11:15,2,3.025,ACTIVE,213.29,347.46,59.938,1467645303,"201051344000646","219011344069620",28.41,38.00,0,315.90,391.34,87.1,82.2,0.420,465814.3,465814.3,42299,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645308,712578.00
07/04/2016 11:15,2,2.898,ACTIVE,211.93,345.66,59.996,1467645303,"274151322000052","219011344069620",27.91,41.80,0,322.81,382.63,81.9,77.1,0.318,738490.6,738490.6,31068,0,0,0,L,1151911521,0,121.10,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645309,712579.00
07/04/2016 11:15,2,3.098,ACTIVE,214.19,349.56,59.975,1467645303,"201051344000585","219011344069620",28.47,37.30,0,323.72,370.60,89.3,84.3,0.420,473697.8,473697.8,42302,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645309,712580.00
07/04/2016 11:15,2,3.002,ACTIVE,213.29,345.96,59.975,1467645303,"201051344001230","219011344069620",28.41,37.00,0,322.51,391.34,86.4,81.4,0.407,469323.6,469323.6,42112,0,0,0,L,1122011218,0,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645310,712581.00
07/04/2016 11:15,2,2.986,ACTIVE,214.41,350.47,59.954,1467645303,"201051344000582","219011344069620",28.41,35.00,0,323.72,396.15,85.9,81.0,0.402,462451.8,462451.8,42249,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645311,712582.00
07/04/2016 11:15,2,3.037,ACTIVE,213.29,346.56,59.970,1467645303,"201051344000955","219011344069620",28.55,36.50,0,316.50,391.04,87.8,82.8,0.424,475402.9,475402.9,42203,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645312,712583.00
07/04/2016 11:15,2,1.922,ACTIVE,212.16,422.30,59.991,1467645303,"274151322000094","219011344069620",37.73,42.00,0,385.03,443.94,74.4,69.9,0.535,600491.1,600491.1,32197,0,0,0,L,1151911521,0,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645313,712584.00
07/04/2016 11:15,2,3.076,ACTIVE,215.32,351.67,59.938,1467645303,"201051344000579","219011344069620",28.61,38.20,0,325.22,372.11,89.2,84.1,0.420,477561.2,477561.2,17814,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645314,712585.00
07/04/2016 11:15,2,3.047,ACTIVE,213.51,346.86,59.996,1467645303,"201051344000890","219011344069620",28.41,39.80,0,317.40,391.34,87.7,82.7,0.398,472632.3,472632.3,42210,0,0,0,L,1122011218,0,122.68,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645315,712586.00
07/04/2016 11:15,2,3.014,ACTIVE,213.96,348.66,59.986,1467645303,"201051344000438","219011344069620",28.65,36.30,0,318.30,392.55,87.5,82.5,0.420,474411.6,474411.6,42216,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645316,712587.00
07/04/2016 11:15,2,3.023,ACTIVE,213.51,347.46,59.965,1467645303,"201051344000417","219011344069620",28.23,38.40,0,322.81,392.25,86.5,81.5,0.415,466449.2,466449.2,42369,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645317,712588.00
07/04/2016 11:15,2,2.871,ACTIVE,211.70,351.67,59.970,1467645303,"274151322000083","219011344069620",28.03,42.80,0,323.11,379.92,81.5,76.8,0.318,731833.1,731833.1,31146,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645318,712589.00
07/04/2016 11:15,2,3.049,ACTIVE,212.38,352.57,59.954,1467645303,"274151322000076","219011344069620",28.73,43.40,0,323.11,380.52,88.6,83.6,0.354,779907.6,779907.6,31154,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645318,712590.00
07/04/2016 11:15,2,3.092,ACTIVE,214.64,350.17,59.954,1467645303,"201051344000868","219011344069620",28.65,34.50,0,324.62,370.60,89.7,84.6,0.411,462560.3,462560.3,37467,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645319,712591.00
07/04/2016 11:15,2,3.027,ACTIVE,211.70,349.86,59.970,1467645303,"274151322000095","219011344069620",28.53,43.60,0,323.72,381.12,87.5,82.5,0.327,771939.9,771939.9,31065,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645320,712592.00
07/04/2016 11:15,2,3.152,ACTIVE,215.32,352.87,59.970,1467645303,"201051344000988","219011344069620",27.93,36.00,0,317.70,398.86,89.2,84.2,0.429,459337.6,459337.6,37760,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645321,712593.00
07/04/2016 11:15,2,3.107,ACTIVE,213.96,348.96,59.975,1467645303,"201051344001025","219011344069620",28.49,37.50,0,323.72,370.30,89.7,84.6,0.407,473118.6,473118.6,42260,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645322,712594.00
07/04/2016 11:15,2,3.061,ACTIVE,215.32,351.37,59.970,1467645303,"201051344000458","219011344069620",28.71,36.80,0,320.11,397.66,89.0,84.0,0.433,470166.7,470166.7,37681,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645323,712595.00
07/04/2016 11:15,2,3.094,ACTIVE,215.77,352.57,59.970,1467645303,"201051344000853","219011344069620",28.67,35.60,0,328.82,374.21,89.8,84.8,0.424,469137.0,469137.0,37289,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645324,712596.00
07/04/2016 11:15,2,3.061,ACTIVE,213.51,349.56,59.970,1467645303,"201051344000685","219011344069620",28.15,35.60,0,322.21,393.45,87.3,82.3,0.429,473764.3,473764.3,42132,0,0,0,L,1122011218,0,123.14,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645325,712597.00
07/04/2016 11:15,2,3.061,ACTIVE,213.96,348.66,59.959,1467645303,"201051344000917","219011344069620",28.21,35.40,0,322.21,394.35,87.5,82.5,0.407,470646.5,470646.5,42123,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645326,712598.00
07/04/2016 11:15,2,3.033,ACTIVE,213.74,348.66,59.949,1467645303,"201051344001145","219011344069620",28.53,34.50,0,323.72,392.85,87.7,82.7,0.415,475813.7,475813.7,41976,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645327,712599.00
07/04/2016 11:15,2,3.047,ACTIVE,214.19,349.26,59.933,1467645303,"201051344000651","219011344069620",28.75,35.40,0,318.30,392.25,88.7,83.7,0.411,468483.3,468483.3,42319,0,0,0,L,1122011218,0,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645328,712600.00
07/04/2016 11:15,2,2.875,ACTIVE,211.70,366.70,59.965,1467645303,"274151322000088","219011344069620",27.35,38.80,0,322.81,379.32,79.7,75.0,0.548,706387.0,706387.0,30800,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645329,712601.00
07/04/2016 11:15,2,1.961,ACTIVE,212.61,410.58,59.975,1467645303,"274151322000068","219011344069620",38.03,41.00,0,385.33,441.54,75.8,71.2,0.530,600471.9,600471.9,32406,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645330,712602.00
07/04/2016 11:15,2,3.094,ACTIVE,213.74,348.36,59.986,1467645303,"201051344001135","219011344069620",28.57,36.30,0,317.10,391.34,89.6,84.6,0.415,464470.2,464470.2,42250,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645331,712603.00
07/04/2016 11:15,2,3.125,ACTIVE,214.19,350.47,59.959,1467645303,"201051344000594","219011344069620",28.53,38.60,0,324.02,370.90,90.3,85.2,0.420,474253.6,474253.6,37724,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645332,712604.00
07/04/2016 11:15,2,3.113,ACTIVE,214.19,348.66,59.949,1467645303,"201051344001203","219011344069620",28.67,37.30,0,316.80,392.55,90.5,85.4,0.420,471955.5,471955.5,42295,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645333,712605.00
07/04/2016 11:15,2,2.883,ACTIVE,211.93,345.66,59.970,1467645303,"274151322000054","219011344069620",27.83,40.20,0,322.81,381.12,81.3,76.5,0.318,721323.9,721323.9,30829,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645333,712606.00
07/04/2016 11:15,2,3.162,ACTIVE,214.87,349.86,59.965,1467645303,"201051344000867","219011344069620",28.33,37.50,0,324.32,370.30,90.7,85.7,0.424,461647.0,461647.0,37731,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645334,712607.00
07/04/2016 11:15,2,3.062,ACTIVE,214.19,348.36,59.959,1467645303,"201051344001093","219011344069620",28.61,35.00,0,323.72,393.45,88.8,83.8,0.407,470068.3,470068.3,42184,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645335,712608.00
07/04/2016 11:15,2,3.148,ACTIVE,215.09,351.37,59.965,1467645303,"201051344000900","219011344069620",28.77,34.30,0,325.22,371.81,91.8,86.6,0.424,477639.2,477639.2,37111,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645336,712609.00
07/04/2016 11:15,2,3.045,ACTIVE,215.32,350.77,59.959,1467645303,"201051344000648","219011344069620",28.90,34.00,0,317.10,397.05,89.1,84.1,0.420,468506.3,468506.3,37412,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645337,712610.00
07/04/2016 11:15,2,3.119,ACTIVE,215.32,351.67,59.970,1467645303,"201051344000569","219011344069620",28.77,35.80,0,327.32,371.81,90.9,85.8,0.424,478515.8,478515.8,37038,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645338,712611.00
07/04/2016 11:15,2,3.135,ACTIVE,215.32,351.37,59.981,1467645303,"201051344000983","219011344069620",28.90,36.00,0,327.02,371.81,91.8,86.6,0.438,470213.6,470213.6,37530,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645339,712612.00
07/04/2016 11:15,2,3.158,ACTIVE,215.32,351.67,59.970,1467645303,"201051344001158","219011344069620",28.27,36.30,0,319.81,395.55,90.3,85.3,0.429,463751.0,463751.0,37795,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645340,712613.00
07/04/2016 11:15,2,3.115,ACTIVE,215.54,352.27,59.975,1467645303,"201051344000576","219011344069620",28.55,34.50,0,321.91,398.56,90.1,85.0,0.424,470995.5,470995.5,37195,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645341,712614.00
07/04/2016 11:15,2,2.916,ACTIVE,211.93,352.27,59.975,1467645303,"274151322000087","219011344069620",27.33,48.50,0,323.41,379.02,80.7,76.0,0.292,694445.9,694445.9,30965,0,0,0,L,1151911521,0,121.78,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467645342,712615.00
07/04/2016 11:30,2,3.568,ACTIVE,216.00,352.87,59.944,1467646203,"201051344000645","219011344069620",27.17,37.80,0,338.14,426.51,98.2,92.9,0.451,470617.9,470617.9,37323,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646204,712616.00
07/04/2016 11:30,2,3.297,ACTIVE,211.93,346.56,59.949,1467646203,"274151322000085","219011344069620",26.36,44.00,0,332.73,403.37,88.0,83.0,0.336,722516.8,722516.8,30836,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646205,712617.00
07/04/2016 11:30,2,3.535,ACTIVE,215.54,353.47,59.954,1467646203,"201051344000633","219011344069620",27.43,38.80,0,336.94,428.01,98.2,92.9,0.473,461778.1,461778.1,37814,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646206,712618.00
07/04/2016 11:30,2,3.525,ACTIVE,215.77,352.57,59.959,1467646203,"201051344000469","219011344069620",27.73,35.00,0,337.84,427.71,99.0,93.6,0.482,463646.4,463646.4,37751,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646207,712619.00
07/04/2016 11:30,2,3.527,ACTIVE,213.29,349.26,59.954,1467646203,"201051344000646","219011344069620",27.08,40.40,0,333.33,423.50,96.8,91.5,0.468,465849.8,465849.8,42300,0,0,0,L,1122011218,0,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646208,712620.00
07/04/2016 11:30,2,3.295,ACTIVE,211.70,350.17,59.954,1467646203,"274151322000052","219011344069620",27.47,46.80,0,332.73,405.77,91.6,86.5,0.367,738523.9,738523.9,31069,0,0,0,L,1151911521,0,121.10,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646209,712621.00
07/04/2016 11:30,2,3.514,ACTIVE,214.41,350.77,59.986,1467646203,"201051344000585","219011344069620",27.69,39.00,0,334.24,421.40,98.6,93.2,0.460,473733.9,473733.9,42303,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646210,712622.00
07/04/2016 11:30,2,3.420,ACTIVE,213.29,348.96,59.954,1467646203,"201051344001230","219011344069620",27.59,39.80,0,332.13,423.20,95.6,90.3,0.446,469359.1,469359.1,42113,0,0,0,L,1122011218,0,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646210,712623.00
07/04/2016 11:30,2,3.391,ACTIVE,214.64,350.77,59.981,1467646203,"201051344000582","219011344069620",27.49,37.30,0,333.93,423.50,94.5,89.3,0.442,462486.9,462486.9,42250,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646211,712624.00
07/04/2016 11:30,2,3.408,ACTIVE,213.29,348.36,59.949,1467646203,"201051344000955","219011344069620",27.85,38.80,0,333.03,422.60,96.1,90.9,0.473,475438.6,475438.6,42204,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646212,712625.00
07/04/2016 11:30,2,2.164,ACTIVE,211.70,403.97,59.949,1467646203,"274151322000094","219011344069620",37.33,46.40,0,386.53,456.27,81.5,76.8,0.327,600521.6,600521.6,32198,0,0,0,L,1151911521,0,121.10,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646213,712626.00
07/04/2016 11:30,2,3.436,ACTIVE,215.77,352.27,59.959,1467646203,"201051344000579","219011344069620",27.69,40.40,0,337.54,427.71,96.4,91.1,0.460,477597.2,477597.2,17815,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646214,712627.00
07/04/2016 11:30,2,3.408,ACTIVE,213.51,349.56,59.949,1467646203,"201051344000890","219011344069620",27.45,42.00,0,333.63,423.81,94.8,89.6,0.438,472667.9,472667.9,42211,0,0,0,L,1122011218,0,122.91,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646215,712628.00
07/04/2016 11:30,2,3.314,ACTIVE,213.96,350.17,59.938,1467646203,"201051344000438","219011344069620",28.07,38.80,0,334.24,423.20,94.2,89.0,0.451,474447.1,474447.1,42217,0,0,0,L,1122011218,0,123.14,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646216,712629.00
07/04/2016 11:30,2,3.400,ACTIVE,213.74,349.86,59.965,1467646203,"201051344000417","219011344069620",26.90,41.30,0,333.63,423.20,92.7,87.5,0.451,466484.2,466484.2,42370,0,0,0,L,1122011218,0,122.46,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646217,712630.00
07/04/2016 11:30,2,3.203,ACTIVE,211.48,344.45,59.954,1467646203,"274151322000083","219011344069620",27.14,47.80,0,330.33,404.57,88.0,83.0,0.354,731866.0,731866.0,31147,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646218,712631.00
07/04/2016 11:30,2,3.377,ACTIVE,212.16,355.28,59.954,1467646203,"274151322000076","219011344069620",27.89,47.30,0,334.24,406.97,95.4,90.1,0.380,779943.4,779943.4,31155,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646219,712632.00
07/04/2016 11:30,2,3.404,ACTIVE,215.09,351.67,59.954,1467646203,"201051344000868","219011344069620",27.55,35.60,0,336.34,428.31,95.0,89.8,0.438,462596.6,462596.6,37468,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646219,712633.00
07/04/2016 11:30,2,3.301,ACTIVE,211.48,345.66,59.954,1467646203,"274151322000095","219011344069620",27.91,48.00,0,329.73,406.67,93.2,88.1,0.354,771975.3,771975.3,31066,0,0,0,L,1151911521,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646220,712634.00
07/04/2016 11:30,2,3.377,ACTIVE,215.77,353.17,59.949,1467646203,"201051344000988","219011344069620",27.35,38.40,0,337.24,427.41,93.6,88.4,0.438,459373.7,459373.7,37761,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646222,712635.00
07/04/2016 11:30,2,3.357,ACTIVE,213.96,348.36,59.896,1467646203,"201051344001025","219011344069620",27.77,39.30,0,333.93,422.60,94.5,89.2,0.429,473154.8,473154.8,42261,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646223,712636.00
07/04/2016 11:30,2,3.348,ACTIVE,215.77,351.67,59.928,1467646203,"201051344000458","219011344069620",27.31,38.60,0,337.84,427.41,92.6,87.5,0.451,470202.5,470202.5,37682,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646224,712637.00
07/04/2016 11:30,2,3.344,ACTIVE,216.22,352.57,59.928,1467646203,"201051344000853","219011344069620",27.51,37.50,0,339.65,429.82,93.2,88.1,0.438,469173.2,469173.2,37290,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646225,712638.00
07/04/2016 11:30,2,3.240,ACTIVE,213.51,349.26,59.954,1467646203,"201051344000685","219011344069620",27.73,38.20,0,332.43,422.90,91.0,85.9,0.442,473799.7,473799.7,42133,0,0,0,L,1122011218,0,123.36,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646225,712639.00
07/04/2016 11:30,2,3.271,ACTIVE,214.19,349.56,59.949,1467646203,"201051344000917","219011344069620",27.51,37.50,0,333.33,422.00,91.2,86.1,0.429,470682.0,470682.0,42124,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646226,712640.00
07/04/2016 11:30,2,3.260,ACTIVE,213.74,348.36,59.954,1467646203,"201051344001145","219011344069620",27.45,37.80,0,333.33,422.90,90.7,85.6,0.424,475849.1,475849.1,41977,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646227,712641.00
07/04/2016 11:30,2,3.260,ACTIVE,214.19,350.47,59.970,1467646203,"201051344000651","219011344069620",27.71,37.30,0,334.84,426.81,91.5,86.4,0.429,468519.1,468519.1,42320,0,0,0,L,1122011218,0,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646228,712642.00
07/04/2016 11:30,2,3.035,ACTIVE,211.48,347.16,59.944,1467646203,"274151322000088","219011344069620",26.46,43.40,0,331.53,403.67,81.3,76.6,0.309,706418.8,706418.8,30801,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646229,712643.00
07/04/2016 11:30,2,2.051,ACTIVE,212.38,406.07,59.954,1467646203,"274151322000068","219011344069620",37.39,46.20,0,383.23,461.08,78.0,73.4,0.548,600502.5,600502.5,32407,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646230,712644.00
07/04/2016 11:30,2,3.301,ACTIVE,213.74,347.76,59.954,1467646203,"201051344001135","219011344069620",27.37,37.80,0,333.93,422.30,91.5,86.4,0.429,464505.9,464505.9,42251,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646231,712645.00
07/04/2016 11:30,2,3.307,ACTIVE,214.41,350.47,59.933,1467646203,"201051344000594","219011344069620",27.39,40.60,0,334.54,428.31,91.8,86.7,0.424,474289.7,474289.7,37725,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646232,712646.00
07/04/2016 11:30,2,3.299,ACTIVE,214.19,349.86,59.996,1467646203,"201051344001203","219011344069620",27.59,38.80,0,334.54,425.31,92.2,87.0,0.433,471991.7,471991.7,42296,0,0,0,L,1122011218,0,123.36,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646233,712647.00
07/04/2016 11:30,2,3.037,ACTIVE,211.48,347.76,59.954,1467646203,"274151322000054","219011344069620",26.62,44.50,0,331.23,404.87,81.9,77.1,0.314,721356.1,721356.1,30830,0,0,0,L,1151911521,0,121.55,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646234,712648.00
07/04/2016 11:30,2,3.277,ACTIVE,215.09,349.26,59.954,1467646203,"201051344000867","219011344069620",27.61,39.00,0,336.64,428.31,91.8,86.6,0.424,461683.2,461683.2,37732,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646234,712649.00
07/04/2016 11:30,2,3.219,ACTIVE,214.19,351.07,59.954,1467646203,"201051344001093","219011344069620",27.65,37.50,0,333.33,422.30,90.2,85.1,0.420,470104.2,470104.2,42185,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646235,712650.00
07/04/2016 11:30,2,3.293,ACTIVE,215.32,351.67,59.965,1467646203,"201051344000900","219011344069620",27.65,35.80,0,336.94,428.01,92.2,87.1,0.429,477675.9,477675.9,37112,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646236,712651.00
07/04/2016 11:30,2,3.207,ACTIVE,215.54,351.97,59.986,1467646203,"201051344000648","219011344069620",27.37,36.50,0,338.14,429.22,88.9,83.9,0.415,468541.9,468541.9,37413,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646237,712652.00
07/04/2016 11:30,2,3.213,ACTIVE,215.54,351.97,59.949,1467646203,"201051344000569","219011344069620",27.75,37.30,0,336.94,427.41,90.3,85.3,0.424,478552.0,478552.0,37039,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646238,712653.00
07/04/2016 11:30,2,3.232,ACTIVE,215.54,352.27,59.959,1467646203,"201051344000983","219011344069620",27.87,38.20,0,337.24,428.01,91.2,86.1,0.429,470249.9,470249.9,37531,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646239,712654.00
07/04/2016 11:30,2,3.270,ACTIVE,215.54,351.37,59.928,1467646203,"201051344001158","219011344069620",26.94,38.80,0,336.94,427.11,89.2,84.2,0.429,463786.7,463786.7,37796,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646240,712655.00
07/04/2016 11:30,2,3.191,ACTIVE,216.00,352.27,59.970,1467646203,"201051344000576","219011344069620",27.51,36.50,0,337.24,428.01,89.0,83.9,0.415,471031.4,471031.4,37196,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646241,712656.00
07/04/2016 11:30,2,2.977,ACTIVE,211.93,351.97,59.954,1467646203,"274151322000087","219011344069620",26.30,54.30,0,332.13,402.16,79.2,74.6,0.287,694477.6,694477.6,30966,0,0,0,L,1151911521,0,121.78,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467646242,712657.00
07/04/2016 11:45,2,4.732,ACTIVE,217.13,358.58,59.970,1467647103,"201051344000645","219011344069620",27.99,36.80,0,319.51,419.00,134.2,127.6,0.614,470640.4,470640.4,37324,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647104,712658.00
07/04/2016 11:45,2,4.371,ACTIVE,212.83,362.19,59.975,1467647103,"274151322000085","219011344069620",26.78,43.20,0,330.03,393.15,118.5,112.5,0.464,722536.8,722536.8,30837,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647105,712659.00
07/04/2016 11:45,2,4.779,ACTIVE,216.90,360.38,59.959,1467647103,"201051344000633","219011344069620",28.07,38.40,0,318.30,419.00,135.9,129.2,0.650,461800.7,461800.7,37815,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647106,712660.00
07/04/2016 11:45,2,4.795,ACTIVE,217.80,359.78,59.965,1467647103,"201051344000469","219011344069620",28.51,34.30,0,319.51,420.80,138.5,131.7,0.663,463669.3,463669.3,37752,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647107,712661.00
07/04/2016 11:45,2,4.742,ACTIVE,214.87,354.97,59.944,1467647103,"201051344000646","219011344069620",28.13,39.50,0,316.50,414.79,135.1,128.5,0.641,465872.3,465872.3,42301,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647108,712662.00
07/04/2016 11:45,2,4.533,ACTIVE,212.83,359.48,59.965,1467647103,"274151322000052","219011344069620",27.77,46.60,0,329.43,396.15,127.6,121.2,0.508,738545.1,738545.1,31070,0,0,0,L,1151911521,0,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647109,712663.00
07/04/2016 11:45,2,4.826,ACTIVE,215.77,355.88,59.981,1467647103,"201051344000585","219011344069620",28.21,38.00,0,318.91,412.38,137.9,131.2,0.645,473756.9,473756.9,42304,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647110,712664.00
07/04/2016 11:45,2,4.688,ACTIVE,214.64,354.37,59.970,1467647103,"201051344001230","219011344069620",28.57,38.60,0,318.00,413.59,135.6,129.0,0.619,469381.4,469381.4,42114,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647111,712665.00
07/04/2016 11:45,2,4.670,ACTIVE,216.00,356.78,59.975,1467647103,"201051344000582","219011344069620",28.45,35.80,0,317.40,412.98,134.5,127.9,0.619,462509.1,462509.1,42251,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647111,712666.00
07/04/2016 11:45,2,4.766,ACTIVE,214.87,354.97,60.007,1467647103,"201051344000955","219011344069620",28.39,37.80,0,318.91,414.19,137.1,130.4,0.658,475461.2,475461.2,42205,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647112,712667.00
07/04/2016 11:45,2,2.984,ACTIVE,213.06,426.51,59.954,1467647103,"274151322000094","219011344069620",38.82,45.30,0,374.81,446.95,116.8,110.8,0.455,600540.7,600540.7,32199,0,0,0,L,1151911521,0,121.78,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647113,712668.00
07/04/2016 11:45,2,4.914,ACTIVE,217.58,360.08,59.933,1467647103,"201051344000579","219011344069620",27.99,40.20,0,320.71,418.70,139.3,132.6,0.654,477620.2,477620.2,17816,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647114,712669.00
07/04/2016 11:45,2,4.854,ACTIVE,214.64,354.07,59.981,1467647103,"201051344000890","219011344069620",27.99,41.80,0,318.00,414.79,137.6,130.8,0.628,472690.4,472690.4,42212,0,0,0,L,1122011218,0,123.36,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647115,712670.00
07/04/2016 11:45,2,4.771,ACTIVE,215.54,356.78,59.965,1467647103,"201051344000438","219011344069620",28.45,38.20,0,317.10,413.59,137.4,130.7,0.654,474469.6,474469.6,42218,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647116,712671.00
07/04/2016 11:45,2,4.787,ACTIVE,214.87,354.67,59.981,1467647103,"201051344000417","219011344069620",27.87,41.30,0,318.91,412.38,135.2,128.5,0.645,466506.4,466506.4,42371,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647117,712672.00
07/04/2016 11:45,2,4.564,ACTIVE,212.38,363.39,59.965,1467647103,"274151322000083","219011344069620",27.69,46.80,0,329.43,391.04,128.0,121.6,0.508,731887.1,731887.1,31148,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647118,712673.00
07/04/2016 11:45,2,4.850,ACTIVE,213.29,365.19,59.970,1467647103,"274151322000076","219011344069620",28.37,45.80,0,330.03,399.46,139.2,132.5,0.552,779966.3,779966.3,31156,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647119,712674.00
07/04/2016 11:45,2,5.016,ACTIVE,216.45,358.28,59.965,1467647103,"201051344000868","219011344069620",28.05,35.20,0,317.70,418.70,142.5,135.6,0.658,462619.8,462619.8,37469,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647120,712675.00
07/04/2016 11:45,2,4.830,ACTIVE,212.61,349.56,59.991,1467647103,"274151322000095","219011344069620",28.35,46.80,0,329.73,394.35,138.5,131.8,0.530,771997.8,771997.8,31067,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647121,712676.00
07/04/2016 11:45,2,5.131,ACTIVE,217.80,361.89,59.954,1467647103,"201051344000988","219011344069620",27.69,37.30,0,318.00,419.60,143.9,137.0,0.681,459396.6,459396.6,37762,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647121,712677.00
07/04/2016 11:45,2,5.062,ACTIVE,215.77,356.48,59.981,1467647103,"201051344001025","219011344069620",28.41,38.80,0,316.50,413.89,145.6,138.6,0.663,473177.9,473177.9,42262,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647122,712678.00
07/04/2016 11:45,2,5.471,ACTIVE,218.03,362.19,59.965,1467647103,"201051344000458","219011344069620",28.31,38.20,0,318.91,418.39,156.8,149.4,0.760,470225.3,470225.3,37683,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647123,712679.00
07/04/2016 11:45,2,5.771,ACTIVE,218.93,365.80,59.965,1467647103,"201051344000853","219011344069620",28.33,36.30,0,320.41,419.60,165.7,158.0,0.782,469196.2,469196.2,37291,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647124,712680.00
07/04/2016 11:45,2,5.559,ACTIVE,215.32,358.88,59.965,1467647103,"201051344000685","219011344069620",28.13,37.30,0,317.10,414.49,158.4,150.9,0.778,473822.1,473822.1,42134,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647125,712681.00
07/04/2016 11:45,2,5.762,ACTIVE,216.45,360.08,59.970,1467647103,"201051344000917","219011344069620",28.53,36.80,0,318.00,412.68,166.5,158.7,0.787,470704.5,470704.5,42125,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647126,712682.00
07/04/2016 11:45,2,6.035,ACTIVE,215.54,358.58,59.954,1467647103,"201051344001145","219011344069620",27.89,36.50,0,317.70,412.68,170.6,162.8,0.795,475871.5,475871.5,41978,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647127,712683.00
07/04/2016 11:45,2,6.363,ACTIVE,217.35,364.89,59.986,1467647103,"201051344000651","219011344069620",27.89,36.30,0,319.21,413.59,179.8,171.6,0.804,468541.8,468541.8,42321,0,0,0,L,1122011218,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647128,712684.00
07/04/2016 11:45,2,5.807,ACTIVE,213.06,367.60,59.970,1467647103,"274151322000088","219011344069620",27.33,42.50,0,328.52,390.14,160.7,153.2,0.619,706439.1,706439.1,30802,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647129,712685.00
07/04/2016 11:45,2,3.965,ACTIVE,214.19,426.81,59.970,1467647103,"274151322000068","219011344069620",38.84,45.50,0,384.73,451.76,157.6,150.2,0.605,600521.9,600521.9,32408,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647130,712686.00
07/04/2016 11:45,2,5.932,ACTIVE,216.67,360.08,59.928,1467647103,"201051344001135","219011344069620",28.59,37.00,0,316.50,412.38,171.7,163.8,0.795,464528.8,464528.8,42252,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647131,712687.00
07/04/2016 11:45,2,5.750,ACTIVE,216.67,361.59,59.975,1467647103,"201051344000594","219011344069620",27.89,40.40,0,319.51,414.49,162.4,154.9,0.734,474312.9,474312.9,37726,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647131,712688.00
07/04/2016 11:45,2,5.600,ACTIVE,216.45,359.18,59.970,1467647103,"201051344001203","219011344069620",28.39,38.40,0,319.21,413.59,160.9,153.3,0.751,472015.0,472015.0,42297,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647132,712689.00
07/04/2016 11:45,2,5.186,ACTIVE,213.06,357.38,59.965,1467647103,"274151322000054","219011344069620",27.23,43.80,0,328.52,391.04,143.0,136.1,0.552,721376.8,721376.8,30831,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647133,712690.00
07/04/2016 11:45,2,5.217,ACTIVE,217.13,356.48,59.975,1467647103,"201051344000867","219011344069620",28.29,38.40,0,320.11,417.49,149.4,142.3,0.694,461706.5,461706.5,37733,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647134,712691.00
07/04/2016 11:45,2,5.133,ACTIVE,216.00,358.88,59.975,1467647103,"201051344001093","219011344069620",28.61,36.50,0,318.61,413.89,148.7,141.6,0.685,470127.1,470127.1,42186,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647135,712692.00
07/04/2016 11:45,2,5.510,ACTIVE,217.80,361.89,59.954,1467647103,"201051344000900","219011344069620",28.65,35.20,0,318.61,420.50,159.8,152.3,0.738,477699.5,477699.5,37113,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647136,712693.00
07/04/2016 11:45,2,5.611,ACTIVE,218.03,362.79,59.981,1467647103,"201051344000648","219011344069620",28.25,36.50,0,315.60,419.90,160.7,153.2,0.747,468564.7,468564.7,37414,0,0,0,L,1122011218,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647137,712694.00
07/04/2016 11:45,2,6.023,ACTIVE,218.48,363.09,59.970,1467647103,"201051344000569","219011344069620",28.07,36.00,0,320.71,419.30,171.2,163.3,0.800,478575.3,478575.3,37040,0,0,0,L,1122011218,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647138,712695.00
07/04/2016 11:45,2,6.131,ACTIVE,218.93,364.59,59.975,1467647103,"201051344000983","219011344069620",28.31,37.30,0,319.51,419.60,175.8,167.7,0.826,470273.4,470273.4,37532,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647139,712696.00
07/04/2016 11:45,2,6.295,ACTIVE,219.16,364.89,59.975,1467647103,"201051344001158","219011344069620",27.79,38.20,0,319.81,419.30,177.0,168.9,0.822,463809.8,463809.8,37797,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647140,712697.00
07/04/2016 11:45,2,6.318,ACTIVE,219.16,365.49,59.970,1467647103,"201051344000576","219011344069620",28.27,35.80,0,320.11,419.00,180.9,172.7,0.826,471054.5,471054.5,37197,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647141,712698.00
07/04/2016 11:45,2,5.779,ACTIVE,213.29,359.18,59.959,1467647103,"274151322000087","219011344069620",26.98,54.00,0,330.63,391.64,157.9,150.5,0.575,694498.1,694498.1,30967,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467647141,712699.00
07/04/2016 12:00,2,6.609,ACTIVE,219.61,366.70,59.917,1467648003,"201051344000645","219011344069620",26.72,40.20,0,338.44,427.11,178.8,170.7,0.809,470685.6,470685.6,37325,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648004,712700.00
07/04/2016 12:00,2,6.035,ACTIVE,214.19,368.50,59.965,1467648003,"274151322000085","219011344069620",25.45,46.40,0,334.54,404.57,155.6,148.3,0.597,722576.5,722576.5,30838,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648005,712701.00
