ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 12:00,2,6.943,ACTIVE,218.93,367.00,59.965,1467648003,"201051344000633","219011344069620",26.84,42.00,0,337.24,428.31,188.7,180.2,0.893,461846.0,461846.0,37816,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648006,712702.00
07/04/2016 12:00,2,7.322,ACTIVE,220.74,370.30,59.949,1467648003,"201051344000469","219011344069620",27.02,36.30,0,337.84,428.01,200.5,191.6,0.941,463715.2,463715.2,37753,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648007,712703.00
07/04/2016 12:00,2,7.184,ACTIVE,217.13,364.89,59.970,1467648003,"201051344000646","219011344069620",27.14,42.50,0,332.43,427.11,197.7,188.9,0.932,465917.1,465917.1,42302,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648008,712704.00
07/04/2016 12:00,2,6.988,ACTIVE,214.64,371.21,59.975,1467648003,"274151322000052","219011344069620",26.64,52.30,0,332.73,406.97,188.5,180.0,0.720,738587.4,738587.4,31071,0,0,0,L,1151911521,0,122.23,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648009,712705.00
07/04/2016 12:00,2,7.883,ACTIVE,219.16,367.60,59.965,1467648003,"201051344000585","219011344069620",27.19,40.80,0,335.14,427.71,217.2,207.7,1.012,473802.4,473802.4,42305,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648010,712706.00
07/04/2016 12:00,2,7.955,ACTIVE,217.58,364.29,59.949,1467648003,"201051344001230","219011344069620",27.15,42.50,0,331.53,423.50,218.9,209.3,1.016,469426.4,469426.4,42115,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648011,712707.00
07/04/2016 12:00,2,8.227,ACTIVE,219.39,370.60,59.954,1467648003,"201051344000582","219011344069620",27.25,38.80,0,333.93,428.01,226.9,217.1,1.025,462553.8,462553.8,42252,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648012,712708.00
07/04/2016 12:00,2,8.699,ACTIVE,218.48,370.00,59.975,1467648003,"201051344000955","219011344069620",26.62,41.30,0,333.33,422.60,234.6,224.5,1.087,475506.4,475506.4,42206,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648013,712709.00
07/04/2016 12:00,2,5.574,ACTIVE,214.87,418.70,59.965,1467648003,"274151322000094","219011344069620",36.80,50.00,0,383.23,456.27,208.2,199.0,0.822,600580.0,600580.0,32200,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648014,712710.00
07/04/2016 12:00,2,8.600,ACTIVE,222.10,374.51,59.928,1467648003,"201051344000579","219011344069620",26.96,43.20,0,339.04,431.62,234.6,224.5,1.092,477665.6,477665.6,17817,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648014,712711.00
07/04/2016 12:00,2,8.639,ACTIVE,218.03,367.90,59.975,1467648003,"201051344000890","219011344069620",26.70,44.30,0,331.83,426.21,233.5,223.4,1.061,472735.5,472735.5,42213,0,0,0,L,1122011218,0,125.17,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648015,712712.00
07/04/2016 12:00,2,8.457,ACTIVE,218.93,370.60,60.002,1467648003,"201051344000438","219011344069620",26.78,41.80,0,334.24,427.71,229.2,219.3,1.065,474514.6,474514.6,42219,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648016,712713.00
07/04/2016 12:00,2,8.197,ACTIVE,218.26,366.40,59.949,1467648003,"201051344000417","219011344069620",26.70,44.80,0,333.93,422.90,221.4,211.8,1.043,466550.8,466550.8,42372,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648017,712714.00
07/04/2016 12:00,2,7.793,ACTIVE,214.19,354.67,59.970,1467648003,"274151322000083","219011344069620",26.46,52.80,0,330.63,406.67,208.6,199.4,0.822,731928.9,731928.9,31149,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648018,712715.00
07/04/2016 12:00,2,8.227,ACTIVE,215.54,354.67,59.959,1467648003,"274151322000076","219011344069620",27.08,51.80,0,335.14,406.97,225.6,215.8,0.897,780011.9,780011.9,31157,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648019,712716.00
07/04/2016 12:00,2,8.449,ACTIVE,219.84,368.20,59.959,1467648003,"201051344000868","219011344069620",27.04,38.00,0,336.34,429.52,231.3,221.3,1.039,462665.8,462665.8,37470,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648020,712717.00
07/04/2016 12:00,2,8.254,ACTIVE,214.41,367.00,59.954,1467648003,"274151322000095","219011344069620",27.00,51.30,0,331.23,407.57,225.6,215.8,0.835,772042.9,772042.9,31068,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648021,712718.00
07/04/2016 12:00,2,8.461,ACTIVE,221.64,374.51,59.965,1467648003,"201051344000988","219011344069620",26.66,40.00,0,338.74,431.62,228.3,218.5,1.052,459442.4,459442.4,37763,0,0,0,L,1122011218,0,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648022,712719.00
07/04/2016 12:00,2,8.357,ACTIVE,219.39,370.90,59.996,1467648003,"201051344001025","219011344069620",27.21,42.80,0,333.63,428.01,230.2,220.3,1.025,473223.9,473223.9,42263,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648023,712720.00
07/04/2016 12:00,2,8.150,ACTIVE,221.64,373.31,59.959,1467648003,"201051344000458","219011344069620",27.43,41.00,0,338.74,430.72,226.4,216.6,1.065,470271.0,470271.0,37684,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648023,712721.00
07/04/2016 12:00,2,8.250,ACTIVE,222.10,374.21,59.965,1467648003,"201051344000853","219011344069620",27.15,39.80,0,340.85,431.62,226.8,217.0,1.052,469242.2,469242.2,37292,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648024,712722.00
07/04/2016 12:00,2,8.365,ACTIVE,217.80,368.80,59.970,1467648003,"201051344000685","219011344069620",26.56,40.40,0,334.54,423.50,225.1,215.3,1.074,473867.4,473867.4,42135,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648025,712723.00
07/04/2016 12:00,2,8.104,ACTIVE,219.39,369.40,59.965,1467648003,"201051344000917","219011344069620",27.15,40.40,0,334.84,427.11,222.7,213.0,1.039,470749.8,470749.8,42126,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648026,712724.00
07/04/2016 12:00,2,8.082,ACTIVE,217.80,366.10,59.965,1467648003,"201051344001145","219011344069620",26.72,39.50,0,333.33,425.31,218.7,209.2,1.003,475916.6,475916.6,41979,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648027,712725.00
07/04/2016 12:00,2,7.947,ACTIVE,219.61,368.80,59.933,1467648003,"201051344000651","219011344069620",27.08,40.00,0,336.04,427.11,217.8,208.3,0.977,468587.4,468587.4,42322,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648028,712726.00
07/04/2016 12:00,2,7.506,ACTIVE,214.41,373.61,59.954,1467648003,"274151322000088","219011344069620",25.07,47.30,0,332.73,405.17,190.5,181.9,0.720,706479.6,706479.6,30803,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648029,712727.00
07/04/2016 12:00,2,5.072,ACTIVE,215.54,402.77,59.959,1467648003,"274151322000068","219011344069620",36.72,49.80,0,383.83,457.77,188.8,180.3,0.720,600561.4,600561.4,32409,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648030,712728.00
07/04/2016 12:00,2,8.016,ACTIVE,218.93,368.50,59.970,1467648003,"201051344001135","219011344069620",26.80,40.00,0,334.54,426.81,217.4,208.0,1.003,464574.3,464574.3,42253,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648031,712729.00
07/04/2016 12:00,2,8.211,ACTIVE,219.16,371.21,59.965,1467648003,"201051344000594","219011344069620",26.74,44.80,0,334.84,428.91,222.4,212.8,1.012,474358.8,474358.8,37727,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648032,712730.00
07/04/2016 12:00,2,8.213,ACTIVE,219.39,369.40,59.933,1467648003,"201051344001203","219011344069620",27.10,41.80,0,336.34,428.31,225.3,215.5,1.047,472061.2,472061.2,42298,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648032,712731.00
07/04/2016 12:00,2,7.666,ACTIVE,214.87,375.41,59.959,1467648003,"274151322000054","219011344069620",25.37,48.00,0,333.33,406.67,196.6,187.8,0.747,721417.8,721417.8,30832,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648033,712732.00
07/04/2016 12:00,2,8.395,ACTIVE,220.06,370.90,59.944,1467648003,"201051344000867","219011344069620",27.06,41.30,0,336.64,429.22,229.9,220.0,1.043,461752.6,461752.6,37734,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648034,712733.00
07/04/2016 12:00,2,8.246,ACTIVE,219.61,370.60,59.959,1467648003,"201051344001093","219011344069620",27.67,40.40,0,333.33,428.01,230.9,221.0,1.052,470173.1,470173.1,42187,0,0,0,L,1122011218,0,125.62,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648035,712734.00
07/04/2016 12:00,2,8.549,ACTIVE,221.19,373.91,59.959,1467648003,"201051344000900","219011344069620",27.53,37.80,0,337.84,428.31,238.2,228.0,1.039,477746.5,477746.5,37114,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648036,712735.00
07/04/2016 12:00,2,8.281,ACTIVE,220.97,373.31,59.944,1467648003,"201051344000648","219011344069620",26.84,40.00,0,339.65,428.61,225.2,215.4,1.016,468610.1,468610.1,37415,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648037,712736.00
07/04/2016 12:00,2,8.199,ACTIVE,220.97,369.40,59.965,1467648003,"201051344000569","219011344069620",27.06,39.00,0,337.84,428.61,224.6,214.8,1.056,478621.5,478621.5,37041,0,0,0,L,1122011218,0,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648038,712737.00
07/04/2016 12:00,2,8.119,ACTIVE,221.42,372.71,59.954,1467648003,"201051344000983","219011344069620",27.12,40.60,0,338.14,428.91,222.8,213.1,1.043,470319.6,470319.6,37533,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648039,712738.00
07/04/2016 12:00,2,8.068,ACTIVE,221.42,373.01,59.970,1467648003,"201051344001158","219011344069620",26.66,42.30,0,339.04,428.91,217.9,208.4,1.003,463855.4,463855.4,37798,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648040,712739.00
07/04/2016 12:00,2,8.018,ACTIVE,220.97,373.61,59.954,1467648003,"201051344000576","219011344069620",27.08,38.40,0,336.64,431.32,219.8,210.2,1.021,471100.6,471100.6,37198,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648041,712740.00
07/04/2016 12:00,2,7.520,ACTIVE,214.41,362.19,59.944,1467648003,"274151322000087","219011344069620",25.19,59.00,0,333.33,405.77,191.8,183.2,0.716,694538.6,694538.6,30968,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648042,712741.00
07/04/2016 12:15,2,7.396,ACTIVE,220.52,370.00,59.959,1467648904,"201051344000645","219011344069620",26.20,42.50,0,340.85,425.91,196.2,187.5,0.888,470737.7,470737.7,37326,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648905,712742.00
07/04/2016 12:15,2,6.781,ACTIVE,214.19,358.58,59.965,1467648904,"274151322000085","219011344069620",24.51,50.40,0,333.93,397.35,168.4,160.6,0.645,722621.0,722621.0,30839,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648906,712743.00
07/04/2016 12:15,2,7.426,ACTIVE,219.39,368.20,59.975,1467648904,"201051344000633","219011344069620",26.50,44.80,0,339.65,426.21,199.2,190.3,0.955,461897.9,461897.9,37817,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648907,712744.00
07/04/2016 12:15,2,7.346,ACTIVE,220.97,370.90,59.970,1467648904,"201051344000469","219011344069620",27.43,38.60,0,339.04,432.52,204.0,195.0,0.932,463768.3,463768.3,37754,0,0,0,L,1122011218,0,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648907,712745.00
07/04/2016 12:15,2,7.271,ALERT,217.80,365.49,59.970,1467648904,"201051344000646","219011344069620",27.06,46.80,0,306.58,426.21,199.2,190.3,0.932,465968.4,465968.4,42303,0,0,0,L,1122011218,0,125.17,123.59,0002,43,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648909,712746.00
07/04/2016 12:15,2,7.070,ACTIVE,214.19,376.62,59.959,1467648904,"274151322000052","219011344069620",25.96,57.30,0,334.84,410.58,185.8,177.4,0.729,738635.5,738635.5,31072,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648910,712747.00
07/04/2016 12:15,2,7.158,ACTIVE,218.71,367.60,59.954,1467648904,"201051344000585","219011344069620",26.60,43.80,0,337.24,426.51,192.7,184.1,0.897,473854.8,473854.8,42306,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648911,712748.00
07/04/2016 12:15,2,6.896,ACTIVE,216.90,361.59,59.922,1467648904,"201051344001230","219011344069620",26.72,45.00,0,333.93,421.70,186.7,178.2,0.875,469478.2,469478.2,42116,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648912,712749.00
07/04/2016 12:15,2,6.797,ACTIVE,218.71,366.40,59.959,1467648904,"201051344000582","219011344069620",26.98,42.00,0,325.52,431.92,185.7,177.3,0.849,462605.1,462605.1,42253,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648913,712750.00
07/04/2016 12:15,2,7.025,ACTIVE,217.58,363.09,59.959,1467648904,"201051344000955","219011344069620",26.74,44.00,0,318.30,428.31,190.4,181.8,0.897,475557.9,475557.9,42207,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648914,712751.00
07/04/2016 12:15,2,4.568,ACTIVE,214.19,412.68,59.949,1467648904,"274151322000094","219011344069620",36.40,53.00,0,376.31,447.55,168.3,160.5,0.658,600625.3,600625.3,32201,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648915,712752.00
07/04/2016 12:15,2,7.340,ACTIVE,220.74,368.80,59.938,1467648904,"201051344000579","219011344069620",26.44,46.60,0,340.25,431.02,196.4,187.7,0.919,477717.5,477717.5,17818,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648916,712753.00
07/04/2016 12:15,2,7.240,ACTIVE,217.58,362.19,59.954,1467648904,"201051344000890","219011344069620",26.62,48.50,0,315.00,437.33,195.2,186.5,0.897,472787.0,472787.0,42214,0,0,0,L,1122011218,0,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648916,712754.00
07/04/2016 12:15,2,7.164,ACTIVE,218.26,365.80,59.970,1467648904,"201051344000438","219011344069620",26.60,45.00,0,329.43,428.31,192.9,184.3,0.906,474565.8,474565.8,42220,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648917,712755.00
07/04/2016 12:15,2,7.059,ACTIVE,217.80,366.10,59.970,1467648904,"201051344000417","219011344069620",26.72,48.50,0,335.44,420.50,190.9,182.3,0.888,466601.2,466601.2,42373,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648918,712756.00
07/04/2016 12:15,2,6.793,ACTIVE,213.96,363.69,59.975,1467648904,"274151322000083","219011344069620",26.12,57.70,0,314.40,418.09,179.7,171.5,0.720,731976.5,731976.5,31150,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648919,712757.00
07/04/2016 12:15,2,7.230,ACTIVE,215.09,374.51,59.986,1467648904,"274151322000076","219011344069620",27.02,57.00,0,330.33,411.48,197.7,188.9,0.787,780063.7,780063.7,31158,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648920,712758.00
07/04/2016 12:15,2,7.100,ACTIVE,219.16,367.60,59.970,1467648904,"201051344000868","219011344069620",27.04,40.20,0,337.24,427.11,194.2,185.5,0.879,462718.6,462718.6,37471,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648921,712759.00
07/04/2016 12:15,2,7.195,ACTIVE,213.96,375.41,59.986,1467648904,"274151322000095","219011344069620",26.58,56.30,0,333.03,405.17,193.4,184.7,0.729,772094.2,772094.2,31069,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648922,712760.00
07/04/2016 12:15,2,7.250,ACTIVE,220.74,369.40,60.002,1467648904,"201051344000988","219011344069620",26.28,43.20,0,339.95,431.92,193.2,184.5,0.871,459494.5,459494.5,37764,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648923,712761.00
07/04/2016 12:15,2,7.152,ACTIVE,218.71,365.19,60.002,1467648904,"201051344001025","219011344069620",27.25,46.20,0,337.24,427.11,197.5,188.7,0.888,473276.4,473276.4,42264,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648924,712762.00
07/04/2016 12:15,2,7.314,ACTIVE,220.74,370.90,59.981,1467648904,"201051344000458","219011344069620",26.88,43.60,0,339.65,430.42,199.1,190.2,0.946,470323.1,470323.1,37685,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648925,712763.00
07/04/2016 12:15,2,7.299,ACTIVE,220.97,370.30,59.981,1467648904,"201051344000853","219011344069620",26.96,42.30,0,341.45,433.12,199.1,190.2,0.937,469294.9,469294.9,37293,0,0,0,L,1122011218,0,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648926,712764.00
07/04/2016 12:15,2,7.230,ALERT,217.35,365.49,59.970,1467648904,"201051344000685","219011344069620",26.68,43.60,0,307.18,436.43,195.1,186.4,0.915,473918.6,473918.6,42136,0,0,0,L,1122011218,0,125.17,123.14,0002,40,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648928,712765.00
07/04/2016 12:15,2,7.119,ACTIVE,218.71,365.19,59.981,1467648904,"201051344000917","219011344069620",26.96,42.80,0,330.93,432.52,194.4,185.7,0.915,470801.5,470801.5,42127,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648929,712766.00
07/04/2016 12:15,2,7.100,ACTIVE,217.35,363.99,60.007,1467648904,"201051344001145","219011344069620",26.94,43.00,0,335.14,425.61,193.7,185.0,0.875,475967.8,475967.8,41980,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648930,712767.00
07/04/2016 12:15,2,7.234,ACTIVE,219.16,367.30,59.981,1467648904,"201051344000651","219011344069620",26.78,42.00,0,338.14,426.21,196.0,187.3,0.888,468639.2,468639.2,42323,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648930,712768.00
07/04/2016 12:15,2,6.746,ACTIVE,213.96,367.90,59.981,1467648904,"274151322000088","219011344069620",24.83,51.50,0,329.13,403.07,169.5,161.7,0.636,706524.6,706524.6,30804,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648931,712769.00
07/04/2016 12:15,2,4.510,ACTIVE,215.09,398.26,59.970,1467648904,"274151322000068","219011344069620",36.88,53.50,0,373.31,453.56,168.3,160.5,0.645,600606.4,600606.4,32410,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648932,712770.00
07/04/2016 12:15,2,7.170,ACTIVE,218.71,364.29,59.975,1467648904,"201051344001135","219011344069620",26.58,42.50,0,335.44,426.21,192.9,184.3,0.893,464625.8,464625.8,42254,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648933,712771.00
07/04/2016 12:15,2,7.363,ACTIVE,218.71,365.80,59.981,1467648904,"201051344000594","219011344069620",26.74,47.50,0,335.74,428.61,199.3,190.4,0.928,474410.8,474410.8,37728,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648934,712772.00
07/04/2016 12:15,2,7.371,ACTIVE,219.16,367.30,59.981,1467648904,"201051344001203","219011344069620",27.27,44.50,0,337.84,428.61,203.7,194.7,0.941,472113.9,472113.9,42299,0,0,0,L,1122011218,0,126.07,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648935,712773.00
07/04/2016 12:15,2,6.881,ACTIVE,214.64,371.81,59.959,1467648904,"274151322000054","219011344069620",25.27,51.30,0,333.03,399.76,176.0,168.0,0.676,721463.3,721463.3,30833,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648936,712774.00
07/04/2016 12:15,2,7.268,ACTIVE,219.61,367.60,59.981,1467648904,"201051344000867","219011344069620",26.84,44.80,0,337.54,426.81,197.5,188.7,0.897,461804.9,461804.9,37735,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648937,712775.00
07/04/2016 12:15,2,7.289,ACTIVE,218.93,366.70,59.970,1467648904,"201051344001093","219011344069620",27.02,42.80,0,319.51,441.54,199.5,190.6,0.906,470225.3,470225.3,42188,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648938,712776.00
07/04/2016 12:15,2,7.953,ACTIVE,220.52,372.71,59.975,1467648904,"201051344000900","219011344069620",26.90,40.40,0,338.74,426.51,216.4,207.0,0.977,477800.2,477800.2,37115,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648939,712777.00
07/04/2016 12:15,2,7.787,ACTIVE,220.74,371.81,59.975,1467648904,"201051344000648","219011344069620",26.66,42.50,0,339.65,426.21,210.2,201.0,0.972,468661.4,468661.4,37416,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648940,712778.00
07/04/2016 12:15,2,7.895,ACTIVE,221.19,371.21,59.986,1467648904,"201051344000569","219011344069620",27.33,41.50,0,338.74,430.42,218.4,208.9,1.016,478674.2,478674.2,37042,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648941,712779.00
07/04/2016 12:15,2,8.023,ACTIVE,221.42,373.31,59.975,1467648904,"201051344000983","219011344069620",26.90,42.50,0,339.95,431.02,218.4,208.8,1.012,470372.2,470372.2,37534,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648942,712780.00
07/04/2016 12:15,2,8.059,ACTIVE,221.64,370.30,59.986,1467648904,"201051344001158","219011344069620",26.24,44.80,0,338.74,430.12,214.0,204.6,0.981,463906.8,463906.8,37799,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648942,712781.00
07/04/2016 12:15,2,8.004,ACTIVE,220.97,373.31,59.975,1467648904,"201051344000576","219011344069620",26.76,41.00,0,339.95,431.62,216.9,207.4,1.008,471152.8,471152.8,37199,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648943,712782.00
07/04/2016 12:15,2,7.471,ACTIVE,214.64,355.28,59.970,1467648904,"274151322000087","219011344069620",24.59,62.00,0,333.33,404.27,185.8,177.5,0.698,694583.3,694583.3,30969,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467648944,712783.00
07/04/2016 12:30,2,6.689,ACTIVE,219.61,366.10,59.954,1467649803,"201051344000645","219011344069620",26.92,43.40,0,341.15,430.72,182.5,174.2,0.826,470781.7,470781.7,37327,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649804,712784.00
07/04/2016 12:30,2,6.189,ACTIVE,214.19,360.08,59.959,1467649803,"274151322000085","219011344069620",25.19,50.80,0,336.64,398.26,157.8,150.4,0.610,722658.8,722658.8,30840,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649805,712785.00
07/04/2016 12:30,2,6.660,ACTIVE,218.71,365.49,59.959,1467649803,"201051344000633","219011344069620",27.14,45.30,0,338.44,426.51,183.0,174.7,0.862,461942.0,461942.0,37818,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649806,712786.00
07/04/2016 12:30,2,6.793,ACTIVE,219.84,368.80,59.949,1467649803,"201051344000469","219011344069620",27.33,39.30,0,339.65,431.32,188.2,179.7,0.862,463813.2,463813.2,37755,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649807,712787.00
07/04/2016 12:30,2,6.709,ACTIVE,217.13,360.99,59.996,1467649803,"201051344000646","219011344069620",27.02,47.30,0,334.84,427.41,183.5,175.2,0.888,466012.1,466012.1,42305,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649808,712788.00
07/04/2016 12:30,2,6.342,ACTIVE,213.96,353.77,59.954,1467649803,"274151322000052","219011344069620",26.92,57.30,0,335.74,403.67,172.8,164.8,0.685,738676.4,738676.4,31073,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649809,712789.00
07/04/2016 12:30,2,6.873,ACTIVE,218.48,365.49,59.965,1467649803,"201051344000585","219011344069620",27.39,44.30,0,337.24,426.21,190.7,182.2,0.884,473899.3,473899.3,42307,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649810,712790.00
07/04/2016 12:30,2,6.787,ACTIVE,216.90,361.89,59.975,1467649803,"201051344001230","219011344069620",27.25,46.20,0,333.93,422.30,187.3,178.9,0.866,469521.9,469521.9,42117,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649810,712791.00
07/04/2016 12:30,2,6.703,ACTIVE,218.48,364.89,59.981,1467649803,"201051344000582","219011344069620",27.23,41.00,0,336.04,429.52,184.8,176.4,0.831,462648.6,462648.6,42254,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649812,712792.00
07/04/2016 12:30,2,6.857,ACTIVE,217.13,361.89,59.959,1467649803,"201051344000955","219011344069620",26.96,44.00,0,336.04,426.21,187.1,178.6,0.902,475601.7,475601.7,42208,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649813,712793.00
07/04/2016 12:30,2,4.287,ACTIVE,214.19,406.07,59.965,1467649803,"274151322000094","219011344069620",37.53,53.00,0,377.82,446.95,163.1,155.5,0.632,600663.3,600663.3,32202,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649813,712794.00
07/04/2016 12:30,2,7.404,ACTIVE,220.29,367.30,59.944,1467649803,"201051344000579","219011344069620",26.60,47.30,0,340.85,432.52,199.5,190.6,0.950,477761.6,477761.6,17819,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649814,712795.00
07/04/2016 12:30,2,7.297,ACTIVE,217.13,364.29,59.996,1467649803,"201051344000890","219011344069620",26.86,49.00,0,335.74,426.51,198.6,189.7,0.919,472830.7,472830.7,42215,0,0,0,L,1122011218,0,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649815,712796.00
07/04/2016 12:30,2,7.143,ACTIVE,218.03,364.89,59.954,1467649803,"201051344000438","219011344069620",27.12,45.50,0,336.34,427.41,196.2,187.4,0.928,474609.2,474609.2,42221,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649816,712797.00
07/04/2016 12:30,2,7.020,ACTIVE,217.58,364.29,59.965,1467649803,"201051344000417","219011344069620",26.84,48.80,0,335.74,426.51,190.8,182.2,0.910,466644.1,466644.1,42374,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649817,712798.00
07/04/2016 12:30,2,6.662,ACTIVE,213.51,371.81,59.933,1467649803,"274151322000083","219011344069620",26.58,57.70,0,333.03,402.16,179.0,170.9,0.712,732016.9,732016.9,31151,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649818,712799.00
07/04/2016 12:30,2,6.887,ACTIVE,214.41,357.38,59.954,1467649803,"274151322000076","219011344069620",27.35,56.80,0,335.74,406.07,190.5,181.9,0.756,780107.6,780107.6,31159,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649819,712800.00
07/04/2016 12:30,2,6.457,ACTIVE,218.26,364.29,59.965,1467649803,"201051344000868","219011344069620",27.27,41.00,0,336.94,428.01,178.6,170.4,0.813,462763.4,462763.4,37472,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649820,712801.00
07/04/2016 12:30,2,6.525,ACTIVE,213.51,369.70,59.959,1467649803,"274151322000095","219011344069620",27.00,56.50,0,333.03,406.37,178.3,170.2,0.672,772137.7,772137.7,31070,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649821,712802.00
07/04/2016 12:30,2,6.350,ACTIVE,219.39,366.70,59.959,1467649803,"201051344000988","219011344069620",26.94,43.40,0,339.65,432.82,173.0,165.0,0.809,459538.6,459538.6,37765,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649822,712803.00
07/04/2016 12:30,2,6.408,ACTIVE,217.58,363.09,59.959,1467649803,"201051344001025","219011344069620",27.15,46.00,0,336.94,427.41,176.3,168.2,0.800,473321.0,473321.0,42265,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649822,712804.00
07/04/2016 12:30,2,6.666,ACTIVE,219.61,366.10,59.986,1467649803,"201051344000458","219011344069620",27.14,44.80,0,339.95,431.32,183.2,174.9,0.893,470367.1,470367.1,37686,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649823,712805.00
07/04/2016 12:30,2,6.836,ACTIVE,220.29,369.10,59.959,1467649803,"201051344000853","219011344069620",27.47,42.80,0,342.05,432.22,190.2,181.7,0.879,469339.4,469339.4,37294,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649824,712806.00
07/04/2016 12:30,2,6.836,ACTIVE,216.90,363.09,59.975,1467649803,"201051344000685","219011344069620",26.74,43.80,0,335.74,426.51,185.1,176.8,0.893,473962.1,473962.1,42138,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649825,712807.00
07/04/2016 12:30,2,6.910,ACTIVE,218.03,366.10,60.012,1467649803,"201051344000917","219011344069620",27.14,43.20,0,336.34,427.41,189.8,181.3,0.897,470845.1,470845.1,42128,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649826,712808.00
07/04/2016 12:30,2,6.975,ACTIVE,216.90,363.39,59.965,1467649803,"201051344001145","219011344069620",26.72,43.00,0,336.64,426.51,188.7,180.2,0.875,476011.0,476011.0,41981,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649827,712809.00
07/04/2016 12:30,2,6.822,ACTIVE,218.71,365.49,59.970,1467649803,"201051344000651","219011344069620",27.29,42.80,0,338.44,427.71,188.5,180.0,0.853,468683.1,468683.1,42324,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649828,712810.00
07/04/2016 12:30,2,6.322,ACTIVE,213.51,362.49,59.959,1467649803,"274151322000088","219011344069620",25.39,51.00,0,334.84,399.76,162.5,154.9,0.610,706562.5,706562.5,30805,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649829,712811.00
07/04/2016 12:30,2,4.250,ACTIVE,214.64,395.25,59.970,1467649803,"274151322000068","219011344069620",36.38,54.00,0,372.71,444.54,156.3,149.0,0.601,600644.2,600644.2,32411,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649830,712812.00
07/04/2016 12:30,2,6.402,ACTIVE,217.58,361.29,59.965,1467649803,"201051344001135","219011344069620",26.98,43.20,0,336.64,428.01,174.8,166.7,0.809,464669.5,464669.5,42255,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649831,712813.00
07/04/2016 12:30,2,6.459,ACTIVE,217.58,362.79,59.954,1467649803,"201051344000594","219011344069620",27.08,49.00,0,336.04,427.41,177.1,169.0,0.813,474454.8,474454.8,37729,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649832,712814.00
07/04/2016 12:30,2,6.553,ACTIVE,218.03,363.69,59.954,1467649803,"201051344001203","219011344069620",27.19,44.50,0,337.84,428.31,180.6,172.4,0.844,472158.5,472158.5,42300,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649832,712815.00
07/04/2016 12:30,2,6.064,ACTIVE,213.51,350.47,59.965,1467649803,"274151322000054","219011344069620",25.54,53.00,0,335.14,400.36,156.9,149.5,0.610,721501.7,721501.7,30834,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649833,712816.00
07/04/2016 12:30,2,6.771,ACTIVE,218.71,363.39,60.007,1467649803,"201051344000867","219011344069620",27.21,45.80,0,337.24,426.21,186.7,178.3,0.862,461849.2,461849.2,37736,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649834,712817.00
07/04/2016 12:30,2,6.711,ACTIVE,218.03,364.59,59.970,1467649803,"201051344001093","219011344069620",27.69,42.50,0,336.34,427.11,188.2,179.7,0.862,470269.5,470269.5,42189,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649835,712818.00
07/04/2016 12:30,2,7.318,ACTIVE,219.84,367.90,60.007,1467649803,"201051344000900","219011344069620",28.03,40.60,0,338.44,429.52,207.8,198.6,0.910,477845.6,477845.6,37116,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649836,712819.00
07/04/2016 12:30,2,7.613,ACTIVE,220.06,370.00,59.965,1467649803,"201051344000648","219011344069620",26.70,43.60,0,340.85,428.01,205.8,196.7,0.946,468704.7,468704.7,37417,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649837,712820.00
07/04/2016 12:30,2,7.600,ACTIVE,220.52,370.30,59.996,1467649803,"201051344000569","219011344069620",27.43,42.00,0,339.65,429.52,211.1,201.8,0.990,478718.6,478718.6,37043,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649838,712821.00
07/04/2016 12:30,2,7.582,ACTIVE,220.74,370.00,59.959,1467649803,"201051344000983","219011344069620",27.06,43.20,0,339.34,431.02,207.6,198.4,0.950,470416.6,470416.6,37535,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649839,712822.00
07/04/2016 12:30,2,7.406,ACTIVE,220.52,368.50,59.965,1467649803,"201051344001158","219011344069620",26.80,46.00,0,339.34,426.81,201.0,192.1,0.937,463950.3,463950.3,37800,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649840,712823.00
07/04/2016 12:30,2,7.127,ACTIVE,220.29,368.80,59.938,1467649803,"201051344000576","219011344069620",27.21,41.80,0,339.95,431.62,196.3,187.6,0.893,471196.9,471196.9,37200,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649841,712824.00
07/04/2016 12:30,2,6.758,ACTIVE,214.19,366.10,59.959,1467649803,"274151322000087","219011344069620",25.19,62.50,0,334.84,398.56,172.2,164.3,0.636,694621.1,694621.1,30970,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467649842,712825.00
07/04/2016 12:45,2,8.217,ACTIVE,220.74,370.00,59.981,1467650703,"201051344000645","219011344069620",26.36,44.50,0,320.41,429.52,219.4,209.8,0.994,470830.6,470830.6,37328,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650704,712826.00
07/04/2016 12:45,2,7.633,ACTIVE,214.64,370.90,59.986,1467650703,"274151322000085","219011344069620",24.35,53.80,0,328.82,400.66,188.2,179.7,0.725,722700.6,722700.6,30841,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650705,712827.00
07/04/2016 12:45,2,8.260,ACTIVE,219.84,371.81,59.965,1467650703,"201051344000633","219011344069620",26.30,47.80,0,318.30,427.71,219.8,210.3,1.025,461991.0,461991.0,37819,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650706,712828.00
07/04/2016 12:45,2,8.439,ACTIVE,221.19,371.51,59.981,1467650703,"201051344000469","219011344069620",26.20,40.40,0,320.71,432.22,224.1,214.3,1.047,463863.2,463863.2,37756,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650706,712829.00
07/04/2016 12:45,2,8.156,ACTIVE,218.03,366.40,59.981,1467650703,"201051344000646","219011344069620",26.56,48.80,0,319.81,428.91,219.2,209.7,1.034,466060.8,466060.8,42306,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650707,712830.00
07/04/2016 12:45,2,7.805,ACTIVE,214.64,375.71,59.986,1467650703,"274151322000052","219011344069620",25.92,60.80,0,328.82,404.27,204.6,195.6,0.795,738721.7,738721.7,31074,0,0,0,L,1151911521,0,122.68,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650708,712831.00
07/04/2016 12:45,2,8.277,ACTIVE,219.39,368.80,59.981,1467650703,"201051344000585","219011344069620",26.60,46.40,0,321.61,426.21,222.7,213.0,1.034,473948.8,473948.8,42308,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650709,712832.00
07/04/2016 12:45,2,8.102,ACTIVE,217.58,365.80,59.938,1467650703,"201051344001230","219011344069620",26.74,48.00,0,317.70,422.90,219.4,209.8,1.003,469570.5,469570.5,42118,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650710,712833.00
07/04/2016 12:45,2,8.129,ACTIVE,219.39,370.60,59.965,1467650703,"201051344000582","219011344069620",26.54,43.60,0,319.21,429.52,218.5,209.0,0.999,462697.1,462697.1,42255,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650711,712834.00
07/04/2016 12:45,2,8.229,ACTIVE,218.26,367.00,59.975,1467650703,"201051344000955","219011344069620",26.26,46.20,0,319.51,427.11,218.7,209.2,1.030,475650.5,475650.5,42209,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650713,712835.00
07/04/2016 12:45,2,5.162,ACTIVE,214.87,424.41,59.981,1467650703,"274151322000094","219011344069620",36.96,55.30,0,337.24,453.56,193.9,185.3,0.756,600705.8,600705.8,32203,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650713,712836.00
07/04/2016 12:45,2,8.287,ACTIVE,221.19,370.90,59.996,1467650703,"201051344000579","219011344069620",26.16,49.00,0,323.11,432.22,219.5,209.9,1.047,477810.7,477810.7,17820,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650714,712837.00
07/04/2016 12:45,2,8.201,ACTIVE,217.80,367.60,60.002,1467650703,"201051344000890","219011344069620",26.32,50.60,0,319.21,427.41,218.6,209.0,0.999,472879.3,472879.3,42216,0,0,0,L,1122011218,0,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650715,712838.00
07/04/2016 12:45,2,8.027,ACTIVE,218.71,369.70,59.981,1467650703,"201051344000438","219011344069620",26.70,46.60,0,319.51,428.61,217.0,207.5,1.016,474657.5,474657.5,42222,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650716,712839.00
07/04/2016 12:45,2,8.127,ACTIVE,218.03,366.40,59.975,1467650703,"201051344000417","219011344069620",26.08,50.20,0,319.21,427.41,214.6,205.2,1.021,466691.9,466691.9,42375,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650717,712840.00
07/04/2016 12:45,2,7.713,ACTIVE,213.96,354.37,59.975,1467650703,"274151322000083","219011344069620",25.92,60.80,0,329.73,403.97,202.4,193.4,0.800,732061.8,732061.8,31152,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650718,712841.00
07/04/2016 12:45,2,8.209,ACTIVE,215.09,355.28,59.970,1467650703,"274151322000076","219011344069620",26.46,59.30,0,331.53,406.97,219.8,210.2,0.875,780156.4,780156.4,31160,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650719,712842.00
07/04/2016 12:45,2,8.250,ACTIVE,219.61,370.30,60.002,1467650703,"201051344000868","219011344069620",26.74,42.30,0,320.41,428.01,223.2,213.5,1.008,462813.3,462813.3,37473,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650720,712843.00
