ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 12:45,2,8.164,ACTIVE,214.19,354.97,59.965,1467650703,"274151322000095","219011344069620",26.38,59.00,0,328.52,408.18,218.1,208.6,0.822,772186.0,772186.0,31071,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650721,712844.00
07/04/2016 12:45,2,8.346,ACTIVE,221.19,374.21,59.991,1467650703,"201051344000988","219011344069620",26.06,45.30,0,318.91,432.52,220.2,210.6,1.008,459587.9,459587.9,37766,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650722,712845.00
07/04/2016 12:45,2,8.307,ACTIVE,219.16,368.80,59.975,1467650703,"201051344001025","219011344069620",26.60,47.00,0,323.11,428.01,223.7,214.0,0.994,473370.7,473370.7,42266,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650723,712846.00
07/04/2016 12:45,2,8.307,ACTIVE,221.19,373.91,59.986,1467650703,"201051344000458","219011344069620",26.22,46.60,0,321.31,431.92,220.5,210.9,1.043,470416.3,470416.3,37687,0,0,0,L,1122011218,0,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650724,712847.00
07/04/2016 12:45,2,8.281,ACTIVE,221.64,372.11,59.965,1467650703,"201051344000853","219011344069620",26.56,44.30,0,324.32,432.22,222.6,213.0,1.039,469389.2,469389.2,37295,0,0,0,L,1122011218,0,125.85,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650724,712848.00
07/04/2016 12:45,2,8.217,ACTIVE,217.58,368.50,59.981,1467650703,"201051344000685","219011344069620",26.34,45.80,0,317.70,423.81,219.2,209.7,1.061,474010.7,474010.7,42139,0,0,0,L,1122011218,0,125.40,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650725,712849.00
07/04/2016 12:45,2,8.186,ACTIVE,218.93,370.00,59.975,1467650703,"201051344000917","219011344069620",26.58,44.00,0,319.81,427.41,220.4,210.8,1.030,470893.9,470893.9,42129,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650726,712850.00
07/04/2016 12:45,2,8.170,ACTIVE,217.80,367.00,59.970,1467650703,"201051344001145","219011344069620",26.36,44.80,0,320.11,427.11,218.1,208.6,1.003,476059.4,476059.4,41982,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650727,712851.00
07/04/2016 12:45,2,8.311,ACTIVE,219.61,369.70,59.981,1467650703,"201051344000651","219011344069620",26.28,43.60,0,320.11,427.71,221.4,211.7,0.994,468732.2,468732.2,42325,0,0,0,L,1122011218,0,126.07,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650728,712852.00
07/04/2016 12:45,2,7.664,ACTIVE,214.19,364.29,59.970,1467650703,"274151322000088","219011344069620",24.59,53.30,0,329.73,401.86,190.9,182.3,0.742,706604.9,706604.9,30806,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650729,712853.00
07/04/2016 12:45,2,5.191,ACTIVE,215.32,397.96,59.959,1467650703,"274151322000068","219011344069620",36.84,56.30,0,367.60,454.46,194.1,185.4,0.751,600686.7,600686.7,32412,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650730,712854.00
07/04/2016 12:45,2,8.268,ACTIVE,219.16,368.80,59.933,1467650703,"201051344001135","219011344069620",26.32,44.50,0,322.81,428.61,220.4,210.9,1.012,464718.5,464718.5,42256,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650731,712855.00
07/04/2016 12:45,2,8.293,ACTIVE,218.93,369.70,59.970,1467650703,"201051344000594","219011344069620",26.40,50.80,0,320.71,429.22,221.8,212.2,1.016,474504.1,474504.1,37730,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650732,712856.00
07/04/2016 12:45,2,8.355,ACTIVE,219.39,369.40,59.965,1467650703,"201051344001203","219011344069620",26.64,45.80,0,323.11,429.22,225.5,215.7,1.052,472208.4,472208.4,42301,0,0,0,L,1122011218,0,126.07,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650733,712857.00
07/04/2016 12:45,2,7.756,ACTIVE,214.41,378.42,59.981,1467650703,"274151322000054","219011344069620",24.73,55.30,0,330.63,402.77,194.3,185.6,0.742,721544.8,721544.8,30835,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650733,712858.00
07/04/2016 12:45,2,8.361,ACTIVE,219.84,370.00,59.975,1467650703,"201051344000867","219011344069620",26.40,46.40,0,320.41,427.71,223.5,213.8,1.016,461898.9,461898.9,37737,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650734,712859.00
07/04/2016 12:45,2,8.227,ACTIVE,219.39,370.00,59.944,1467650703,"201051344001093","219011344069620",26.84,43.60,0,320.41,428.01,223.6,213.9,1.021,470318.9,470318.9,42190,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650735,712860.00
07/04/2016 12:45,2,8.373,ACTIVE,220.52,372.71,59.975,1467650703,"201051344000900","219011344069620",27.04,42.50,0,320.71,431.62,229.3,219.4,1.016,477896.5,477896.5,37117,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650736,712861.00
07/04/2016 12:45,2,8.182,ACTIVE,220.52,371.81,59.959,1467650703,"201051344000648","219011344069620",26.42,45.50,0,317.70,432.82,218.8,209.3,1.003,468753.5,468753.5,37418,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650737,712862.00
07/04/2016 12:45,2,8.344,ACTIVE,220.97,373.61,59.938,1467650703,"201051344000569","219011344069620",26.50,43.60,0,319.81,430.72,223.9,214.2,1.034,478768.5,478768.5,37044,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650738,712863.00
07/04/2016 12:45,2,8.281,ACTIVE,221.42,374.21,59.959,1467650703,"201051344000983","219011344069620",26.68,44.80,0,323.11,431.32,223.8,214.1,1.039,470466.5,470466.5,37536,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650739,712864.00
07/04/2016 12:45,2,8.355,ACTIVE,221.42,372.71,59.975,1467650703,"201051344001158","219011344069620",25.94,47.00,0,320.71,431.62,219.6,210.0,1.008,463999.3,463999.3,37801,0,0,0,L,1122011218,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650740,712865.00
07/04/2016 12:45,2,8.301,ACTIVE,221.19,374.51,59.965,1467650703,"201051344000576","219011344069620",26.54,43.00,0,320.41,433.12,223.1,213.4,1.012,471246.4,471246.4,37201,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650741,712866.00
07/04/2016 12:45,2,7.789,ACTIVE,214.41,366.10,59.970,1467650703,"274151322000087","219011344069620",24.21,65.00,0,330.63,401.86,191.0,182.4,0.725,694663.4,694663.4,30971,0,0,0,L,1151911521,0,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467650742,712867.00
07/04/2016 13:00,2,8.164,ACTIVE,220.74,370.90,59.991,1467651603,"201051344000645","219011344069620",26.42,45.30,0,326.12,422.60,218.4,208.9,0.986,470882.4,470882.4,37329,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651604,712868.00
07/04/2016 13:00,2,7.564,ACTIVE,213.96,371.21,59.975,1467651603,"274151322000085","219011344069620",24.03,55.30,0,332.73,396.45,184.1,175.8,0.716,722744.5,722744.5,30842,0,0,0,L,1151911521,0,123.59,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651605,712869.00
07/04/2016 13:00,2,8.152,ACTIVE,219.61,367.60,59.991,1467651603,"201051344000633","219011344069620",26.36,50.00,0,324.02,424.71,217.6,208.1,1.030,462042.7,462042.7,37820,0,0,0,L,1122011218,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651606,712870.00
07/04/2016 13:00,2,8.172,ACTIVE,221.42,373.61,59.991,1467651603,"201051344000469","219011344069620",26.98,40.40,0,319.21,425.31,223.2,213.5,1.052,463916.1,463916.1,37757,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651607,712871.00
07/04/2016 13:00,2,8.115,ACTIVE,217.80,368.80,59.965,1467651603,"201051344000646","219011344069620",26.22,49.50,0,319.21,418.09,215.5,206.0,1.012,466112.2,466112.2,42307,0,0,0,L,1122011218,0,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651608,712872.00
07/04/2016 13:00,2,7.645,ACTIVE,214.19,354.37,59.975,1467651603,"274151322000052","219011344069620",25.90,62.80,0,333.03,400.06,200.5,191.6,0.795,738769.5,738769.5,31075,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651609,712873.00
07/04/2016 13:00,2,8.119,ACTIVE,219.16,369.70,59.981,1467651603,"201051344000585","219011344069620",26.84,47.30,0,321.61,422.60,220.5,210.9,1.025,474001.3,474001.3,42309,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651610,712874.00
07/04/2016 13:00,2,7.918,ACTIVE,217.13,363.69,60.018,1467651603,"201051344001230","219011344069620",26.94,49.80,0,320.11,418.09,215.9,206.5,0.999,469621.9,469621.9,42119,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651611,712875.00
07/04/2016 13:00,2,8.080,ACTIVE,219.16,368.80,59.991,1467651603,"201051344000582","219011344069620",26.24,45.00,0,323.11,424.11,214.9,205.5,0.981,462748.2,462748.2,42256,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651612,712876.00
07/04/2016 13:00,2,8.086,ACTIVE,217.80,368.50,59.975,1467651603,"201051344000955","219011344069620",26.28,47.30,0,319.51,417.49,215.3,205.9,1.021,475701.8,475701.8,42210,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651612,712877.00
07/04/2016 13:00,2,5.031,ACTIVE,214.19,423.20,59.975,1467651603,"274151322000094","219011344069620",37.19,56.80,0,335.14,442.14,189.8,181.3,0.742,600750.8,600750.8,32204,0,0,0,L,1151911521,0,122.46,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651613,712878.00
07/04/2016 13:00,2,8.199,ACTIVE,221.42,373.01,59.986,1467651603,"201051344000579","219011344069620",26.20,50.80,0,322.21,423.81,217.4,207.9,1.039,477862.3,477862.3,17821,0,0,0,L,1122011218,0,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651614,712879.00
07/04/2016 13:00,2,8.100,ACTIVE,217.80,367.00,60.012,1467651603,"201051344000890","219011344069620",26.22,52.30,0,320.11,417.79,215.0,205.6,0.977,472930.6,472930.6,42217,0,0,0,L,1122011218,0,125.17,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651615,712880.00
07/04/2016 13:00,2,7.951,ACTIVE,218.48,370.30,59.986,1467651603,"201051344000438","219011344069620",26.48,48.80,0,318.91,422.60,213.2,203.8,1.003,474708.4,474708.4,42223,0,0,0,L,1122011218,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651616,712881.00
07/04/2016 13:00,2,7.963,ACTIVE,218.03,367.90,59.975,1467651603,"201051344000417","219011344069620",26.12,51.80,0,319.81,416.59,210.7,201.5,0.990,466742.2,466742.2,42376,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651617,712882.00
07/04/2016 13:00,2,7.615,ACTIVE,213.51,376.31,59.970,1467651603,"274151322000083","219011344069620",25.82,64.30,0,330.93,399.46,199.1,190.2,0.791,732109.1,732109.1,31153,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651618,712883.00
07/04/2016 13:00,2,8.039,ACTIVE,214.87,373.31,59.970,1467651603,"274151322000076","219011344069620",26.48,62.50,0,332.13,402.46,215.5,206.1,0.853,780207.9,780207.9,31161,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651619,712884.00
07/04/2016 13:00,2,8.219,ACTIVE,219.61,369.70,59.975,1467651603,"201051344000868","219011344069620",26.72,42.50,0,324.62,425.01,222.3,212.6,0.999,462865.9,462865.9,37474,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651620,712885.00
07/04/2016 13:00,2,7.945,ACTIVE,213.96,380.82,59.949,1467651603,"274151322000095","219011344069620",26.60,60.80,0,331.83,403.67,213.9,204.5,0.813,772237.0,772237.0,31072,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651621,712886.00
07/04/2016 13:00,2,8.158,ACTIVE,221.19,373.91,59.981,1467651603,"201051344000988","219011344069620",26.56,46.00,0,324.92,424.41,219.7,210.1,1.003,459639.8,459639.8,37767,0,0,0,L,1122011218,0,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651621,712887.00
07/04/2016 13:00,2,8.264,ACTIVE,218.71,368.20,59.975,1467651603,"201051344001025","219011344069620",26.34,49.00,0,323.72,423.81,220.3,210.8,0.986,473423.2,473423.2,42267,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651622,712888.00
07/04/2016 13:00,2,8.193,ACTIVE,221.19,373.61,59.965,1467651603,"201051344000458","219011344069620",26.52,46.80,0,322.21,423.50,220.0,210.4,1.034,470468.3,470468.3,37688,0,0,0,L,1122011218,0,125.40,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651623,712889.00
07/04/2016 13:00,2,8.113,ACTIVE,221.64,374.51,59.970,1467651603,"201051344000853","219011344069620",27.06,44.80,0,325.82,426.51,222.2,212.6,1.043,469441.7,469441.7,37296,0,0,0,L,1122011218,0,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651624,712890.00
07/04/2016 13:00,2,8.145,ACTIVE,217.58,367.90,59.970,1467651603,"201051344000685","219011344069620",26.12,46.80,0,317.40,417.49,215.4,206.0,1.039,474062.0,474062.0,42140,0,0,0,L,1122011218,0,125.40,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651625,712891.00
07/04/2016 13:00,2,8.035,ACTIVE,219.16,369.10,59.986,1467651603,"201051344000917","219011344069620",26.66,45.50,0,320.41,423.20,216.9,207.5,1.021,470945.4,470945.4,42130,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651626,712892.00
07/04/2016 13:00,2,8.082,ACTIVE,217.58,366.10,59.959,1467651603,"201051344001145","219011344069620",26.22,45.80,0,321.61,419.30,214.7,205.3,0.986,476110.4,476110.4,41983,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651627,712893.00
07/04/2016 13:00,2,8.166,ACTIVE,219.39,368.80,59.975,1467651603,"201051344000651","219011344069620",26.24,45.50,0,323.11,423.20,217.0,207.5,0.990,468783.9,468783.9,42326,0,0,0,L,1122011218,0,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651628,712894.00
07/04/2016 13:00,2,7.572,ACTIVE,214.19,377.22,59.975,1467651603,"274151322000088","219011344069620",24.29,55.50,0,330.93,396.75,186.2,177.8,0.712,706649.2,706649.2,30807,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651629,712895.00
07/04/2016 13:00,2,5.111,ACTIVE,215.09,396.45,59.981,1467651603,"274151322000068","219011344069620",36.46,58.50,0,335.44,442.44,187.8,179.3,0.720,600731.6,600731.6,32413,0,0,0,L,1151911521,0,123.59,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651630,712896.00
07/04/2016 13:00,2,8.088,ACTIVE,218.93,367.60,59.986,1467651603,"201051344001135","219011344069620",26.46,45.80,0,321.91,422.30,216.7,207.2,0.999,464769.9,464769.9,42257,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651631,712897.00
07/04/2016 13:00,2,8.137,ACTIVE,218.93,368.80,59.970,1467651603,"201051344000594","219011344069620",26.54,52.80,0,322.51,425.01,218.8,209.2,0.994,474555.9,474555.9,37731,0,0,0,L,1122011218,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651632,712898.00
07/04/2016 13:00,2,8.145,ACTIVE,219.39,370.60,59.981,1467651603,"201051344001203","219011344069620",26.80,47.80,0,323.72,425.31,221.0,211.4,1.021,472261.0,472261.0,42302,0,0,0,L,1122011218,0,126.07,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651633,712899.00
07/04/2016 13:00,2,7.570,ACTIVE,214.41,359.48,59.975,1467651603,"274151322000054","219011344069620",24.71,56.00,0,331.53,397.66,189.3,180.8,0.720,721589.9,721589.9,30836,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651634,712900.00
07/04/2016 13:00,2,8.143,ACTIVE,220.06,371.51,59.981,1467651603,"201051344000867","219011344069620",26.78,47.80,0,324.62,424.71,220.7,211.1,1.008,461951.1,461951.1,37738,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651635,712901.00
07/04/2016 13:00,2,7.980,ACTIVE,219.16,369.10,59.975,1467651603,"201051344001093","219011344069620",27.04,46.20,0,318.30,424.41,218.5,209.0,1.003,470371.0,470371.0,42191,0,0,0,L,1122011218,0,125.62,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651636,712902.00
07/04/2016 13:00,2,8.264,ACTIVE,220.97,370.30,59.986,1467651603,"201051344000900","219011344069620",27.15,42.80,0,324.62,425.61,227.2,217.4,1.012,477950.2,477950.2,37118,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651637,712903.00
07/04/2016 13:00,2,8.162,ACTIVE,220.52,371.51,59.949,1467651603,"201051344000648","219011344069620",26.20,46.20,0,322.81,423.50,216.6,207.1,0.994,468804.7,468804.7,37419,0,0,0,L,1122011218,0,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651638,712904.00
07/04/2016 13:00,2,8.115,ACTIVE,220.97,370.60,59.981,1467651603,"201051344000569","219011344069620",27.15,43.80,0,321.61,424.71,222.9,213.2,1.034,478821.1,478821.1,37045,0,0,0,L,1122011218,0,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651639,712905.00
07/04/2016 13:00,2,8.170,ACTIVE,221.42,372.71,60.002,1467651603,"201051344000983","219011344069620",26.90,46.20,0,323.41,425.31,222.5,212.8,1.030,470518.9,470518.9,37537,0,0,0,L,1122011218,0,125.40,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651640,712906.00
07/04/2016 13:00,2,8.240,ACTIVE,221.19,370.90,59.975,1467651603,"201051344001158","219011344069620",25.98,48.80,0,322.81,422.30,217.0,207.5,1.030,464050.5,464050.5,37802,0,0,0,L,1122011218,0,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651641,712907.00
07/04/2016 13:00,2,8.104,ACTIVE,221.19,374.21,59.970,1467651603,"201051344000576","219011344069620",26.94,43.60,0,321.61,424.41,221.2,211.6,1.039,471298.6,471298.6,37202,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651641,712908.00
07/04/2016 13:00,2,7.500,ACTIVE,214.19,374.21,59.970,1467651603,"274151322000087","219011344069620",24.41,66.30,0,329.73,396.15,185.4,177.0,0.707,694707.6,694707.6,30972,0,0,0,L,1151911521,0,123.14,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467651642,712909.00
07/04/2016 13:15,2,8.781,ACTIVE,221.87,374.51,59.981,1467652503,"201051344000645","219011344069620",28.61,44.80,0,320.41,427.11,253.9,243.1,1.149,470931.2,470931.2,37330,0,0,0,L,1122011218,0,125.85,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652504,712910.00
07/04/2016 13:15,2,9.086,ACTIVE,214.87,380.22,59.965,1467652503,"274151322000085","219011344069620",24.19,55.30,0,331.53,400.36,222.4,212.7,0.862,722785.6,722785.6,30843,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652505,712911.00
07/04/2016 13:15,2,8.869,ACTIVE,220.97,375.41,59.991,1467652503,"201051344000633","219011344069620",28.33,50.00,0,321.91,428.01,254.3,243.5,1.211,462091.4,462091.4,37821,0,0,0,L,1122011218,0,125.40,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652506,712912.00
07/04/2016 13:15,2,8.545,ACTIVE,222.77,376.01,59.986,1467652503,"201051344000469","219011344069620",29.40,40.20,0,318.30,433.12,253.8,243.1,1.153,463965.8,463965.8,37758,0,0,0,L,1122011218,0,125.62,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652507,712913.00
07/04/2016 13:15,2,8.877,ACTIVE,218.71,373.01,60.028,1467652503,"201051344000646","219011344069620",28.27,50.80,0,318.61,429.22,253.7,243.0,1.180,466160.4,466160.4,42308,0,0,0,L,1122011218,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652508,712914.00
07/04/2016 13:15,2,9.357,ACTIVE,214.87,367.00,59.975,1467652503,"274151322000052","219011344069620",25.72,64.50,0,327.02,406.37,243.7,233.3,0.968,738814.4,738814.4,31076,0,0,0,L,1151911521,0,122.68,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652509,712915.00
07/04/2016 13:15,2,8.705,ACTIVE,220.29,373.91,59.975,1467652503,"201051344000585","219011344069620",28.86,47.50,0,320.71,426.81,254.4,243.7,1.193,474050.5,474050.5,42310,0,0,0,L,1122011218,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652510,712916.00
07/04/2016 13:15,2,8.787,ACTIVE,218.26,369.40,59.965,1467652503,"201051344001230","219011344069620",28.57,49.00,0,319.21,422.60,254.5,243.7,1.162,469670.2,469670.2,42120,0,0,0,L,1122011218,0,125.40,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652511,712917.00
07/04/2016 13:15,2,8.891,ACTIVE,220.29,375.11,59.981,1467652503,"201051344000582","219011344069620",28.25,45.80,0,318.61,429.52,254.2,243.4,1.158,462796.3,462796.3,42257,0,0,0,L,1122011218,0,126.07,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652512,712918.00
07/04/2016 13:15,2,8.932,ACTIVE,218.93,371.21,59.954,1467652503,"201051344000955","219011344069620",28.11,48.00,0,319.81,427.71,254.1,243.3,1.202,475749.9,475749.9,42211,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652513,712919.00
07/04/2016 13:15,2,6.256,ACTIVE,215.09,426.81,59.965,1467652503,"274151322000094","219011344069620",36.82,58.00,0,335.14,451.16,234.0,223.9,0.919,600793.3,600793.3,32205,0,0,0,L,1151911521,0,122.91,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652513,712920.00
07/04/2016 13:15,2,8.863,ACTIVE,222.77,373.91,59.954,1467652503,"201051344000579","219011344069620",28.33,50.80,0,320.71,431.92,254.1,243.4,1.167,477911.1,477911.1,17822,0,0,0,L,1122011218,0,126.07,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652514,712921.00
07/04/2016 13:15,2,8.934,ACTIVE,218.26,369.70,59.981,1467652503,"201051344000890","219011344069620",28.13,53.30,0,319.21,441.24,254.3,243.5,1.162,472978.7,472978.7,42218,0,0,0,L,1122011218,0,125.40,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652515,712922.00
07/04/2016 13:15,2,9.027,ACTIVE,219.61,373.61,59.975,1467652503,"201051344000438","219011344069620",27.89,48.00,0,319.81,429.82,254.7,243.9,1.189,474756.3,474756.3,42224,0,0,0,L,1122011218,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652516,712923.00
07/04/2016 13:15,2,9.131,ACTIVE,219.16,371.21,59.928,1467652503,"201051344000417","219011344069620",27.49,52.80,0,318.91,427.41,254.2,243.4,1.198,466789.5,466789.5,42377,0,0,0,L,1122011218,0,125.17,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652517,712924.00
07/04/2016 13:15,2,9.375,ACTIVE,214.41,381.73,59.965,1467652503,"274151322000083","219011344069620",25.62,65.00,0,326.42,405.47,243.3,232.9,0.959,732153.9,732153.9,31154,0,0,0,L,1151911521,0,122.68,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652518,712925.00
07/04/2016 13:15,2,8.867,ACTIVE,215.77,361.29,59.954,1467652503,"274151322000076","219011344069620",28.39,62.30,0,329.43,406.37,254.5,243.7,1.016,780256.2,780256.2,31162,0,0,0,L,1151911521,0,123.36,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652519,712926.00
07/04/2016 13:15,2,8.787,ACTIVE,220.52,374.21,59.965,1467652503,"201051344000868","219011344069620",28.03,43.00,0,319.81,428.31,249.3,238.7,1.118,462915.5,462915.5,37475,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652520,712927.00
07/04/2016 13:15,2,8.895,ACTIVE,214.87,371.21,59.970,1467652503,"274151322000095","219011344069620",28.31,63.30,0,328.52,408.78,255.2,244.3,0.963,772285.1,772285.1,31073,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652521,712928.00
07/04/2016 13:15,2,8.959,ACTIVE,222.32,376.92,59.975,1467652503,"201051344000988","219011344069620",26.90,45.30,0,324.02,433.12,244.1,233.7,1.131,459688.9,459688.9,37768,0,0,0,L,1122011218,0,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652522,712929.00
07/04/2016 13:15,2,8.832,ACTIVE,220.06,372.11,59.981,1467652503,"201051344001025","219011344069620",28.49,49.00,0,318.91,428.91,254.4,243.7,1.127,473472.5,473472.5,42268,0,0,0,L,1122011218,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652523,712930.00
07/04/2016 13:15,2,9.025,ACTIVE,222.32,374.51,60.012,1467652503,"201051344000458","219011344069620",26.60,46.80,0,322.21,431.62,243.2,232.8,1.145,470517.4,470517.4,37689,0,0,0,L,1122011218,0,126.07,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652524,712931.00
07/04/2016 13:15,2,8.949,ACTIVE,223.00,376.31,59.959,1467652503,"201051344000853","219011344069620",28.29,44.50,0,325.52,432.82,256.1,245.2,1.189,469491.3,469491.3,37297,0,0,0,L,1122011218,0,126.53,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652524,712932.00
07/04/2016 13:15,2,9.010,ACTIVE,218.48,371.51,59.981,1467652503,"201051344000685","219011344069620",27.65,46.80,0,318.30,426.81,252.5,241.8,1.215,474110.2,474110.2,42141,0,0,0,L,1122011218,0,125.62,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652525,712933.00
07/04/2016 13:15,2,8.916,ACTIVE,220.06,373.61,59.981,1467652503,"201051344000917","219011344069620",28.19,45.80,0,320.11,429.22,254.6,243.8,1.198,470993.9,470993.9,42131,0,0,0,L,1122011218,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652526,712934.00
07/04/2016 13:15,2,9.051,ALERT,218.71,371.81,60.012,1467652503,"201051344001145","219011344069620",27.79,46.60,0,308.09,427.71,254.5,243.7,1.167,476158.3,476158.3,41984,0,0,0,L,1122011218,0,125.17,123.81,0002,45,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652528,712935.00
07/04/2016 13:15,2,8.869,ACTIVE,220.74,372.71,59.965,1467652503,"201051344000651","219011344069620",28.31,45.80,0,321.31,428.01,254.1,243.3,1.158,468832.6,468832.6,42327,0,0,0,L,1122011218,0,126.53,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652529,712936.00
07/04/2016 13:15,2,9.221,ACTIVE,215.09,379.32,59.975,1467652503,"274151322000088","219011344069620",24.27,56.30,0,329.43,401.86,226.4,216.6,0.857,706691.0,706691.0,30808,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652530,712937.00
07/04/2016 13:15,2,6.113,ACTIVE,216.00,412.38,59.981,1467652503,"274151322000068","219011344069620",37.23,59.30,0,336.64,450.26,231.3,221.3,0.910,600774.2,600774.2,32414,0,0,0,L,1151911521,0,123.81,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652531,712938.00
07/04/2016 13:15,2,9.047,ACTIVE,220.06,373.31,59.965,1467652503,"201051344001135","219011344069620",27.73,46.40,0,318.30,428.61,254.0,243.2,1.158,464818.6,464818.6,42258,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652532,712939.00
07/04/2016 13:15,2,9.398,ACTIVE,219.84,371.81,59.986,1467652503,"201051344000594","219011344069620",26.66,53.50,0,318.91,428.91,253.6,242.8,1.153,474604.9,474604.9,37732,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652533,712940.00
07/04/2016 13:15,2,8.850,ACTIVE,220.52,373.31,59.970,1467652503,"201051344001203","219011344069620",28.41,48.50,0,318.30,429.52,254.5,243.7,1.136,472310.5,472310.5,42303,0,0,0,L,1122011218,0,126.53,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652533,712941.00
07/04/2016 13:15,2,9.117,ACTIVE,215.09,384.13,59.981,1467652503,"274151322000054","219011344069620",24.87,57.00,0,329.43,403.97,229.3,219.4,0.871,721632.4,721632.4,30837,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652534,712942.00
07/04/2016 13:15,2,7.523,ACTIVE,219.39,365.49,59.986,1467652503,"201051344000867","219011344069620",27.06,48.00,0,322.21,428.01,205.6,196.5,0.924,462000.5,462000.5,37739,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652535,712943.00
07/04/2016 13:15,2,7.412,ACTIVE,219.61,368.50,59.970,1467652503,"201051344001093","219011344069620",27.91,46.00,0,320.41,428.61,209.1,199.9,0.937,470419.9,470419.9,42192,0,0,0,L,1122011218,0,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652536,712944.00
07/04/2016 13:15,2,7.676,ACTIVE,220.06,371.21,59.975,1467652503,"201051344000900","219011344069620",27.67,42.30,0,321.31,430.72,215.3,205.9,0.986,478000.7,478000.7,37119,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652537,712945.00
07/04/2016 13:15,2,8.227,ACTIVE,220.74,373.01,59.959,1467652503,"201051344000648","219011344069620",26.40,46.20,0,321.61,431.02,220.1,210.5,1.025,468853.2,468853.2,37420,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652538,712946.00
07/04/2016 13:15,2,8.098,ACTIVE,221.19,370.60,59.944,1467652503,"201051344000569","219011344069620",26.90,44.30,0,321.31,431.02,220.2,210.7,1.003,478870.7,478870.7,37046,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652539,712947.00
07/04/2016 13:15,2,7.967,ACTIVE,221.87,373.01,59.965,1467652503,"201051344000983","219011344069620",26.86,45.50,0,319.21,431.92,216.8,207.3,1.012,470568.6,470568.6,37538,0,0,0,L,1122011218,0,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652540,712948.00
07/04/2016 13:15,2,8.639,ACTIVE,222.10,372.11,59.981,1467652503,"201051344001158","219011344069620",26.10,47.50,0,318.00,430.12,228.5,218.6,1.052,464099.2,464099.2,37803,0,0,0,L,1122011218,0,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652541,712949.00
07/04/2016 13:15,2,8.775,ACTIVE,222.32,374.51,59.975,1467652503,"201051344000576","219011344069620",28.67,43.40,0,322.81,433.42,254.1,243.3,1.158,471347.9,471347.9,37203,0,0,0,L,1122011218,0,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652542,712950.00
07/04/2016 13:15,2,9.098,ACTIVE,215.32,379.32,60.007,1467652503,"274151322000087","219011344069620",24.31,66.70,0,331.53,401.56,223.9,214.2,0.831,694749.4,694749.4,30973,0,0,0,L,1151911521,0,123.59,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467652543,712951.00
07/04/2016 13:30,2,8.004,ACTIVE,221.42,370.90,59.959,1467653403,"201051344000645","219011344069620",27.41,43.20,0,339.04,431.02,221.9,212.3,0.999,470970.3,470970.3,37331,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653404,712952.00
07/04/2016 13:30,2,7.469,ACTIVE,214.87,368.20,59.970,1467653403,"274151322000085","219011344069620",25.17,55.50,0,333.93,403.67,190.4,181.9,0.738,722819.2,722819.2,30844,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653405,712953.00
07/04/2016 13:30,2,8.018,ACTIVE,219.84,369.40,60.002,1467653403,"201051344000633","219011344069620",26.98,48.30,0,337.54,427.71,219.1,209.5,1.025,462130.3,462130.3,37822,0,0,0,L,1122011218,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653406,712954.00
07/04/2016 13:30,2,8.041,ACTIVE,221.64,373.61,60.012,1467653403,"201051344000469","219011344069620",27.43,38.80,0,338.14,431.62,223.4,213.7,1.047,464005.5,464005.5,37759,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653407,712955.00
07/04/2016 13:30,2,7.912,ACTIVE,218.03,365.19,59.954,1467653403,"201051344000646","219011344069620",27.02,48.80,0,333.63,429.22,216.5,207.1,0.990,466199.0,466199.0,42309,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653408,712956.00
07/04/2016 13:30,2,7.461,ACTIVE,214.87,377.52,59.986,1467653403,"274151322000052","219011344069620",26.64,62.30,0,332.73,406.67,201.1,192.2,0.791,738850.7,738850.7,31077,0,0,0,L,1151911521,0,122.68,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653409,712957.00
07/04/2016 13:30,2,8.047,ACTIVE,219.61,368.80,59.970,1467653403,"201051344000585","219011344069620",27.12,46.20,0,336.64,426.81,220.9,211.3,1.016,474089.9,474089.9,42311,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653410,712958.00
07/04/2016 13:30,2,7.818,ACTIVE,217.35,363.09,59.970,1467653403,"201051344001230","219011344069620",27.15,48.00,0,330.93,422.90,215.0,205.6,1.008,469708.7,469708.7,42121,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653411,712959.00
07/04/2016 13:30,2,7.658,ACTIVE,219.39,369.40,59.981,1467653403,"201051344000582","219011344069620",27.06,44.50,0,336.34,429.82,209.8,200.6,0.959,462834.5,462834.5,42258,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653412,712960.00
07/04/2016 13:30,2,7.617,ACTIVE,217.80,365.49,60.002,1467653403,"201051344000955","219011344069620",27.00,46.40,0,336.04,427.11,208.1,198.9,0.986,475788.4,475788.4,42212,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653413,712961.00
07/04/2016 13:30,2,4.820,ACTIVE,214.41,412.08,59.996,1467653403,"274151322000094","219011344069620",37.25,56.80,0,373.01,453.26,181.7,173.5,0.712,600826.9,600826.9,32206,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653414,712962.00
07/04/2016 13:30,2,7.590,ACTIVE,220.97,369.10,59.949,1467653403,"201051344000579","219011344069620",26.80,49.50,0,339.34,434.33,205.9,196.8,0.972,477950.0,477950.0,17823,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653415,712963.00
07/04/2016 13:30,2,7.480,ACTIVE,217.35,364.29,59.965,1467653403,"201051344000890","219011344069620",26.78,52.00,0,335.14,427.71,202.8,193.8,0.937,473017.2,473017.2,42219,0,0,0,L,1122011218,0,124.94,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653416,712964.00
07/04/2016 13:30,2,7.324,ACTIVE,218.26,367.30,59.959,1467653403,"201051344000438","219011344069620",27.06,47.30,0,336.34,429.82,200.7,191.8,0.946,474794.5,474794.5,42225,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653417,712965.00
07/04/2016 13:30,2,7.248,ACTIVE,217.58,365.19,59.965,1467653403,"201051344000417","219011344069620",26.84,50.80,0,336.04,428.31,197.1,188.3,0.928,466827.3,466827.3,42378,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653418,712966.00
07/04/2016 13:30,2,7.000,ACTIVE,213.51,360.08,59.954,1467653403,"274151322000083","219011344069620",26.32,63.30,0,331.23,406.67,186.5,178.1,0.738,732190.0,732190.0,31155,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653419,712967.00
07/04/2016 13:30,2,7.332,ACTIVE,215.32,371.51,59.996,1467653403,"274151322000076","219011344069620",27.06,61.30,0,331.23,406.07,200.9,192.0,0.795,780295.0,780295.0,31163,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653420,712968.00
07/04/2016 13:30,2,7.371,ACTIVE,219.39,367.60,59.965,1467653403,"201051344000868","219011344069620",27.19,40.60,0,336.94,428.31,203.1,194.1,0.910,462954.9,462954.9,37476,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653420,712969.00
07/04/2016 13:30,2,7.195,ACTIVE,213.74,353.77,60.007,1467653403,"274151322000095","219011344069620",27.19,60.30,0,331.53,409.08,198.0,189.2,0.747,772323.6,772323.6,31074,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653421,712970.00
07/04/2016 13:30,2,7.605,ACTIVE,221.19,370.60,59.970,1467653403,"201051344000988","219011344069620",26.86,42.80,0,337.24,432.82,206.7,197.6,0.946,459727.9,459727.9,37769,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653423,712971.00
07/04/2016 13:30,2,7.588,ACTIVE,218.48,365.49,59.959,1467653403,"201051344001025","219011344069620",27.21,48.50,0,337.24,428.01,209.0,199.8,0.937,473511.7,473511.7,42269,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653424,712972.00
07/04/2016 13:30,2,7.600,ACTIVE,221.19,371.51,59.975,1467653403,"201051344000458","219011344069620",27.33,44.00,0,339.34,431.02,210.4,201.1,0.990,470556.5,470556.5,37690,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653424,712973.00
07/04/2016 13:30,2,7.543,ACTIVE,221.42,371.21,59.922,1467653403,"201051344000853","219011344069620",27.37,42.50,0,339.65,431.92,208.9,199.7,0.977,469530.6,469530.6,37298,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653425,712974.00
07/04/2016 13:30,2,7.418,ACTIVE,217.35,364.29,59.954,1467653403,"201051344000685","219011344069620",27.25,46.00,0,335.14,427.71,204.5,195.4,0.990,474148.6,474148.6,42142,0,0,0,L,1122011218,0,125.40,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653426,712975.00
07/04/2016 13:30,2,7.348,ACTIVE,218.48,363.99,60.007,1467653403,"201051344000917","219011344069620",27.19,45.00,0,336.04,427.71,202.2,193.3,0.959,471032.4,471032.4,42132,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653427,712976.00
07/04/2016 13:30,2,7.146,ACTIVE,217.35,362.49,59.981,1467653403,"201051344001145","219011344069620",27.47,45.30,0,334.54,427.41,198.7,189.9,0.910,476196.6,476196.6,41986,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653428,712977.00
07/04/2016 13:30,2,7.086,ACTIVE,218.93,365.80,59.991,1467653403,"201051344000651","219011344069620",27.14,45.00,0,337.54,427.71,194.4,185.7,0.879,468871.0,468871.0,42328,0,0,0,L,1122011218,0,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653429,712978.00
07/04/2016 13:30,2,6.506,ACTIVE,213.96,354.97,59.959,1467653403,"274151322000088","219011344069620",25.49,55.80,0,332.43,403.67,167.8,160.0,0.641,706724.5,706724.5,30809,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653430,712979.00
07/04/2016 13:30,2,4.227,ACTIVE,214.87,422.30,59.981,1467653403,"274151322000068","219011344069620",37.51,58.30,0,370.90,457.17,160.5,153.0,0.614,600807.5,600807.5,32415,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653431,712980.00
07/04/2016 13:30,2,6.611,ACTIVE,217.80,361.59,59.975,1467653403,"201051344001135","219011344069620",27.00,44.80,0,336.34,428.61,180.7,172.4,0.831,464856.9,464856.9,42259,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653432,712981.00
07/04/2016 13:30,2,6.609,ACTIVE,218.26,366.10,59.970,1467653403,"201051344000594","219011344069620",27.17,52.30,0,336.04,431.32,181.8,173.6,0.853,474643.6,474643.6,37733,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653432,712982.00
07/04/2016 13:30,2,6.621,ACTIVE,218.26,362.19,60.002,1467653403,"201051344001203","219011344069620",27.25,47.30,0,337.54,429.82,182.7,174.4,0.849,472349.4,472349.4,42304,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653433,712983.00
07/04/2016 13:30,2,6.133,ACTIVE,213.74,367.30,59.970,1467653403,"274151322000054","219011344069620",25.72,55.80,0,332.73,405.77,159.6,152.1,0.610,721666.4,721666.4,30838,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653434,712984.00
07/04/2016 13:30,2,6.545,ACTIVE,218.93,364.59,59.981,1467653403,"201051344000867","219011344069620",27.15,46.00,0,337.24,428.31,180.1,171.9,0.818,462039.5,462039.5,37740,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653435,712985.00
