ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 13:30,2,6.410,ACTIVE,218.26,364.89,59.965,1467653403,"201051344001093","219011344069620",27.19,45.30,0,336.64,428.31,176.5,168.4,0.826,470458.2,470458.2,42193,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653436,712986.00
07/04/2016 13:30,2,6.443,ACTIVE,219.39,365.80,59.970,1467653403,"201051344000900","219011344069620",27.59,40.40,0,337.84,428.01,180.1,171.9,0.813,478040.4,478040.4,37120,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653437,712987.00
07/04/2016 13:30,2,6.191,ACTIVE,219.39,364.59,59.970,1467653403,"201051344000648","219011344069620",27.25,43.60,0,339.04,428.61,170.8,162.9,0.787,468891.5,468891.5,37421,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653438,712988.00
07/04/2016 13:30,2,6.123,ACTIVE,219.61,365.19,59.933,1467653403,"201051344000569","219011344069620",27.61,42.30,0,338.44,430.42,171.2,163.3,0.795,478909.8,478909.8,37047,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653439,712989.00
07/04/2016 13:30,2,6.035,ACTIVE,219.61,365.19,59.959,1467653403,"201051344000983","219011344069620",27.77,43.00,0,338.14,431.32,169.7,161.9,0.795,470607.8,470607.8,37539,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653440,712990.00
07/04/2016 13:30,2,6.041,ACTIVE,219.61,363.39,59.944,1467653403,"201051344001158","219011344069620",26.92,46.00,0,338.74,431.02,164.7,157.0,0.769,464137.5,464137.5,37804,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653441,712991.00
07/04/2016 13:30,2,5.887,ACTIVE,219.61,365.49,60.002,1467653403,"201051344000576","219011344069620",27.51,41.00,0,338.14,432.52,163.9,156.3,0.765,471386.7,471386.7,37204,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653442,712992.00
07/04/2016 13:30,2,5.531,ACTIVE,213.74,348.36,59.970,1467653403,"274151322000087","219011344069620",25.49,66.00,0,333.03,407.57,142.7,135.8,0.530,694782.6,694782.6,30974,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467653443,712993.00
07/04/2016 13:45,2,5.570,ACTIVE,218.48,361.59,59.944,1467654303,"201051344000645","219011344069620",27.06,42.30,0,338.74,418.70,152.6,145.4,0.698,471003.9,471003.9,37332,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654304,712994.00
07/04/2016 13:45,2,5.014,ACTIVE,213.06,363.39,59.954,1467654303,"274151322000085","219011344069620",25.96,53.00,0,333.63,391.94,131.8,125.3,0.513,722848.4,722848.4,30845,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654305,712995.00
07/04/2016 13:45,2,5.658,ACTIVE,217.80,362.19,59.970,1467654303,"201051344000633","219011344069620",27.15,46.20,0,338.14,418.39,155.8,148.4,0.738,462163.9,462163.9,37823,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654306,712996.00
07/04/2016 13:45,2,5.748,ACTIVE,218.93,363.39,59.965,1467654303,"201051344000469","219011344069620",27.59,38.40,0,338.44,420.20,160.7,153.2,0.765,464039.7,464039.7,37760,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654307,712997.00
07/04/2016 13:45,2,5.682,ACTIVE,216.22,358.58,59.965,1467654303,"201051344000646","219011344069620",27.31,47.00,0,336.04,412.98,157.2,149.8,0.751,466232.2,466232.2,42310,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654308,712998.00
07/04/2016 13:45,2,5.387,ACTIVE,213.29,367.90,59.944,1467654303,"274151322000052","219011344069620",27.10,59.00,0,332.73,394.05,147.9,140.8,0.583,738881.9,738881.9,31078,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654309,712999.00
07/04/2016 13:45,2,5.977,ACTIVE,217.58,360.99,59.959,1467654303,"201051344000585","219011344069620",27.55,44.80,0,336.34,412.38,166.8,159.0,0.787,474124.0,474124.0,42312,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654309,713000.00
07/04/2016 13:45,2,5.887,ACTIVE,216.22,358.88,59.933,1467654303,"201051344001230","219011344069620",27.99,45.50,0,333.93,412.98,167.0,159.3,0.778,469741.8,469741.8,42122,0,0,0,L,1122011218,0,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654310,713001.00
07/04/2016 13:45,2,6.211,ACTIVE,218.26,363.69,59.965,1467654303,"201051344000582","219011344069620",27.75,42.80,0,336.34,411.78,174.6,166.6,0.809,462867.4,462867.4,42259,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654311,713002.00
07/04/2016 13:45,2,6.523,ACTIVE,217.13,364.29,59.959,1467654303,"201051344000955","219011344069620",27.75,44.80,0,336.34,410.28,183.4,175.1,0.871,475821.5,475821.5,42213,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654312,713003.00
07/04/2016 13:45,2,4.268,ACTIVE,213.74,403.67,59.954,1467654303,"274151322000094","219011344069620",37.39,54.50,0,382.03,437.93,162.6,155.0,0.641,600855.3,600855.3,32207,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654313,713004.00
07/04/2016 13:45,2,6.701,ACTIVE,220.06,366.70,59.975,1467654303,"201051344000579","219011344069620",27.55,47.80,0,339.04,416.59,186.9,178.5,0.897,477983.7,477983.7,17824,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654314,713005.00
07/04/2016 13:45,2,6.561,ACTIVE,216.90,362.19,59.981,1467654303,"201051344000890","219011344069620",27.45,49.80,0,336.64,411.18,182.3,174.1,0.831,473050.3,473050.3,42220,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654315,713006.00
07/04/2016 13:45,2,6.268,ACTIVE,217.35,361.29,59.959,1467654303,"201051344000438","219011344069620",27.15,46.20,0,336.34,411.18,172.3,164.4,0.809,474827.4,474827.4,42226,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654316,713007.00
07/04/2016 13:45,2,5.656,ACTIVE,216.67,358.88,59.996,1467654303,"201051344000417","219011344069620",27.57,49.80,0,335.74,409.68,157.9,150.5,0.742,466859.8,466859.8,42379,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654317,713008.00
07/04/2016 13:45,2,5.426,ACTIVE,212.83,347.76,59.986,1467654303,"274151322000083","219011344069620",26.82,59.30,0,332.43,389.54,147.1,140.0,0.579,732220.8,732220.8,31156,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654318,713009.00
07/04/2016 13:45,2,5.465,ACTIVE,213.96,350.77,59.954,1467654303,"274151322000076","219011344069620",27.61,58.00,0,334.24,397.66,152.9,145.6,0.605,780328.3,780328.3,31164,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654319,713010.00
07/04/2016 13:45,2,5.414,ACTIVE,217.35,360.69,59.970,1467654303,"201051344000868","219011344069620",27.43,39.80,0,337.84,416.89,150.4,143.3,0.685,462988.8,462988.8,37477,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654320,713011.00
07/04/2016 13:45,2,5.291,ACTIVE,212.61,358.88,59.922,1467654303,"274151322000095","219011344069620",27.49,58.00,0,331.83,392.55,147.4,140.3,0.557,772356.6,772356.6,31075,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654320,713012.00
07/04/2016 13:45,2,5.340,ACTIVE,218.48,361.89,59.949,1467654303,"201051344000988","219011344069620",27.29,42.30,0,338.14,416.89,147.6,140.5,0.694,459761.5,459761.5,37770,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654321,713013.00
07/04/2016 13:45,2,5.352,ACTIVE,216.90,358.28,59.970,1467654303,"201051344001025","219011344069620",27.37,46.20,0,336.64,412.68,148.3,141.2,0.681,473545.5,473545.5,42270,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654322,713014.00
07/04/2016 13:45,2,5.420,ACTIVE,218.48,361.29,59.965,1467654303,"201051344000458","219011344069620",27.04,43.40,0,339.65,416.89,148.5,141.4,0.712,470590.0,470590.0,37691,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654323,713015.00
07/04/2016 13:45,2,5.311,ACTIVE,219.16,362.79,59.970,1467654303,"201051344000853","219011344069620",27.93,41.80,0,339.65,416.89,150.2,143.1,0.712,469564.4,469564.4,37299,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654324,713016.00
07/04/2016 13:45,2,5.348,ACTIVE,216.00,358.28,59.959,1467654303,"201051344000685","219011344069620",27.06,43.80,0,336.64,411.18,146.6,139.5,0.720,474181.4,474181.4,42143,0,0,0,L,1122011218,0,124.72,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654325,713017.00
07/04/2016 13:45,2,5.309,ACTIVE,216.90,359.18,59.970,1467654303,"201051344000917","219011344069620",27.49,43.40,0,336.04,410.58,147.6,140.5,0.703,471065.4,471065.4,42133,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654326,713018.00
07/04/2016 13:45,2,5.248,ACTIVE,216.22,358.28,59.970,1467654303,"201051344001145","219011344069620",27.75,43.20,0,337.24,410.58,147.4,140.4,0.689,476229.4,476229.4,41987,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654327,713019.00
07/04/2016 13:45,2,5.473,ACTIVE,217.35,358.88,59.959,1467654303,"201051344000651","219011344069620",27.06,43.20,0,337.84,415.09,150.0,142.9,0.694,468904.1,468904.1,42329,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654328,713020.00
07/04/2016 13:45,2,5.059,ACTIVE,212.83,349.26,59.954,1467654303,"274151322000088","219011344069620",25.76,53.30,0,332.43,387.44,132.0,125.5,0.499,706753.4,706753.4,30810,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654329,713021.00
07/04/2016 13:45,2,3.496,ACTIVE,213.96,406.07,59.965,1467654303,"274151322000068","219011344069620",36.46,55.50,0,382.03,438.83,130.0,123.5,0.499,600835.8,600835.8,32416,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654329,713022.00
07/04/2016 13:45,2,5.541,ACTIVE,216.90,358.88,59.959,1467654303,"201051344001135","219011344069620",27.33,43.60,0,337.24,410.88,153.4,146.1,0.712,464890.0,464890.0,42260,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654330,713023.00
07/04/2016 13:45,2,5.643,ACTIVE,217.13,360.99,59.965,1467654303,"201051344000594","219011344069620",27.27,49.80,0,336.34,412.68,155.9,148.6,0.729,474677.0,474677.0,37734,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654331,713024.00
07/04/2016 13:45,2,5.572,ACTIVE,217.58,360.08,59.933,1467654303,"201051344001203","219011344069620",27.47,45.50,0,338.44,412.08,155.2,147.8,0.729,472382.9,472382.9,42305,0,0,0,L,1122011218,0,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654332,713025.00
07/04/2016 13:45,2,5.117,ACTIVE,213.06,360.69,59.975,1467654303,"274151322000054","219011344069620",26.06,52.80,0,333.03,388.94,135.1,128.4,0.521,721695.7,721695.7,30839,0,0,0,L,1151911521,0,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654333,713026.00
07/04/2016 13:45,2,5.348,ACTIVE,217.58,359.78,59.965,1467654303,"201051344000867","219011344069620",27.51,44.30,0,338.44,415.99,148.8,141.7,0.685,462073.1,462073.1,37741,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654334,713027.00
07/04/2016 13:45,2,5.127,ACTIVE,217.13,358.88,59.981,1467654303,"201051344001093","219011344069620",27.73,43.00,0,336.94,412.08,144.0,137.1,0.663,470491.1,470491.1,42194,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654335,713028.00
07/04/2016 13:45,2,5.201,ACTIVE,218.03,360.99,60.002,1467654303,"201051344000900","219011344069620",27.67,40.40,0,338.44,418.39,145.8,138.8,0.672,478074.6,478074.6,37121,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654336,713029.00
07/04/2016 13:45,2,5.041,ACTIVE,218.03,359.78,59.965,1467654303,"201051344000648","219011344069620",27.41,42.50,0,338.74,417.49,140.0,133.2,0.650,468924.4,468924.4,37422,0,0,0,L,1122011218,0,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654337,713030.00
07/04/2016 13:45,2,5.164,ACTIVE,218.03,359.18,60.012,1467654303,"201051344000569","219011344069620",27.15,42.00,0,338.44,417.19,142.0,135.1,0.667,478943.5,478943.5,37048,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654338,713031.00
07/04/2016 13:45,2,5.127,ACTIVE,218.26,359.78,59.991,1467654303,"201051344000983","219011344069620",27.57,43.00,0,338.74,417.79,143.1,136.2,0.685,470641.6,470641.6,37540,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654339,713032.00
07/04/2016 13:45,2,5.146,ACTIVE,218.03,360.38,59.959,1467654303,"201051344001158","219011344069620",26.86,45.30,0,338.44,416.29,139.8,133.0,0.658,464170.5,464170.5,37805,0,0,0,L,1122011218,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654340,713033.00
07/04/2016 13:45,2,4.973,ACTIVE,218.26,360.99,59.938,1467654303,"201051344000576","219011344069620",27.75,40.60,0,338.74,417.79,139.8,133.0,0.654,471419.9,471419.9,37205,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654341,713034.00
07/04/2016 13:45,2,4.654,ACTIVE,213.06,355.58,59.996,1467654303,"274151322000087","219011344069620",25.94,64.50,0,333.03,386.83,122.3,116.1,0.451,694811.4,694811.4,30975,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467654342,713035.00
07/04/2016 14:00,2,2.514,ACTIVE,215.77,361.89,59.933,1467655203,"201051344000645","219011344069620",27.29,41.00,0,324.62,426.51,69.5,65.2,0.579,471032.3,471032.3,37333,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655204,713036.00
07/04/2016 14:00,2,2.285,ACTIVE,212.83,357.68,60.012,1467655203,"274151322000085","219011344069620",26.26,49.80,0,331.83,402.46,60.9,56.8,0.429,722873.2,722873.2,30846,0,0,0,L,1151911521,0,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655205,713037.00
07/04/2016 14:00,2,2.512,ACTIVE,215.09,364.29,59.965,1467655203,"201051344000633","219011344069620",27.43,44.00,0,323.72,427.71,69.8,65.4,0.579,462192.5,462192.5,37824,0,0,0,L,1122011218,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655206,713038.00
07/04/2016 14:00,2,2.518,ACTIVE,215.54,364.89,60.007,1467655203,"201051344000469","219011344069620",27.67,38.00,0,318.61,431.02,70.6,66.2,0.619,464068.4,464068.4,37761,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655207,713039.00
07/04/2016 14:00,2,2.492,ACTIVE,213.96,360.38,59.975,1467655203,"201051344000646","219011344069620",27.35,44.80,0,318.91,426.51,69.0,64.7,0.592,466260.3,466260.3,42311,0,0,0,L,1122011218,0,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655208,713040.00
07/04/2016 14:00,2,2.359,ACTIVE,211.93,354.67,59.975,1467655203,"274151322000052","219011344069620",27.23,54.80,0,329.73,406.37,65.1,60.9,0.438,738908.4,738908.4,31079,0,0,0,L,1151911521,0,121.55,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655209,713041.00
07/04/2016 14:00,2,2.561,ACTIVE,214.87,360.99,60.012,1467655203,"201051344000585","219011344069620",27.51,43.20,0,321.01,426.21,71.4,67.0,0.588,474152.8,474152.8,42313,0,0,0,L,1122011218,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655210,713042.00
07/04/2016 14:00,2,2.439,ACTIVE,214.19,357.98,59.986,1467655203,"201051344001230","219011344069620",27.55,43.80,0,318.30,422.30,68.1,63.8,0.570,469769.8,469769.8,42123,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655211,713043.00
07/04/2016 14:00,2,2.449,ACTIVE,215.32,360.38,60.039,1467655203,"201051344000582","219011344069620",27.31,40.80,0,319.21,430.12,67.8,63.5,0.579,462895.2,462895.2,42260,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655212,713044.00
07/04/2016 14:00,2,2.477,ACTIVE,213.96,358.58,59.975,1467655203,"201051344000955","219011344069620",27.51,43.00,0,318.30,422.90,69.0,64.7,0.592,475849.5,475849.5,42214,0,0,0,L,1122011218,0,122.46,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655213,713045.00
07/04/2016 14:00,2,1.498,ACTIVE,212.38,412.38,59.965,1467655203,"274151322000094","219011344069620",37.83,51.50,0,373.91,450.56,58.5,54.5,0.429,600879.3,600879.3,32208,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655213,713046.00
07/04/2016 14:00,2,2.539,ACTIVE,215.54,362.19,59.954,1467655203,"201051344000579","219011344069620",27.45,45.80,0,321.61,429.82,70.6,66.2,0.597,478012.1,478012.1,17825,0,0,0,L,1122011218,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655214,713047.00
07/04/2016 14:00,2,2.490,ACTIVE,214.19,357.38,59.965,1467655203,"201051344000890","219011344069620",27.29,46.80,0,319.81,422.30,68.9,64.5,0.566,473078.2,473078.2,42221,0,0,0,L,1122011218,0,123.14,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655215,713048.00
07/04/2016 14:00,2,2.424,ACTIVE,214.64,360.38,59.970,1467655203,"201051344000438","219011344069620",27.77,43.80,0,317.70,428.01,68.2,63.9,0.588,474855.1,474855.1,42227,0,0,0,L,1122011218,0,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655216,713049.00
07/04/2016 14:00,2,2.426,ACTIVE,214.41,359.78,59.954,1467655203,"201051344000417","219011344069620",27.43,46.80,0,317.40,427.11,67.4,63.1,0.583,466887.2,466887.2,42380,0,0,0,L,1122011218,0,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655217,713050.00
07/04/2016 14:00,2,2.336,ACTIVE,212.38,355.58,59.996,1467655203,"274151322000083","219011344069620",27.10,54.80,0,328.52,406.37,64.1,60.0,0.460,732246.9,732246.9,31157,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655218,713051.00
07/04/2016 14:00,2,2.471,ACTIVE,212.83,350.17,59.975,1467655203,"274151322000076","219011344069620",27.73,53.30,0,332.43,405.17,69.3,65.0,0.504,780356.5,780356.5,31165,0,0,0,L,1151911521,0,121.78,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655219,713052.00
07/04/2016 14:00,2,2.541,ACTIVE,214.87,359.48,59.991,1467655203,"201051344000868","219011344069620",27.33,38.60,0,318.91,428.61,70.4,66.0,0.583,463017.3,463017.3,37478,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655220,713053.00
07/04/2016 14:00,2,2.443,ACTIVE,212.61,360.38,59.991,1467655203,"274151322000095","219011344069620",27.59,53.50,0,330.33,407.27,68.3,64.0,0.464,772384.5,772384.5,31076,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655221,713054.00
07/04/2016 14:00,2,2.531,ACTIVE,215.54,363.69,59.965,1467655203,"201051344000988","219011344069620",27.12,41.00,0,321.61,432.22,69.5,65.2,0.610,459789.6,459789.6,37771,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655222,713055.00
07/04/2016 14:00,2,2.496,ACTIVE,214.64,360.08,59.975,1467655203,"201051344001025","219011344069620",27.69,44.00,0,321.91,427.71,70.1,65.7,0.566,473573.9,473573.9,42271,0,0,0,L,1122011218,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655222,713056.00
07/04/2016 14:00,2,2.500,ACTIVE,215.54,359.78,59.991,1467655203,"201051344000458","219011344069620",27.43,42.30,0,322.51,431.62,69.5,65.2,0.601,470618.0,470618.0,37692,0,0,0,L,1122011218,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655223,713057.00
07/04/2016 14:00,2,2.496,ACTIVE,216.00,363.69,59.986,1467655203,"201051344000853","219011344069620",27.65,40.60,0,328.22,434.33,69.9,65.6,0.592,469592.6,469592.6,37300,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655224,713058.00
07/04/2016 14:00,2,2.438,ACTIVE,214.64,360.08,60.002,1467655203,"201051344000685","219011344069620",27.35,42.30,0,318.61,422.30,67.5,63.3,0.601,474209.0,474209.0,42144,0,0,0,L,1122011218,0,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655225,713059.00
07/04/2016 14:00,2,2.424,ACTIVE,214.87,359.78,60.007,1467655203,"201051344000917","219011344069620",27.65,41.30,0,319.81,426.51,67.9,63.6,0.579,471093.1,471093.1,42134,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655226,713060.00
07/04/2016 14:00,2,2.398,ACTIVE,214.64,360.08,59.986,1467655203,"201051344001145","219011344069620",27.85,41.30,0,319.81,425.01,67.7,63.4,0.561,476257.0,476257.0,41988,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655227,713061.00
07/04/2016 14:00,2,2.441,ACTIVE,215.09,362.79,59.928,1467655203,"201051344000651","219011344069620",27.57,41.80,0,320.11,427.41,68.2,63.9,0.552,468931.8,468931.8,42330,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655228,713062.00
07/04/2016 14:00,2,2.295,ACTIVE,212.16,355.28,59.949,1467655203,"274151322000088","219011344069620",25.88,49.30,0,328.82,403.07,60.2,56.1,0.415,706777.7,706777.7,30811,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655229,713063.00
07/04/2016 14:00,2,1.564,ACTIVE,213.29,398.56,59.970,1467655203,"274151322000068","219011344069620",36.84,51.50,0,373.91,449.95,58.4,54.4,0.407,600859.6,600859.6,32417,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655230,713064.00
07/04/2016 14:00,2,2.498,ACTIVE,214.64,359.78,59.981,1467655203,"201051344001135","219011344069620",27.43,42.00,0,321.91,428.01,69.4,65.1,0.575,464917.8,464917.8,42261,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655231,713065.00
07/04/2016 14:00,2,2.482,ACTIVE,214.64,360.99,59.965,1467655203,"201051344000594","219011344069620",27.65,47.00,0,317.70,427.71,69.6,65.2,0.579,474705.0,474705.0,37735,0,0,0,L,1122011218,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655232,713066.00
07/04/2016 14:00,2,2.477,ACTIVE,214.87,358.58,59.986,1467655203,"201051344001203","219011344069620",27.73,42.80,0,321.31,427.71,69.6,65.2,0.583,472411.0,472411.0,42306,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655233,713067.00
07/04/2016 14:00,2,2.277,ACTIVE,212.61,362.19,59.970,1467655203,"274151322000054","219011344069620",26.44,49.50,0,329.73,405.17,61.0,57.0,0.424,721720.3,721720.3,30840,0,0,0,L,1151911521,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655234,713068.00
07/04/2016 14:00,2,2.498,ACTIVE,215.09,359.48,59.986,1467655203,"201051344000867","219011344069620",27.75,42.80,0,322.81,427.11,70.2,65.9,0.588,462101.3,462101.3,37742,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655234,713069.00
07/04/2016 14:00,2,2.404,ACTIVE,214.87,360.69,59.986,1467655203,"201051344001093","219011344069620",27.73,41.00,0,323.72,428.31,67.5,63.3,0.557,470518.6,470518.6,42195,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655235,713070.00
07/04/2016 14:00,2,2.506,ACTIVE,215.32,363.09,59.986,1467655203,"201051344000900","219011344069620",27.87,38.60,0,320.11,425.91,70.8,66.4,0.575,478103.1,478103.1,37122,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655236,713071.00
07/04/2016 14:00,2,2.479,ACTIVE,215.54,360.08,59.986,1467655203,"201051344000648","219011344069620",27.21,40.60,0,323.11,428.01,68.3,64.0,0.566,468951.8,468951.8,37423,0,0,0,L,1122011218,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655237,713072.00
07/04/2016 14:00,2,2.518,ACTIVE,215.54,362.49,59.965,1467655203,"201051344000569","219011344069620",27.31,40.20,0,321.01,429.22,69.7,65.3,0.579,478971.3,478971.3,37049,0,0,0,L,1122011218,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655238,713073.00
07/04/2016 14:00,2,2.520,ACTIVE,215.54,362.49,59.981,1467655203,"201051344000983","219011344069620",27.75,41.50,0,325.52,427.71,70.9,66.5,0.610,470669.7,470669.7,37541,0,0,0,L,1122011218,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655239,713074.00
07/04/2016 14:00,2,2.475,ACTIVE,215.32,361.89,59.981,1467655203,"201051344001158","219011344069620",27.43,43.20,0,320.71,426.81,68.7,64.4,0.566,464198.0,464198.0,37806,0,0,0,L,1122011218,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655240,713075.00
07/04/2016 14:00,2,2.455,ACTIVE,215.77,363.39,59.981,1467655203,"201051344000576","219011344069620",27.55,39.50,0,325.22,431.32,68.5,64.2,0.575,471447.5,471447.5,37206,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655241,713076.00
07/04/2016 14:00,2,2.271,ACTIVE,212.16,350.17,59.975,1467655203,"274151322000087","219011344069620",26.10,59.50,0,332.13,402.77,60.0,56.0,0.393,694835.5,694835.5,30976,0,0,0,L,1151911521,0,122.01,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467655242,713077.00
07/04/2016 14:15,2,2.990,ACTIVE,216.67,351.67,59.986,1467656103,"201051344000645","219011344069620",28.17,38.20,0,336.04,396.75,85.3,80.4,0.380,471048.6,471048.6,37334,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656104,713078.00
07/04/2016 14:15,2,2.717,ACTIVE,212.83,365.49,59.975,1467656103,"274151322000085","219011344069620",27.14,46.40,0,328.82,380.22,74.7,70.2,0.517,722887.3,722887.3,30847,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656105,713079.00
07/04/2016 14:15,2,2.955,ACTIVE,215.77,352.57,60.007,1467656103,"201051344000633","219011344069620",28.55,41.50,0,334.54,398.26,85.4,80.5,0.402,462208.8,462208.8,37825,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656106,713080.00
07/04/2016 14:15,2,2.998,ACTIVE,216.22,352.87,59.970,1467656103,"201051344000469","219011344069620",28.47,34.80,0,335.74,396.45,86.4,81.5,0.420,464085.0,464085.0,37762,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656107,713081.00
07/04/2016 14:15,2,2.932,ACTIVE,214.41,349.56,59.970,1467656103,"201051344000646","219011344069620",28.43,41.80,0,316.80,392.55,84.3,79.5,0.402,466276.4,466276.4,42312,0,0,0,L,1122011218,0,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656108,713082.00
07/04/2016 14:15,2,2.799,ACTIVE,212.16,350.77,59.970,1467656103,"274151322000052","219011344069620",27.83,51.00,0,329.43,380.22,78.9,74.2,0.305,738923.5,738923.5,31080,0,0,0,L,1151911521,0,121.55,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656109,713083.00
07/04/2016 14:15,2,3.043,ACTIVE,215.32,349.56,59.959,1467656103,"201051344000585","219011344069620",28.27,40.20,0,337.54,395.55,87.1,82.2,0.411,474169.6,474169.6,42314,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656110,713084.00
07/04/2016 14:15,2,2.922,ACTIVE,214.64,348.36,59.965,1467656103,"201051344001230","219011344069620",28.17,40.80,0,318.30,390.74,83.4,78.6,0.384,469785.7,469785.7,42124,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656111,713085.00
07/04/2016 14:15,2,2.924,ACTIVE,215.54,350.47,59.975,1467656103,"201051344000582","219011344069620",28.05,38.40,0,318.30,397.66,83.1,78.3,0.384,462911.1,462911.1,42261,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656112,713086.00
07/04/2016 14:15,2,2.938,ACTIVE,214.41,348.96,59.996,1467656103,"201051344000955","219011344069620",28.33,40.40,0,318.00,391.64,84.3,79.4,0.402,475865.7,475865.7,42215,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656113,713087.00
07/04/2016 14:15,2,1.836,ACTIVE,212.61,417.79,59.975,1467656103,"274151322000094","219011344069620",37.97,48.30,0,336.04,445.75,70.6,66.2,0.495,600892.7,600892.7,32209,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656113,713088.00
07/04/2016 14:15,2,2.979,ACTIVE,216.22,352.27,59.981,1467656103,"201051344000579","219011344069620",28.57,42.50,0,318.30,396.75,86.3,81.4,0.411,478028.7,478028.7,17826,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656114,713089.00
07/04/2016 14:15,2,2.945,ACTIVE,214.64,348.36,59.944,1467656103,"201051344000890","219011344069620",28.33,43.60,0,320.41,392.85,84.5,79.7,0.389,473094.4,473094.4,42222,0,0,0,L,1122011218,0,123.59,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656116,713090.00
07/04/2016 14:15,2,2.883,ACTIVE,215.32,349.56,59.981,1467656103,"201051344000438","219011344069620",28.67,40.40,0,317.10,394.65,83.8,78.9,0.402,474871.1,474871.1,42228,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656117,713091.00
07/04/2016 14:15,2,2.879,ACTIVE,215.09,348.96,59.975,1467656103,"201051344000417","219011344069620",28.39,43.40,0,316.50,392.25,82.8,78.0,0.398,466903.1,466903.1,42381,0,0,0,L,1122011218,0,123.14,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656118,713092.00
07/04/2016 14:15,2,2.791,ACTIVE,212.16,348.66,59.970,1467656103,"274151322000083","219011344069620",27.81,52.30,0,330.33,379.62,78.7,74.0,0.305,732261.9,732261.9,31158,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656119,713093.00
07/04/2016 14:15,2,2.936,ACTIVE,213.06,346.26,59.975,1467656103,"274151322000076","219011344069620",28.47,49.80,0,331.23,381.42,84.6,79.7,0.331,780372.7,780372.7,31166,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656119,713094.00
07/04/2016 14:15,2,3.004,ACTIVE,215.77,351.37,59.975,1467656103,"201051344000868","219011344069620",28.43,35.60,0,336.94,396.75,86.6,81.6,0.398,463033.9,463033.9,37479,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656120,713095.00
07/04/2016 14:15,2,2.898,ACTIVE,212.38,345.96,59.975,1467656103,"274151322000095","219011344069620",28.55,50.60,0,327.62,380.52,83.7,78.9,0.318,772400.5,772400.5,31077,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656121,713096.00
07/04/2016 14:15,2,3.020,ACTIVE,216.45,353.77,59.970,1467656103,"201051344000988","219011344069620",28.13,38.20,0,317.70,399.76,86.1,81.2,0.415,459806.1,459806.1,37772,0,0,0,L,1122011218,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656122,713097.00
07/04/2016 14:15,2,2.998,ACTIVE,215.09,348.96,59.981,1467656103,"201051344001025","219011344069620",28.37,40.80,0,335.44,394.95,86.1,81.2,0.393,473590.4,473590.4,42272,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656123,713098.00
07/04/2016 14:15,2,2.938,ACTIVE,216.45,352.57,59.986,1467656103,"201051344000458","219011344069620",28.77,39.00,0,336.34,397.35,85.6,80.7,0.415,470634.5,470634.5,37693,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656124,713099.00
07/04/2016 14:15,2,3.000,ACTIVE,216.90,353.17,59.975,1467656103,"201051344000853","219011344069620",28.47,37.80,0,337.54,397.66,86.5,81.6,0.398,469609.2,469609.2,37301,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656125,713100.00
07/04/2016 14:15,2,2.914,ACTIVE,214.87,349.86,59.965,1467656103,"201051344000685","219011344069620",28.33,39.80,0,318.61,392.55,83.6,78.8,0.411,474224.9,474224.9,42145,0,0,0,L,1122011218,0,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656126,713101.00
07/04/2016 14:15,2,2.918,ACTIVE,215.32,349.26,59.970,1467656103,"201051344000917","219011344069620",28.33,38.40,0,320.11,392.55,83.7,78.9,0.398,471109.1,471109.1,42135,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656127,713102.00
07/04/2016 14:15,2,2.914,ACTIVE,214.87,348.96,59.981,1467656103,"201051344001145","219011344069620",28.37,38.40,0,319.81,392.55,83.7,78.9,0.393,476273.0,476273.0,41989,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656127,713103.00
07/04/2016 14:15,2,2.973,ACTIVE,215.54,350.47,59.981,1467656103,"201051344000651","219011344069620",28.09,38.60,0,320.71,398.86,84.6,79.7,0.389,468948.0,468948.0,42331,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656128,713104.00
07/04/2016 14:15,2,2.729,ACTIVE,212.16,366.10,59.965,1467656103,"274151322000088","219011344069620",27.08,46.00,0,330.03,379.62,74.8,70.3,0.526,706791.9,706791.9,30812,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656129,713105.00
07/04/2016 14:15,2,1.873,ACTIVE,213.29,417.79,59.965,1467656103,"274151322000068","219011344069620",37.75,48.50,0,336.04,446.95,71.9,67.5,0.491,600873.2,600873.2,32418,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656130,713106.00
07/04/2016 14:15,2,3.020,ACTIVE,214.87,348.66,59.975,1467656103,"201051344001135","219011344069620",27.99,39.50,0,334.84,391.94,85.6,80.7,0.393,464934.3,464934.3,42262,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656131,713107.00
07/04/2016 14:15,2,2.986,ACTIVE,215.32,351.07,59.986,1467656103,"201051344000594","219011344069620",28.53,44.50,0,336.94,397.66,86.4,81.5,0.402,474721.6,474721.6,37736,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656132,713108.00
07/04/2016 14:15,2,2.979,ACTIVE,215.32,349.56,59.970,1467656103,"201051344001203","219011344069620",28.55,40.60,0,337.24,396.15,86.1,81.2,0.402,472427.6,472427.6,42307,0,0,0,L,1122011218,0,124.04,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656133,713109.00
07/04/2016 14:15,2,2.740,ACTIVE,212.61,357.98,59.944,1467656103,"274151322000054","219011344069620",27.45,46.00,0,327.92,381.42,76.2,71.6,0.526,721734.8,721734.8,30841,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656134,713110.00
07/04/2016 14:15,2,2.988,ACTIVE,216.00,350.47,59.975,1467656103,"201051344000867","219011344069620",28.73,40.00,0,336.34,397.66,86.9,82.0,0.398,462118.0,462118.0,37743,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656135,713111.00
07/04/2016 14:15,2,2.893,ACTIVE,215.32,349.56,59.965,1467656103,"201051344001093","219011344069620",28.63,38.20,0,319.21,397.66,83.9,79.0,0.393,470534.6,470534.6,42196,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656136,713112.00
07/04/2016 14:15,2,2.977,ACTIVE,216.00,352.57,59.986,1467656103,"201051344000900","219011344069620",29.00,36.00,0,334.54,396.75,87.5,82.5,0.393,478119.9,478119.9,37123,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656137,713113.00
07/04/2016 14:15,2,2.965,ACTIVE,216.45,351.67,59.975,1467656103,"201051344000648","219011344069620",28.31,37.80,0,321.31,397.66,85.0,80.1,0.402,468968.1,468968.1,37424,0,0,0,L,1122011218,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656138,713114.00
07/04/2016 14:15,2,2.969,ACTIVE,216.22,353.17,59.970,1467656103,"201051344000569","219011344069620",28.86,37.80,0,335.74,397.05,86.8,81.8,0.411,478988.0,478988.0,37050,0,0,0,L,1122011218,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656139,713115.00
07/04/2016 14:15,2,3.020,ACTIVE,216.45,353.17,59.965,1467656103,"201051344000983","219011344069620",28.71,38.20,0,334.84,396.15,87.9,82.9,0.415,470686.7,470686.7,37542,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656139,713116.00
07/04/2016 14:15,2,3.000,ACTIVE,216.22,352.27,59.938,1467656103,"201051344001158","219011344069620",28.29,40.00,0,336.64,399.46,85.9,81.0,0.407,464214.4,464214.4,37807,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656140,713117.00
07/04/2016 14:15,2,2.936,ACTIVE,216.67,353.17,59.981,1467656103,"201051344000576","219011344069620",28.84,36.30,0,320.41,399.16,85.8,80.8,0.398,471463.9,471463.9,37207,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656141,713118.00
07/04/2016 14:15,2,2.742,ACTIVE,212.61,359.18,59.970,1467656103,"274151322000087","219011344069620",27.15,55.00,0,327.92,380.22,75.3,70.8,0.482,694849.8,694849.8,30977,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467656142,713119.00
07/04/2016 14:30,2,2.666,ACTIVE,215.77,363.69,59.991,1467657003,"201051344000645","219011344069620",28.27,34.00,0,320.11,396.75,76.3,71.7,0.628,471067.1,471067.1,37335,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657004,713120.00
07/04/2016 14:30,2,2.412,ACTIVE,212.16,357.68,59.986,1467657003,"274151322000085","219011344069620",27.21,43.60,0,330.93,380.82,66.5,62.3,0.460,722903.3,722903.3,30848,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657005,713121.00
07/04/2016 14:30,2,2.648,ACTIVE,215.54,366.40,59.986,1467657003,"201051344000633","219011344069620",28.59,37.30,0,321.31,397.66,76.7,72.1,0.676,462227.3,462227.3,37826,0,0,0,L,1122011218,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657006,713122.00
07/04/2016 14:30,2,2.691,ACTIVE,216.00,365.49,60.034,1467657003,"201051344000469","219011344069620",28.47,31.80,0,319.51,397.96,77.6,73.0,0.658,464103.6,464103.6,37763,0,0,0,L,1122011218,0,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657007,713123.00
07/04/2016 14:30,2,2.670,ACTIVE,214.41,362.79,59.975,1467657003,"201051344000646","219011344069620",27.89,38.80,0,317.10,395.85,75.4,70.9,0.641,466294.6,466294.6,42313,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657008,713124.00
07/04/2016 14:30,2,2.510,ACTIVE,211.93,357.08,59.912,1467657003,"274151322000052","219011344069620",27.71,47.30,0,327.62,379.32,70.5,66.1,0.495,738940.3,738940.3,31081,0,0,0,L,1151911521,0,121.33,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657009,713125.00
07/04/2016 14:30,2,2.725,ACTIVE,215.32,362.79,59.959,1467657003,"201051344000585","219011344069620",28.41,37.80,0,320.41,397.96,78.3,73.7,0.619,474188.3,474188.3,42315,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657009,713126.00
07/04/2016 14:30,2,2.627,ACTIVE,214.41,360.38,59.965,1467657003,"201051344001230","219011344069620",28.29,38.00,0,315.90,390.44,75.2,70.7,0.628,469803.6,469803.6,42125,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657010,713127.00
07/04/2016 14:30,2,2.617,ACTIVE,215.54,361.89,59.954,1467657003,"201051344000582","219011344069620",28.27,35.80,0,317.40,398.26,75.0,70.5,0.601,462928.9,462928.9,42262,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657011,713128.00
