ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 14:30,2,2.627,ACTIVE,214.41,360.69,59.986,1467657003,"201051344000955","219011344069620",28.59,38.00,0,317.40,395.25,76.0,71.4,0.641,475883.8,475883.8,42216,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657012,713129.00
07/04/2016 14:30,2,1.637,ACTIVE,212.38,412.08,59.986,1467657003,"274151322000094","219011344069620",38.27,45.80,0,384.13,445.75,63.0,58.9,0.446,600907.7,600907.7,32210,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657013,713130.00
07/04/2016 14:30,2,2.758,ACTIVE,215.77,364.59,59.981,1467657003,"201051344000579","219011344069620",28.27,38.60,0,318.91,397.05,79.0,74.3,0.667,478047.3,478047.3,17827,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657014,713131.00
07/04/2016 14:30,2,2.701,ACTIVE,214.64,361.29,59.981,1467657003,"201051344000890","219011344069620",28.13,40.40,0,319.21,395.55,77.0,72.4,0.636,473112.6,473112.6,42223,0,0,0,L,1122011218,0,123.36,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657015,713132.00
07/04/2016 14:30,2,2.666,ACTIVE,214.87,362.79,60.012,1467657003,"201051344000438","219011344069620",28.31,38.20,0,317.10,397.96,76.5,71.9,0.658,474889.1,474889.1,42229,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657016,713133.00
07/04/2016 14:30,2,2.670,ACTIVE,214.87,361.29,59.986,1467657003,"201051344000417","219011344069620",28.09,40.60,0,318.61,394.95,76.0,71.4,0.645,466920.9,466920.9,42382,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657017,713134.00
07/04/2016 14:30,2,2.537,ACTIVE,212.38,351.67,59.975,1467657003,"274151322000083","219011344069620",27.81,47.80,0,329.13,380.22,71.5,67.1,0.508,732278.6,732278.6,31159,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657018,713135.00
07/04/2016 14:30,2,2.693,ACTIVE,212.38,351.67,59.981,1467657003,"274151322000076","219011344069620",28.21,46.20,0,329.73,381.42,77.0,72.3,0.561,780390.8,780390.8,31167,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657018,713136.00
07/04/2016 14:30,2,2.758,ACTIVE,215.09,363.39,59.970,1467657003,"201051344000868","219011344069620",28.65,32.00,0,319.81,398.56,80.0,75.3,0.371,463052.6,463052.6,37480,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657019,713137.00
07/04/2016 14:30,2,2.664,ACTIVE,212.38,363.99,59.975,1467657003,"274151322000095","219011344069620",28.41,46.80,0,329.73,379.62,76.7,72.1,0.526,772418.4,772418.4,31078,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657020,713138.00
07/04/2016 14:30,2,2.791,ACTIVE,215.77,364.59,59.954,1467657003,"201051344000988","219011344069620",28.29,34.50,0,320.41,398.56,80.0,75.3,0.703,459824.6,459824.6,37773,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657021,713139.00
07/04/2016 14:30,2,2.793,ACTIVE,215.32,363.39,59.959,1467657003,"201051344001025","219011344069620",28.21,38.20,0,319.21,397.66,79.9,75.2,0.654,473608.9,473608.9,42273,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657022,713140.00
07/04/2016 14:30,2,2.764,ACTIVE,216.00,366.40,59.970,1467657003,"201051344000458","219011344069620",28.61,35.40,0,320.71,397.35,80.1,75.4,0.393,470653.0,470653.0,37694,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657023,713141.00
07/04/2016 14:30,2,2.791,ACTIVE,216.45,353.47,59.970,1467657003,"201051344000853","219011344069620",28.65,34.00,0,323.72,397.35,81.0,76.3,0.384,469627.8,469627.8,37302,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657024,713142.00
07/04/2016 14:30,2,2.730,ACTIVE,214.87,362.49,59.975,1467657003,"201051344000685","219011344069620",28.17,36.50,0,318.61,395.55,77.9,73.2,0.694,474242.8,474242.8,42146,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657025,713143.00
07/04/2016 14:30,2,2.732,ACTIVE,215.32,363.69,59.986,1467657003,"201051344000917","219011344069620",28.37,35.60,0,320.71,397.96,78.5,73.9,0.667,471127.0,471127.0,42136,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657026,713144.00
07/04/2016 14:30,2,2.740,ACTIVE,214.87,362.19,59.981,1467657003,"201051344001145","219011344069620",28.35,35.40,0,319.21,397.96,78.7,74.0,0.658,476290.9,476290.9,41990,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657027,713145.00
07/04/2016 14:30,2,2.770,ACTIVE,215.32,360.99,59.981,1467657003,"201051344000651","219011344069620",28.29,36.30,0,321.01,398.26,79.4,74.7,0.654,468966.0,468966.0,42332,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657027,713146.00
07/04/2016 14:30,2,2.545,ACTIVE,211.93,357.08,59.965,1467657003,"274151322000088","219011344069620",27.15,43.40,0,328.82,380.52,70.0,65.6,0.482,706807.8,706807.8,30813,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657028,713147.00
07/04/2016 14:30,2,1.736,ACTIVE,213.06,413.89,59.981,1467657003,"274151322000068","219011344069620",38.31,45.80,0,386.23,443.94,67.2,63.0,0.460,600888.3,600888.3,32419,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657029,713148.00
07/04/2016 14:30,2,2.824,ACTIVE,214.87,349.56,59.981,1467657003,"201051344001135","219011344069620",28.27,37.00,0,319.51,396.15,80.9,76.2,0.376,464952.5,464952.5,42263,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657030,713149.00
07/04/2016 14:30,2,2.889,ACTIVE,215.09,351.37,59.986,1467657003,"201051344000594","219011344069620",28.15,40.20,0,318.30,397.96,82.4,77.6,0.389,474740.1,474740.1,37737,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657031,713150.00
07/04/2016 14:30,2,2.859,ACTIVE,215.32,350.17,59.981,1467657003,"201051344001203","219011344069620",28.33,37.30,0,319.21,399.16,82.0,77.3,0.384,472446.0,472446.0,42308,0,0,0,L,1122011218,0,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657032,713151.00
07/04/2016 14:30,2,2.590,ACTIVE,212.16,358.28,59.970,1467657003,"274151322000054","219011344069620",27.55,43.40,0,327.32,381.42,72.2,67.8,0.499,721751.0,721751.0,30842,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657033,713152.00
07/04/2016 14:30,2,2.910,ACTIVE,215.77,350.77,59.970,1467657003,"201051344000867","219011344069620",28.39,35.60,0,321.91,398.26,83.6,78.8,0.384,462136.7,462136.7,37744,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657034,713153.00
07/04/2016 14:30,2,2.770,ACTIVE,215.77,349.86,59.970,1467657003,"201051344001093","219011344069620",28.78,35.60,0,321.91,397.66,80.8,76.0,0.371,470552.5,470552.5,42197,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657035,713154.00
07/04/2016 14:30,2,2.904,ACTIVE,216.00,351.67,59.970,1467657003,"201051344000900","219011344069620",28.80,32.60,0,319.81,397.66,84.7,79.9,0.389,478138.6,478138.6,37124,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657036,713155.00
07/04/2016 14:30,2,2.881,ACTIVE,216.22,352.27,59.970,1467657003,"201051344000648","219011344069620",28.41,33.50,0,318.30,397.96,82.8,78.0,0.389,468986.3,468986.3,37425,0,0,0,L,1122011218,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657037,713156.00
07/04/2016 14:30,2,2.918,ACTIVE,216.22,352.87,59.965,1467657003,"201051344000569","219011344069620",28.67,34.30,0,321.91,398.56,84.8,79.9,0.398,479006.6,479006.6,37051,0,0,0,L,1122011218,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657038,713157.00
07/04/2016 14:30,2,2.926,ACTIVE,216.22,352.57,59.975,1467657003,"201051344000983","219011344069620",28.98,35.00,0,319.51,397.35,85.9,81.0,0.407,470705.5,470705.5,37543,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657039,713158.00
07/04/2016 14:30,2,2.920,ACTIVE,216.22,352.27,59.975,1467657003,"201051344001158","219011344069620",28.53,36.00,0,321.31,397.66,84.3,79.5,0.393,464232.8,464232.8,37808,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657040,713159.00
07/04/2016 14:30,2,2.906,ACTIVE,216.67,352.87,59.970,1467657003,"201051344000576","219011344069620",28.80,33.00,0,321.31,397.96,84.8,79.9,0.402,471482.2,471482.2,37208,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657041,713160.00
07/04/2016 14:30,2,2.691,ACTIVE,213.06,357.08,59.986,1467657003,"274151322000087","219011344069620",27.17,52.30,0,330.93,379.92,74.1,69.6,0.491,694865.8,694865.8,30978,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657042,713161.00
07/04/2016 14:45,2,8.418,ACTIVE,223.00,376.31,59.975,1467657903,"201051344000645","219011344069620",29.82,36.30,0,321.61,433.12,254.1,243.3,1.127,471100.1,471100.1,37336,0,0,0,L,1122011218,0,126.53,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657904,713162.00
07/04/2016 14:45,2,9.238,ACTIVE,215.77,353.47,59.959,1467657903,"274151322000085","219011344069620",24.93,48.80,0,330.63,406.67,233.0,222.9,0.893,722932.5,722932.5,30849,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657905,713163.00
07/04/2016 14:45,2,8.520,ACTIVE,221.64,376.31,59.991,1467657903,"201051344000633","219011344069620",29.52,39.00,0,321.01,428.31,254.7,243.9,1.176,462260.3,462260.3,37827,0,0,0,L,1122011218,0,125.85,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657906,713164.00
07/04/2016 14:45,2,8.346,ACTIVE,223.68,376.31,59.970,1467657903,"201051344000469","219011344069620",30.10,33.80,0,319.51,433.72,254.0,243.2,1.176,464137.0,464137.0,37764,0,0,0,L,1122011218,0,126.07,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657907,713165.00
07/04/2016 14:45,2,8.672,ACTIVE,219.84,370.00,60.002,1467657903,"201051344000646","219011344069620",28.98,41.30,0,318.91,428.61,254.0,243.3,1.145,466327.2,466327.2,42314,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657908,713166.00
07/04/2016 14:45,2,9.258,ACTIVE,215.54,387.44,59.965,1467657903,"274151322000052","219011344069620",26.48,53.80,0,328.82,407.27,248.0,237.5,0.968,738971.3,738971.3,31082,0,0,0,L,1151911521,0,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657909,713167.00
07/04/2016 14:45,2,8.506,ACTIVE,221.19,369.40,60.012,1467657903,"201051344000585","219011344069620",29.46,40.00,0,322.21,428.01,253.5,242.7,1.184,474221.7,474221.7,42316,0,0,0,L,1122011218,0,126.07,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657909,713168.00
07/04/2016 14:45,2,8.514,ACTIVE,219.39,370.60,59.954,1467657903,"201051344001230","219011344069620",29.52,40.60,0,319.21,425.61,254.3,243.5,1.171,469836.4,469836.4,42126,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657910,713169.00
07/04/2016 14:45,2,8.617,ACTIVE,221.42,375.11,59.975,1467657903,"201051344000582","219011344069620",29.20,39.00,0,318.91,429.52,254.9,244.1,1.158,462961.6,462961.6,42263,0,0,0,L,1122011218,0,126.53,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657911,713170.00
07/04/2016 14:45,2,8.680,ACTIVE,219.84,370.60,60.012,1467657903,"201051344000955","219011344069620",28.94,40.60,0,318.30,427.71,254.0,243.3,1.211,475916.7,475916.7,42217,0,0,0,L,1122011218,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657912,713171.00
07/04/2016 14:45,2,6.107,ACTIVE,215.77,412.98,59.991,1467657903,"274151322000094","219011344069620",38.15,50.60,0,385.33,474.90,235.7,225.5,0.919,600936.5,600936.5,32211,0,0,0,L,1151911521,0,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657913,713172.00
07/04/2016 14:45,2,8.535,ACTIVE,223.45,376.31,59.944,1467657903,"201051344000579","219011344069620",29.48,40.80,0,319.81,433.42,254.7,243.9,1.189,478080.9,478080.9,17828,0,0,0,L,1122011218,0,126.30,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657914,713173.00
07/04/2016 14:45,2,8.656,ACTIVE,219.39,371.51,59.938,1467657903,"201051344000890","219011344069620",29.08,42.30,0,320.11,429.22,254.8,244.0,1.140,473145.7,473145.7,42224,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657915,713174.00
07/04/2016 14:45,2,8.678,ACTIVE,220.52,374.21,59.938,1467657903,"201051344000438","219011344069620",28.98,40.80,0,318.00,430.12,254.9,244.1,1.145,474922.1,474922.1,42230,0,0,0,L,1122011218,0,126.30,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657916,713175.00
07/04/2016 14:45,2,8.797,ACTIVE,219.84,371.51,59.965,1467657903,"201051344000417","219011344069620",28.53,43.40,0,318.30,428.31,254.2,243.5,1.180,466953.6,466953.6,42383,0,0,0,L,1122011218,0,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657917,713176.00
07/04/2016 14:45,2,9.307,ACTIVE,214.87,361.29,59.959,1467657903,"274151322000083","219011344069620",26.44,53.80,0,327.62,407.57,249.0,238.4,0.981,732309.9,732309.9,31160,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657918,713177.00
07/04/2016 14:45,2,8.627,ACTIVE,216.45,356.78,59.928,1467657903,"274151322000076","219011344069620",29.18,53.30,0,331.23,406.07,254.6,243.8,1.008,780423.9,780423.9,31168,0,0,0,L,1151911521,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657919,713178.00
07/04/2016 14:45,2,8.350,ACTIVE,221.64,373.01,59.954,1467657903,"201051344000868","219011344069620",30.00,34.50,0,319.81,428.01,253.3,242.6,1.158,463086.4,463086.4,37481,0,0,0,L,1122011218,0,125.40,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657919,713179.00
07/04/2016 14:45,2,8.619,ACTIVE,215.32,369.70,59.959,1467657903,"274151322000095","219011344069620",29.20,53.30,0,329.13,406.67,253.2,242.4,0.932,772451.5,772451.5,31079,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657920,713180.00
07/04/2016 14:45,2,8.506,ACTIVE,223.45,375.11,59.959,1467657903,"201051344000988","219011344069620",29.56,36.80,0,319.21,434.33,254.7,243.9,1.153,459858.5,459858.5,37774,0,0,0,L,1122011218,0,126.30,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657921,713181.00
07/04/2016 14:45,2,8.561,ACTIVE,220.97,370.00,59.938,1467657903,"201051344001025","219011344069620",29.40,41.00,0,319.51,429.82,254.1,243.3,1.140,473642.7,473642.7,42274,0,0,0,L,1122011218,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657922,713182.00
07/04/2016 14:45,2,8.404,ACTIVE,223.23,376.62,59.970,1467657903,"201051344000458","219011344069620",29.90,38.00,0,319.51,433.42,254.2,243.4,1.189,470686.9,470686.9,37695,0,0,0,L,1122011218,0,126.53,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657923,713183.00
07/04/2016 14:45,2,8.359,ACTIVE,223.68,376.92,59.928,1467657903,"201051344000853","219011344069620",30.16,36.00,0,326.42,433.42,255.1,244.3,1.184,469661.9,469661.9,37303,0,0,0,L,1122011218,0,126.75,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657924,713184.00
07/04/2016 14:45,2,8.557,ACTIVE,219.39,372.41,59.959,1467657903,"201051344000685","219011344069620",29.30,39.80,0,318.91,427.41,253.5,242.8,1.202,474276.3,474276.3,42147,0,0,0,L,1122011218,0,126.30,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657925,713185.00
07/04/2016 14:45,2,8.486,ACTIVE,220.74,373.61,59.959,1467657903,"201051344000917","219011344069620",29.54,39.00,0,320.71,427.71,253.7,242.9,1.207,471160.6,471160.6,42137,0,0,0,L,1122011218,0,126.07,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657926,713186.00
07/04/2016 14:45,2,8.580,ACTIVE,219.39,370.30,59.933,1467657903,"201051344001145","219011344069620",29.32,38.20,0,318.91,428.61,254.4,243.6,1.198,476324.5,476324.5,41991,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657927,713187.00
07/04/2016 14:45,2,8.600,ACTIVE,221.42,374.81,59.991,1467657903,"201051344000651","219011344069620",29.20,39.50,0,318.30,427.41,253.5,242.7,1.140,468999.8,468999.8,42333,0,0,0,L,1122011218,0,126.98,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657928,713188.00
07/04/2016 14:45,2,9.207,ACTIVE,215.77,354.97,59.959,1467657903,"274151322000088","219011344069620",25.45,48.50,0,329.43,406.67,237.1,226.9,0.897,706838.2,706838.2,30814,0,0,0,L,1151911521,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657929,713189.00
07/04/2016 14:45,2,6.295,ACTIVE,216.67,406.07,59.954,1467657903,"274151322000068","219011344069620",37.17,51.80,0,382.63,473.70,236.4,226.3,0.910,600917.8,600917.8,32420,0,0,0,L,1151911521,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657929,713190.00
07/04/2016 14:45,2,8.590,ACTIVE,220.74,371.51,59.970,1467657903,"201051344001135","219011344069620",29.06,39.80,0,319.81,428.91,252.6,241.9,1.123,464986.4,464986.4,42264,0,0,0,L,1122011218,0,126.30,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657930,713191.00
07/04/2016 14:45,2,8.504,ACTIVE,220.74,372.41,59.917,1467657903,"201051344000594","219011344069620",29.58,42.50,0,319.81,429.82,253.9,243.1,1.145,474774.4,474774.4,37738,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657931,713192.00
07/04/2016 14:45,2,8.465,ACTIVE,221.19,371.51,59.959,1467657903,"201051344001203","219011344069620",29.66,40.20,0,322.51,428.61,254.0,243.2,1.145,472480.2,472480.2,42309,0,0,0,L,1122011218,0,126.98,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657932,713193.00
07/04/2016 14:45,2,9.361,ACTIVE,215.77,360.38,59.949,1467657903,"274151322000054","219011344069620",25.31,49.50,0,329.13,407.27,239.8,229.5,0.902,721781.9,721781.9,30843,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657933,713194.00
07/04/2016 14:45,2,8.463,ACTIVE,221.87,374.21,59.965,1467657903,"201051344000867","219011344069620",29.78,38.20,0,322.81,427.41,254.6,243.8,1.140,462171.2,462171.2,37745,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657934,713195.00
07/04/2016 14:45,2,8.445,ACTIVE,220.97,370.60,59.922,1467657903,"201051344001093","219011344069620",29.72,38.60,0,319.21,429.22,253.8,243.0,1.145,470586.5,470586.5,42198,0,0,0,L,1122011218,0,126.30,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657935,713196.00
07/04/2016 14:45,2,8.262,ACTIVE,222.55,374.21,59.928,1467657903,"201051344000900","219011344069620",30.43,34.80,0,320.71,431.62,254.2,243.4,1.140,478173.5,478173.5,37125,0,0,0,L,1122011218,0,126.30,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657936,713197.00
07/04/2016 14:45,2,8.479,ACTIVE,222.77,374.51,59.965,1467657903,"201051344000648","219011344069620",29.64,36.00,0,318.30,432.82,254.2,243.5,1.149,469020.6,469020.6,37426,0,0,0,L,1122011218,0,125.85,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657937,713198.00
07/04/2016 14:45,2,8.346,ACTIVE,223.00,373.91,59.949,1467657903,"201051344000569","219011344069620",30.14,36.80,0,321.01,432.82,254.6,243.8,1.136,479041.3,479041.3,37052,0,0,0,L,1122011218,0,125.85,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657938,713199.00
07/04/2016 14:45,2,8.314,ACTIVE,223.45,376.31,59.959,1467657903,"201051344000983","219011344069620",30.22,36.80,0,322.81,432.52,253.4,242.6,1.149,470740.3,470740.3,37544,0,0,0,L,1122011218,0,126.53,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657939,713200.00
07/04/2016 14:45,2,8.562,ACTIVE,223.45,374.81,59.954,1467657903,"201051344001158","219011344069620",29.36,39.00,0,321.91,432.82,254.1,243.3,1.184,464267.3,464267.3,37809,0,0,0,L,1122011218,0,126.30,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657940,713201.00
07/04/2016 14:45,2,8.342,ACTIVE,223.23,375.71,59.970,1467657903,"201051344000576","219011344069620",30.14,35.40,0,320.71,433.42,253.9,243.1,1.158,471516.9,471516.9,37209,0,0,0,L,1122011218,0,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657941,713202.00
07/04/2016 14:45,2,9.301,ACTIVE,215.77,382.03,59.965,1467657903,"274151322000087","219011344069620",25.54,58.30,0,330.33,406.37,240.1,229.9,0.928,694896.9,694896.9,30979,0,0,0,L,1151911521,0,123.81,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467657942,713203.00
07/04/2016 15:00,2,6.645,ACTIVE,219.84,368.20,59.965,1467658803,"201051344000645","219011344069620",27.12,38.20,0,339.34,431.02,182.3,174.0,0.813,471147.8,471147.8,37337,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658804,713204.00
07/04/2016 15:00,2,6.076,ACTIVE,214.19,370.30,59.991,1467658803,"274151322000085","219011344069620",24.99,50.60,0,334.84,405.47,153.7,146.4,0.592,722973.6,722973.6,30850,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658805,713205.00
07/04/2016 15:00,2,6.264,ACTIVE,218.48,364.89,59.975,1467658803,"201051344000633","219011344069620",27.23,41.80,0,337.24,427.41,172.7,164.7,0.813,462307.9,462307.9,37828,0,0,0,L,1122011218,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658806,713206.00
07/04/2016 15:00,2,6.205,ACTIVE,219.84,365.49,59.959,1467658803,"201051344000469","219011344069620",27.69,36.30,0,338.74,432.52,173.9,166.0,0.813,464185.3,464185.3,37765,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658807,713207.00
07/04/2016 15:00,2,6.133,ACTIVE,217.13,360.38,59.970,1467658803,"201051344000646","219011344069620",26.92,43.20,0,334.84,429.82,167.1,159.4,0.787,466374.2,466374.2,42315,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658808,713208.00
07/04/2016 15:00,2,5.764,ACTIVE,213.74,352.87,59.965,1467658803,"274151322000052","219011344069620",26.48,56.00,0,332.43,406.37,154.4,147.1,0.601,739015.3,739015.3,31083,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658809,713209.00
07/04/2016 15:00,2,6.135,ACTIVE,218.03,363.39,59.970,1467658803,"201051344000585","219011344069620",26.88,42.30,0,337.24,430.12,167.0,159.2,0.773,474269.7,474269.7,42317,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658810,713210.00
07/04/2016 15:00,2,5.811,ACTIVE,216.67,359.78,59.991,1467658803,"201051344001230","219011344069620",27.14,42.80,0,333.93,425.01,159.7,152.2,0.738,469883.5,469883.5,42127,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658811,713211.00
07/04/2016 15:00,2,5.701,ACTIVE,218.03,360.08,60.018,1467658803,"201051344000582","219011344069620",27.00,41.00,0,337.24,430.12,155.9,148.5,0.716,463008.3,463008.3,42264,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658812,713212.00
07/04/2016 15:00,2,5.709,ACTIVE,216.90,358.88,59.959,1467658803,"201051344000955","219011344069620",26.62,43.60,0,335.14,427.41,153.8,146.6,0.738,475963.2,475963.2,42218,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658812,713213.00
07/04/2016 15:00,2,3.518,ACTIVE,213.51,404.87,59.970,1467658803,"274151322000094","219011344069620",37.35,51.80,0,376.01,458.07,132.5,125.9,0.517,600977.5,600977.5,32212,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658813,713214.00
07/04/2016 15:00,2,5.576,ACTIVE,218.93,361.89,59.965,1467658803,"201051344000579","219011344069620",27.04,43.20,0,339.65,433.12,152.6,145.3,0.720,478128.3,478128.3,17829,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658814,713215.00
07/04/2016 15:00,2,5.432,ACTIVE,216.45,357.98,59.933,1467658803,"201051344000890","219011344069620",26.82,45.50,0,336.04,428.31,147.5,140.4,0.672,473192.5,473192.5,42225,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658815,713216.00
07/04/2016 15:00,2,5.232,ACTIVE,217.13,358.28,59.965,1467658803,"201051344000438","219011344069620",26.80,43.80,0,337.54,429.22,141.9,135.1,0.681,474968.5,474968.5,42231,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658816,713217.00
07/04/2016 15:00,2,5.070,ACTIVE,216.67,357.38,59.928,1467658803,"201051344000417","219011344069620",26.66,45.80,0,335.74,429.22,136.9,130.2,0.654,466999.6,466999.6,42384,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658817,713218.00
07/04/2016 15:00,2,4.869,ACTIVE,213.29,365.19,59.986,1467658803,"274151322000083","219011344069620",26.50,55.50,0,330.93,407.57,130.6,124.1,0.521,732353.7,732353.7,31161,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658818,713219.00
07/04/2016 15:00,2,5.150,ACTIVE,213.96,356.18,59.959,1467658803,"274151322000076","219011344069620",26.92,54.80,0,333.33,406.07,140.4,133.6,0.561,780470.6,780470.6,31169,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658819,713220.00
07/04/2016 15:00,2,5.326,ACTIVE,217.58,360.99,59.954,1467658803,"201051344000868","219011344069620",27.39,36.80,0,336.34,428.61,147.7,140.7,0.676,463134.2,463134.2,37482,0,0,0,L,1122011218,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658820,713221.00
07/04/2016 15:00,2,5.230,ACTIVE,213.51,354.67,59.981,1467658803,"274151322000095","219011344069620",27.04,55.00,0,331.53,407.87,143.1,136.2,0.544,772498.1,772498.1,31080,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658821,713222.00
07/04/2016 15:00,2,5.420,ACTIVE,218.71,362.49,59.965,1467658803,"201051344000988","219011344069620",27.29,39.30,0,338.44,433.12,149.9,142.8,0.707,459905.9,459905.9,37775,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658822,713223.00
07/04/2016 15:00,2,5.480,ACTIVE,217.35,356.78,59.991,1467658803,"201051344001025","219011344069620",27.33,43.40,0,337.24,428.01,151.8,144.5,0.689,473690.3,473690.3,42275,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658823,713224.00
07/04/2016 15:00,2,5.695,ACTIVE,219.16,362.49,59.965,1467658803,"201051344000458","219011344069620",27.41,39.50,0,339.04,432.22,158.2,150.7,0.765,470734.4,470734.4,37696,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658824,713225.00
07/04/2016 15:00,2,5.820,ACTIVE,219.61,363.69,59.965,1467658803,"201051344000853","219011344069620",27.41,38.40,0,340.85,432.52,161.6,154.1,0.751,469709.9,469709.9,37304,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658825,713226.00
07/04/2016 15:00,2,5.717,ACTIVE,216.67,358.58,59.959,1467658803,"201051344000685","219011344069620",26.84,41.30,0,335.74,427.71,155.4,148.1,0.760,474323.0,474323.0,42148,0,0,0,L,1122011218,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658826,713227.00
07/04/2016 15:00,2,5.553,ACTIVE,217.58,359.18,59.965,1467658803,"201051344000917","219011344069620",27.27,40.80,0,336.04,428.31,153.3,146.1,0.720,471207.5,471207.5,42138,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658827,713228.00
07/04/2016 15:00,2,5.406,ACTIVE,216.67,358.88,59.933,1467658803,"201051344001145","219011344069620",27.02,40.60,0,335.14,428.31,148.0,140.9,0.685,476371.2,476371.2,41992,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658828,713229.00
07/04/2016 15:00,2,5.172,ACTIVE,217.58,360.08,59.970,1467658803,"201051344000651","219011344069620",27.14,41.80,0,338.44,428.01,142.1,135.2,0.628,469046.5,469046.5,42334,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658828,713230.00
07/04/2016 15:00,2,4.715,ACTIVE,213.29,347.76,59.959,1467658803,"274151322000088","219011344069620",25.43,50.80,0,333.03,405.47,121.3,115.2,0.460,706879.0,706879.0,30815,0,0,0,L,1151911521,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658829,713231.00
07/04/2016 15:00,2,3.113,ACTIVE,214.19,402.46,59.949,1467658803,"274151322000068","219011344069620",37.21,52.50,0,339.65,452.66,117.4,111.4,0.446,600958.3,600958.3,32421,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658830,713232.00
07/04/2016 15:00,2,5.023,ACTIVE,216.90,356.18,59.949,1467658803,"201051344001135","219011344069620",27.00,42.00,0,336.94,427.71,137.4,130.7,0.636,465032.7,465032.7,42265,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658831,713233.00
07/04/2016 15:00,2,5.207,ACTIVE,216.90,357.98,59.959,1467658803,"201051344000594","219011344069620",26.92,45.30,0,335.44,428.61,142.0,135.2,0.658,474821.5,474821.5,37739,0,0,0,L,1122011218,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658832,713234.00
07/04/2016 15:00,2,5.234,ACTIVE,217.58,359.48,59.975,1467658803,"201051344001203","219011344069620",27.08,43.00,0,338.14,428.31,143.7,136.7,0.672,472527.3,472527.3,42310,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658833,713235.00
07/04/2016 15:00,2,4.891,ACTIVE,213.51,363.99,59.965,1467658803,"274151322000054","219011344069620",25.60,50.40,0,332.43,406.67,126.7,120.3,0.491,721823.1,721823.1,30844,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658834,713236.00
07/04/2016 15:00,2,5.453,ACTIVE,217.80,360.99,59.986,1467658803,"201051344000867","219011344069620",27.27,39.80,0,337.24,427.41,150.8,143.6,0.694,462218.3,462218.3,37746,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658835,713237.00
07/04/2016 15:00,2,5.328,ACTIVE,217.80,360.99,59.959,1467658803,"201051344001093","219011344069620",27.47,40.80,0,337.84,427.71,148.3,141.2,0.694,470632.9,470632.9,42199,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658836,713238.00
07/04/2016 15:00,2,5.469,ACTIVE,218.48,361.29,59.959,1467658803,"201051344000648","219011344069620",27.43,38.20,0,339.65,431.92,151.9,144.7,0.707,469067.0,469067.0,37427,0,0,0,L,1122011218,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658838,713239.00
07/04/2016 15:00,2,5.605,ACTIVE,218.71,362.79,59.959,1467658803,"201051344000569","219011344069620",27.43,38.80,0,338.44,432.52,155.8,148.4,0.729,479088.7,479088.7,37053,0,0,0,L,1122011218,0,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658839,713240.00
07/04/2016 15:00,2,5.598,ACTIVE,218.93,362.49,59.954,1467658803,"201051344000983","219011344069620",27.67,38.60,0,337.54,432.22,156.8,149.4,0.742,470787.9,470787.9,37545,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658840,713241.00
07/04/2016 15:00,2,5.648,ACTIVE,218.93,363.69,59.965,1467658803,"201051344001158","219011344069620",26.66,40.80,0,338.74,431.92,152.5,145.3,0.716,464313.6,464313.6,37810,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658841,713242.00
07/04/2016 15:00,2,5.592,ACTIVE,219.16,363.39,59.986,1467658803,"201051344000576","219011344069620",27.85,36.80,0,338.14,433.12,157.8,150.3,0.738,471563.9,471563.9,37210,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658842,713243.00
07/04/2016 15:00,2,5.229,ACTIVE,213.74,351.97,59.959,1467658803,"274151322000087","219011344069620",25.52,59.50,0,333.03,406.07,135.1,128.5,0.499,694937.5,694937.5,30980,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658842,713244.00
07/04/2016 15:00,2,6.016,ACTIVE,218.71,363.69,59.933,1467658803,"201051344000900","219011344069620",27.75,37.00,0,335.74,431.62,169.3,161.5,0.773,478221.8,478221.8,37126,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467658843,713245.00
07/04/2016 15:15,2,7.512,ACTIVE,220.74,370.00,59.981,1467659703,"201051344000645","219011344069620",26.60,40.20,0,341.45,417.49,202.2,193.3,0.919,471194.9,471194.9,37338,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659704,713246.00
07/04/2016 15:15,2,6.807,ACTIVE,214.64,374.21,59.975,1467659703,"274151322000085","219011344069620",24.61,53.80,0,334.84,391.64,169.6,161.8,0.650,723012.9,723012.9,30851,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659705,713247.00
07/04/2016 15:15,2,7.588,ALERT,219.61,368.50,59.965,1467659703,"201051344000633","219011344069620",26.16,44.50,0,306.88,418.09,201.0,192.1,0.946,462354.4,462354.4,37829,0,0,0,L,1122011218,0,124.72,125.17,0002,43,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659706,713248.00
07/04/2016 15:15,2,7.420,ACTIVE,221.19,371.81,60.007,1467659703,"201051344000469","219011344069620",27.33,38.40,0,340.85,419.60,205.3,196.2,0.972,464232.9,464232.9,37766,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659707,713249.00
07/04/2016 15:15,2,7.295,ACTIVE,218.03,366.10,59.959,1467659703,"201051344000646","219011344069620",26.68,46.20,0,334.84,412.38,197.1,188.3,0.928,466420.1,466420.1,42316,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659708,713250.00
07/04/2016 15:15,2,6.939,ACTIVE,214.41,372.41,59.959,1467659703,"274151322000052","219011344069620",26.00,58.30,0,334.54,394.95,182.7,174.4,0.712,739057.8,739057.8,31084,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659709,713251.00
07/04/2016 15:15,2,7.510,ACTIVE,219.39,367.90,59.981,1467659703,"201051344000585","219011344069620",26.68,45.80,0,336.94,417.19,202.8,193.8,0.941,474316.8,474316.8,42318,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659710,713252.00
07/04/2016 15:15,2,7.238,ACTIVE,217.58,364.89,59.970,1467659703,"201051344001230","219011344069620",27.04,44.80,0,335.44,411.78,198.2,189.4,0.906,469929.5,469929.5,42128,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659711,713253.00
07/04/2016 15:15,2,7.303,ACTIVE,219.39,367.00,59.965,1467659703,"201051344000582","219011344069620",26.64,42.80,0,336.04,416.59,196.8,188.1,0.897,463054.2,463054.2,42265,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659712,713254.00
07/04/2016 15:15,2,7.303,ACTIVE,218.03,364.89,59.959,1467659703,"201051344000955","219011344069620",26.40,46.00,0,334.84,412.08,195.2,186.5,0.919,476008.7,476008.7,42219,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659713,713255.00
07/04/2016 15:15,2,4.652,ACTIVE,214.64,401.56,59.970,1467659703,"274151322000094","219011344069620",36.26,54.30,0,376.62,444.54,170.8,162.9,0.672,601017.3,601017.3,32213,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659714,713256.00
07/04/2016 15:15,2,7.477,ALERT,220.97,369.10,59.965,1467659703,"201051344000579","219011344069620",26.68,46.40,0,311.39,417.79,201.8,192.8,0.950,478174.9,478174.9,17830,0,0,0,L,1122011218,0,125.17,125.40,0002,41,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659715,713257.00
07/04/2016 15:15,2,7.402,ACTIVE,217.80,363.99,59.970,1467659703,"201051344000890","219011344069620",26.52,47.80,0,336.04,411.18,198.7,189.8,0.875,473238.5,473238.5,42226,0,0,0,L,1122011218,0,125.17,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659716,713258.00
07/04/2016 15:15,2,7.295,ACTIVE,218.48,366.40,59.970,1467659703,"201051344000438","219011344069620",26.58,46.20,0,336.64,411.78,196.3,187.6,0.924,475014.1,475014.1,42232,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659718,713259.00
07/04/2016 15:15,2,7.326,ACTIVE,218.03,364.59,59.959,1467659703,"201051344000417","219011344069620",26.16,47.80,0,335.44,410.28,193.9,185.2,0.915,467044.6,467044.6,42385,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659718,713260.00
07/04/2016 15:15,2,6.953,ACTIVE,213.74,374.21,59.965,1467659703,"274151322000083","219011344069620",26.14,59.80,0,332.43,394.35,184.2,175.9,0.734,732396.5,732396.5,31162,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659719,713261.00
07/04/2016 15:15,2,7.391,ACTIVE,214.87,372.41,59.954,1467659703,"274151322000076","219011344069620",26.26,58.80,0,336.94,397.66,196.5,187.7,0.782,780516.3,780516.3,31170,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659720,713262.00
07/04/2016 15:15,2,7.582,ACTIVE,219.16,368.80,59.938,1467659703,"201051344000868","219011344069620",26.70,39.00,0,333.03,432.82,205.0,196.0,0.928,463182.0,463182.0,37483,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659721,713263.00
07/04/2016 15:15,2,7.326,ACTIVE,213.74,360.08,59.954,1467659703,"274151322000095","219011344069620",26.64,58.30,0,333.33,397.35,197.4,188.7,0.747,772544.0,772544.0,31081,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659722,713264.00
07/04/2016 15:15,2,7.541,ACTIVE,220.74,370.60,59.933,1467659703,"201051344000988","219011344069620",26.64,40.80,0,340.25,419.60,203.4,194.4,0.963,459953.3,459953.3,37776,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659723,713265.00
07/04/2016 15:15,2,7.498,ACTIVE,218.71,366.40,59.949,1467659703,"201051344001025","219011344069620",26.78,46.00,0,337.54,416.59,203.3,194.3,0.879,473737.5,473737.5,42276,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659724,713266.00
07/04/2016 15:15,2,7.488,ACTIVE,220.97,370.90,59.954,1467659703,"201051344000458","219011344069620",27.00,41.00,0,321.91,428.01,204.6,195.6,0.972,470782.0,470782.0,37697,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659725,713267.00
07/04/2016 15:15,2,7.465,ACTIVE,221.19,372.41,59.959,1467659703,"201051344000853","219011344069620",27.29,40.40,0,341.75,428.31,206.3,197.2,0.959,469758.0,469758.0,37305,0,0,0,L,1122011218,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659726,713268.00
07/04/2016 15:15,2,7.459,ACTIVE,217.58,365.49,59.970,1467659703,"201051344000685","219011344069620",26.42,43.40,0,335.74,411.48,199.5,190.6,0.959,474369.4,474369.4,42149,0,0,0,L,1122011218,0,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659727,713269.00
07/04/2016 15:15,2,7.379,ACTIVE,218.71,365.19,59.928,1467659703,"201051344000917","219011344069620",26.86,43.40,0,336.34,412.68,200.7,191.8,0.937,471254.2,471254.2,42139,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659727,713270.00
07/04/2016 15:15,2,7.422,ACTIVE,217.80,364.89,59.965,1467659703,"201051344001145","219011344069620",26.46,43.00,0,336.04,412.98,198.8,189.9,0.928,476417.6,476417.6,41993,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659728,713271.00
