ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 15:15,2,7.363,ACTIVE,219.16,367.60,59.959,1467659703,"201051344000651","219011344069620",26.68,44.00,0,337.84,416.89,198.7,189.8,0.906,469092.9,469092.9,42335,0,0,0,L,1122011218,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659729,713272.00
07/04/2016 15:15,2,6.799,ACTIVE,214.19,373.01,59.959,1467659703,"274151322000088","219011344069620",24.69,53.30,0,334.24,391.64,170.1,162.3,0.645,706918.8,706918.8,30816,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659730,713273.00
07/04/2016 15:15,2,4.637,ACTIVE,215.09,405.17,59.954,1467659703,"274151322000068","219011344069620",36.60,55.50,0,371.81,440.04,171.8,163.9,0.667,600998.1,600998.1,32422,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659731,713274.00
07/04/2016 15:15,2,7.312,ACTIVE,218.71,365.19,60.012,1467659703,"201051344001135","219011344069620",26.72,44.30,0,336.34,411.78,197.9,189.1,0.906,465079.0,465079.0,42266,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659732,713275.00
07/04/2016 15:15,2,7.549,ACTIVE,218.48,368.20,59.944,1467659703,"201051344000594","219011344069620",26.44,48.50,0,322.81,432.52,202.1,193.1,0.937,474868.8,474868.8,37740,0,0,0,L,1122011218,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659733,713276.00
07/04/2016 15:15,2,7.498,ACTIVE,219.16,366.40,59.959,1467659703,"201051344001203","219011344069620",26.56,45.00,0,338.44,416.89,201.8,192.8,0.932,472574.4,472574.4,42311,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659734,713277.00
07/04/2016 15:15,2,6.842,ACTIVE,214.19,353.47,59.965,1467659703,"274151322000054","219011344069620",24.99,53.80,0,336.94,392.85,173.1,165.1,0.658,721863.6,721863.6,30845,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659735,713278.00
07/04/2016 15:15,2,7.502,ACTIVE,219.39,367.00,59.959,1467659703,"201051344000867","219011344069620",26.76,42.00,0,330.93,432.82,203.2,194.2,0.906,462266.0,462266.0,37747,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659736,713279.00
07/04/2016 15:15,2,7.188,ACTIVE,218.93,366.40,59.959,1467659703,"201051344001093","219011344069620",27.29,43.40,0,337.54,416.89,198.5,189.7,0.906,470679.4,470679.4,42200,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659737,713280.00
07/04/2016 15:15,2,7.539,ACTIVE,220.29,369.40,59.949,1467659703,"201051344000900","219011344069620",27.35,39.00,0,340.85,420.50,208.9,199.7,0.963,478270.4,478270.4,37127,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659738,713281.00
07/04/2016 15:15,2,7.375,ACTIVE,220.29,366.40,59.959,1467659703,"201051344000648","219011344069620",26.86,40.20,0,333.03,434.33,200.5,191.6,0.902,469114.0,469114.0,37428,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659739,713282.00
07/04/2016 15:15,2,7.545,ACTIVE,220.52,373.31,59.959,1467659703,"201051344000569","219011344069620",26.96,40.40,0,341.45,419.00,205.9,196.8,0.937,479136.8,479136.8,37054,0,0,0,L,1122011218,0,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659740,713283.00
07/04/2016 15:15,2,7.584,ACTIVE,220.74,369.10,59.938,1467659703,"201051344000983","219011344069620",26.94,40.60,0,333.63,429.22,206.8,197.7,0.946,470836.2,470836.2,37546,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659741,713284.00
07/04/2016 15:15,2,7.502,ACTIVE,220.74,369.70,59.970,1467659703,"201051344001158","219011344069620",26.50,43.40,0,341.15,416.89,201.3,192.4,0.950,464360.6,464360.6,37811,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659742,713285.00
07/04/2016 15:15,2,7.551,ACTIVE,220.74,370.90,59.938,1467659703,"201051344000576","219011344069620",26.88,39.00,0,341.15,419.30,205.4,196.3,0.959,471611.8,471611.8,37211,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659743,713286.00
07/04/2016 15:15,2,6.900,ACTIVE,213.96,373.31,59.965,1467659703,"274151322000087","219011344069620",24.75,63.30,0,335.14,390.74,172.8,164.9,0.641,694977.8,694977.8,30981,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467659743,713287.00
07/04/2016 15:30,2,7.430,ACTIVE,220.52,367.90,59.965,1467660603,"201051344000645","219011344069620",26.72,40.60,0,339.34,416.59,201.0,192.1,0.884,471236.5,471236.5,37339,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660604,713288.00
07/04/2016 15:30,2,6.744,ACTIVE,214.41,361.29,59.959,1467660603,"274151322000085","219011344069620",24.59,54.30,0,335.14,388.64,167.8,160.0,0.650,723047.7,723047.7,30852,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660605,713289.00
07/04/2016 15:30,2,7.387,ACTIVE,219.39,367.30,59.970,1467660603,"201051344000633","219011344069620",26.72,45.80,0,338.14,415.69,199.8,191.0,0.937,462395.7,462395.7,37831,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660606,713290.00
07/04/2016 15:30,2,7.350,ACTIVE,220.97,370.90,59.954,1467660603,"201051344000469","219011344069620",27.14,38.20,0,339.04,417.79,202.0,193.0,0.941,464274.9,464274.9,37767,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660607,713291.00
07/04/2016 15:30,2,7.219,ACTIVE,217.35,365.80,59.959,1467660603,"201051344000646","219011344069620",26.60,46.80,0,335.44,409.68,194.3,185.6,0.924,466460.3,466460.3,42317,0,0,0,L,1122011218,0,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660607,713292.00
07/04/2016 15:30,2,6.723,ACTIVE,214.41,373.01,59.954,1467660603,"274151322000052","219011344069620",26.54,60.30,0,333.63,392.85,180.6,172.4,0.712,739095.4,739095.4,31085,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660608,713293.00
07/04/2016 15:30,2,7.385,ACTIVE,218.93,364.89,59.970,1467660603,"201051344000585","219011344069620",26.66,46.20,0,336.94,414.19,199.4,190.5,0.924,474358.3,474358.3,42319,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660609,713294.00
07/04/2016 15:30,2,7.092,ACTIVE,217.35,363.69,59.959,1467660603,"201051344001230","219011344069620",27.15,45.80,0,334.84,410.88,194.8,186.1,0.893,469969.9,469969.9,42129,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660610,713295.00
07/04/2016 15:30,2,7.143,ACTIVE,218.93,367.00,59.996,1467660603,"201051344000582","219011344069620",26.82,44.30,0,336.34,414.49,194.1,185.4,0.888,463094.4,463094.4,42266,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660611,713296.00
07/04/2016 15:30,2,7.158,ACTIVE,217.80,364.89,59.965,1467660603,"201051344000955","219011344069620",26.54,47.30,0,335.14,408.78,192.2,183.5,0.910,476048.6,476048.6,42220,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660612,713297.00
07/04/2016 15:30,2,4.557,ACTIVE,214.41,410.28,59.959,1467660603,"274151322000094","219011344069620",36.68,55.30,0,370.90,437.93,169.7,161.9,0.667,601052.1,601052.1,32214,0,0,0,L,1151911521,0,122.68,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660613,713298.00
07/04/2016 15:30,2,7.418,ACTIVE,220.97,368.50,59.954,1467660603,"201051344000579","219011344069620",26.52,47.30,0,339.65,415.99,199.2,190.3,0.937,478216.1,478216.1,17832,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660614,713299.00
07/04/2016 15:30,2,7.201,ACTIVE,217.58,366.10,59.970,1467660603,"201051344000890","219011344069620",26.70,48.80,0,335.74,409.68,194.9,186.2,0.884,473278.8,473278.8,42227,0,0,0,L,1122011218,0,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660615,713300.00
07/04/2016 15:30,2,7.203,ACTIVE,218.26,365.80,60.002,1467660603,"201051344000438","219011344069620",26.46,47.00,0,337.24,410.28,192.9,184.3,0.910,475054.0,475054.0,42233,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660616,713301.00
07/04/2016 15:30,2,7.166,ACTIVE,217.58,365.19,59.975,1467660603,"201051344000417","219011344069620",26.22,48.80,0,335.74,408.18,190.2,181.7,0.879,467084.0,467084.0,42386,0,0,0,L,1122011218,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660617,713302.00
07/04/2016 15:30,2,6.855,ACTIVE,213.74,363.69,59.954,1467660603,"274151322000083","219011344069620",26.06,59.80,0,331.83,388.64,180.7,172.5,0.720,732434.1,732434.1,31163,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660617,713303.00
07/04/2016 15:30,2,7.098,ACTIVE,214.87,370.90,59.959,1467660603,"274151322000076","219011344069620",26.82,59.30,0,336.04,396.45,192.6,184.0,0.765,780556.4,780556.4,31171,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660618,713304.00
07/04/2016 15:30,2,7.309,ACTIVE,219.16,365.80,59.954,1467660603,"201051344000868","219011344069620",27.12,39.80,0,337.24,416.29,200.6,191.6,0.906,463223.8,463223.8,37484,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660619,713305.00
07/04/2016 15:30,2,7.252,ACTIVE,213.96,356.78,59.965,1467660603,"274151322000095","219011344069620",26.34,58.80,0,331.53,391.94,193.3,184.7,0.725,772584.3,772584.3,31082,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660620,713306.00
07/04/2016 15:30,2,7.301,ACTIVE,220.74,368.80,59.954,1467660603,"201051344000988","219011344069620",26.82,41.80,0,338.74,416.59,198.1,189.3,0.932,459994.7,459994.7,37777,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660621,713307.00
07/04/2016 15:30,2,7.389,ACTIVE,218.71,364.89,59.986,1467660603,"201051344001025","219011344069620",26.34,46.80,0,337.54,411.18,197.1,188.3,0.879,473778.7,473778.7,42277,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660622,713308.00
07/04/2016 15:30,2,7.312,ACTIVE,220.74,369.10,59.970,1467660603,"201051344000458","219011344069620",26.90,42.50,0,339.95,417.19,199.2,190.4,0.955,470823.7,470823.7,37698,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660623,713309.00
07/04/2016 15:30,2,7.312,ACTIVE,221.19,370.30,59.975,1467660603,"201051344000853","219011344069620",27.12,41.00,0,340.55,417.19,200.8,191.8,0.937,469800.0,469800.0,37306,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660624,713310.00
07/04/2016 15:30,2,7.205,ACTIVE,217.35,364.59,59.970,1467660603,"201051344000685","219011344069620",26.60,45.80,0,336.04,409.08,193.9,185.2,0.941,474409.9,474409.9,42150,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660625,713311.00
07/04/2016 15:30,2,7.057,ACTIVE,218.48,366.70,59.981,1467660603,"201051344000917","219011344069620",27.21,44.00,0,336.34,410.28,194.3,185.7,0.915,471294.9,471294.9,42140,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660626,713312.00
07/04/2016 15:30,2,7.168,ACTIVE,217.35,365.19,60.007,1467660603,"201051344001145","219011344069620",26.68,44.50,0,336.64,409.38,193.7,185.0,0.902,476458.1,476458.1,41994,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660627,713313.00
07/04/2016 15:30,2,7.188,ACTIVE,218.93,366.70,60.002,1467660603,"201051344000651","219011344069620",26.48,45.80,0,337.84,414.49,192.8,184.1,0.871,469133.4,469133.4,42336,0,0,0,L,1122011218,0,125.85,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660628,713314.00
07/04/2016 15:30,2,6.588,ACTIVE,213.96,372.11,59.959,1467660603,"274151322000088","219011344069620",24.85,54.50,0,333.03,389.24,165.6,157.9,0.623,706953.5,706953.5,30817,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660628,713315.00
07/04/2016 15:30,2,4.482,ACTIVE,214.87,396.75,59.965,1467660603,"274151322000068","219011344069620",36.60,57.70,0,372.71,436.43,166.7,159.0,0.636,601032.8,601032.8,32423,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660629,713316.00
07/04/2016 15:30,2,7.045,ACTIVE,218.26,364.59,59.959,1467660603,"201051344001135","219011344069620",26.80,46.20,0,336.34,409.38,191.1,182.5,0.866,465119.3,465119.3,42267,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660630,713317.00
07/04/2016 15:30,2,7.207,ACTIVE,218.48,367.00,59.970,1467660603,"201051344000594","219011344069620",26.82,49.80,0,335.74,415.39,195.7,187.0,0.902,474910.0,474910.0,37741,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660631,713318.00
07/04/2016 15:30,2,7.240,ACTIVE,218.71,366.40,59.954,1467660603,"201051344001203","219011344069620",26.44,46.80,0,337.54,415.09,193.9,185.2,0.897,472615.5,472615.5,42312,0,0,0,L,1122011218,0,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660632,713319.00
07/04/2016 15:30,2,6.607,ACTIVE,213.96,357.38,59.954,1467660603,"274151322000054","219011344069620",24.95,56.00,0,333.33,390.14,166.9,159.2,0.641,721898.9,721898.9,30846,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660633,713320.00
07/04/2016 15:30,2,7.229,ACTIVE,219.39,364.89,59.996,1467660603,"201051344000867","219011344069620",26.82,43.40,0,337.84,415.69,196.3,187.5,0.893,462307.6,462307.6,37748,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660634,713321.00
07/04/2016 15:30,2,6.980,ACTIVE,218.71,365.80,59.938,1467660603,"201051344001093","219011344069620",26.98,44.50,0,336.64,413.89,190.6,182.1,0.866,470719.7,470719.7,42201,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660635,713322.00
07/04/2016 15:30,2,7.330,ACTIVE,220.06,367.60,59.959,1467660603,"201051344000900","219011344069620",27.08,39.50,0,338.74,418.09,200.9,192.0,0.902,478312.9,478312.9,37128,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660636,713323.00
07/04/2016 15:30,2,7.188,ACTIVE,220.06,365.80,59.954,1467660603,"201051344000648","219011344069620",26.60,40.60,0,339.34,417.19,193.6,184.9,0.884,469155.0,469155.0,37429,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660637,713324.00
07/04/2016 15:30,2,7.148,ACTIVE,220.52,367.30,59.959,1467660603,"201051344000569","219011344069620",27.31,41.30,0,338.74,418.70,197.7,188.9,0.941,479178.8,479178.8,37055,0,0,0,L,1122011218,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660638,713325.00
07/04/2016 15:30,2,7.207,ACTIVE,220.52,368.80,59.965,1467660603,"201051344000983","219011344069620",27.10,41.50,0,338.44,418.09,197.7,188.9,0.924,470878.2,470878.2,37547,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660639,713326.00
07/04/2016 15:30,2,7.232,ACTIVE,220.52,367.90,59.954,1467660603,"201051344001158","219011344069620",26.20,44.30,0,338.14,415.69,191.9,183.3,0.888,464401.4,464401.4,37812,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660640,713327.00
07/04/2016 15:30,2,7.102,ACTIVE,220.52,370.60,59.954,1467660603,"201051344000576","219011344069620",27.19,40.00,0,339.65,417.49,195.6,186.8,0.897,471653.4,471653.4,37212,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660641,713328.00
07/04/2016 15:30,2,6.518,ACTIVE,213.96,363.99,59.959,1467660603,"274151322000087","219011344069620",25.01,65.70,0,333.93,387.74,165.1,157.4,0.623,695012.8,695012.8,30982,0,0,0,L,1151911521,0,122.68,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467660642,713329.00
07/04/2016 15:45,2,4.541,ACTIVE,217.58,357.38,59.965,1467661503,"201051344000645","219011344069620",26.88,41.80,0,320.11,422.00,123.6,117.4,0.566,471276.4,471276.4,37340,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661504,713330.00
07/04/2016 15:45,2,4.145,ACTIVE,212.83,356.48,59.959,1467661503,"274151322000085","219011344069620",25.37,53.50,0,329.73,389.84,106.5,100.9,0.415,723081.3,723081.3,30853,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661505,713331.00
07/04/2016 15:45,2,4.531,ACTIVE,216.67,358.28,59.970,1467661503,"201051344000633","219011344069620",26.68,46.20,0,320.71,422.00,122.6,116.4,0.592,462435.5,462435.5,37832,0,0,0,L,1122011218,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661506,713332.00
07/04/2016 15:45,2,4.354,ACTIVE,217.35,358.28,59.970,1467661503,"201051344000469","219011344069620",27.37,40.00,0,338.44,423.20,120.7,114.5,0.566,464315.3,464315.3,37768,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661507,713333.00
07/04/2016 15:45,2,4.248,ACTIVE,215.54,354.67,59.959,1467661503,"201051344000646","219011344069620",27.31,47.50,0,316.20,415.69,117.3,111.3,0.561,466499.5,466499.5,42318,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661507,713334.00
07/04/2016 15:45,2,4.051,ACTIVE,212.83,351.67,59.965,1467661503,"274151322000052","219011344069620",26.72,58.30,0,328.22,393.75,109.5,103.7,0.433,739131.9,739131.9,31086,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661508,713335.00
07/04/2016 15:45,2,4.348,ACTIVE,216.22,354.07,59.970,1467661503,"201051344000585","219011344069620",26.78,46.60,0,336.94,422.60,118.0,111.9,0.561,474398.6,474398.6,42320,0,0,0,L,1122011218,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661509,713336.00
07/04/2016 15:45,2,4.219,ACTIVE,215.09,353.17,60.002,1467661503,"201051344001230","219011344069620",26.90,46.00,0,318.30,416.59,114.9,109.0,0.544,470009.1,470009.1,42130,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661510,713337.00
07/04/2016 15:45,2,4.250,ACTIVE,216.67,355.88,59.970,1467661503,"201051344000582","219011344069620",27.12,44.50,0,318.91,422.30,116.7,110.7,0.548,463133.3,463133.3,42267,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661511,713338.00
07/04/2016 15:45,2,4.326,ACTIVE,215.54,354.97,59.965,1467661503,"201051344000955","219011344069620",26.86,47.30,0,316.50,414.79,117.8,111.7,0.566,476087.3,476087.3,42221,0,0,0,L,1122011218,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661512,713339.00
07/04/2016 15:45,2,2.691,ACTIVE,213.06,405.77,59.954,1467661503,"274151322000094","219011344069620",37.35,55.00,0,373.01,442.74,101.3,95.9,0.393,601085.8,601085.8,32215,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661513,713340.00
07/04/2016 15:45,2,4.354,ACTIVE,217.35,355.58,59.970,1467661503,"201051344000579","219011344069620",26.88,49.30,0,338.14,427.71,118.7,112.6,0.570,478255.8,478255.8,17833,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661514,713341.00
07/04/2016 15:45,2,4.254,ACTIVE,215.54,353.77,59.959,1467661503,"201051344000890","219011344069620",26.88,48.00,0,318.00,415.99,115.8,109.9,0.535,473317.8,473317.8,42228,0,0,0,L,1122011218,0,123.81,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661515,713342.00
07/04/2016 15:45,2,4.084,ACTIVE,216.00,355.88,59.970,1467661503,"201051344000438","219011344069620",27.25,47.30,0,319.21,418.09,112.8,106.9,0.544,475092.8,475092.8,42234,0,0,0,L,1122011218,0,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661516,713343.00
07/04/2016 15:45,2,4.086,ACTIVE,215.54,353.47,59.975,1467661503,"201051344000417","219011344069620",26.66,49.00,0,318.00,414.49,110.3,104.6,0.530,467122.2,467122.2,42387,0,0,0,L,1122011218,0,123.36,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661517,713344.00
07/04/2016 15:45,2,3.881,ACTIVE,212.38,355.28,59.959,1467661503,"274151322000083","219011344069620",26.76,59.00,0,328.52,392.85,105.2,99.6,0.420,732470.6,732470.6,31164,0,0,0,L,1151911521,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661518,713345.00
07/04/2016 15:45,2,4.258,ACTIVE,213.29,351.97,59.975,1467661503,"274151322000076","219011344069620",27.04,58.00,0,328.22,400.96,116.5,110.6,0.473,780595.4,780595.4,31172,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661519,713346.00
07/04/2016 15:45,2,4.646,ACTIVE,216.45,357.68,59.975,1467661503,"201051344000868","219011344069620",27.00,40.80,0,336.64,424.41,127.1,120.8,0.583,463263.8,463263.8,37485,0,0,0,L,1122011218,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661520,713347.00
07/04/2016 15:45,2,4.451,ACTIVE,212.61,360.69,59.970,1467661503,"274151322000095","219011344069620",27.43,58.30,0,328.52,396.15,123.7,117.5,0.473,772623.3,772623.3,31083,0,0,0,L,1151911521,0,122.68,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661521,713348.00
07/04/2016 15:45,2,4.783,ACTIVE,217.80,360.38,59.965,1467661503,"201051344000988","219011344069620",26.58,43.20,0,318.30,430.12,128.8,122.4,0.619,460034.3,460034.3,37778,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661522,713349.00
07/04/2016 15:45,2,4.787,ACTIVE,216.67,356.48,59.965,1467661503,"201051344001025","219011344069620",26.84,47.30,0,336.94,419.90,130.1,123.7,0.592,473818.4,473818.4,42278,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661523,713350.00
07/04/2016 15:45,2,4.797,ACTIVE,218.03,359.48,59.965,1467661503,"201051344000458","219011344069620",27.15,43.60,0,322.51,422.60,131.9,125.4,0.623,470863.5,470863.5,37699,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661524,713351.00
07/04/2016 15:45,2,4.723,ACTIVE,218.26,360.08,59.959,1467661503,"201051344000853","219011344069620",27.23,42.00,0,340.25,422.90,130.3,123.8,0.628,469840.1,469840.1,37307,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661524,713352.00
07/04/2016 15:45,2,4.625,ACTIVE,216.00,356.48,59.959,1467661503,"201051344000685","219011344069620",27.23,45.00,0,315.60,416.29,127.5,121.2,0.628,474448.9,474448.9,42151,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661525,713353.00
07/04/2016 15:45,2,4.543,ACTIVE,216.45,357.38,59.954,1467661503,"201051344000917","219011344069620",27.21,44.50,0,317.10,418.70,125.2,118.9,0.592,471334.0,471334.0,42141,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661526,713354.00
07/04/2016 15:45,2,4.398,ACTIVE,215.77,355.28,59.959,1467661503,"201051344001145","219011344069620",27.41,44.30,0,318.61,415.99,122.1,115.9,0.570,476497.2,476497.2,41995,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661527,713355.00
07/04/2016 15:45,2,4.199,ACTIVE,216.67,357.08,59.991,1467661503,"201051344000651","219011344069620",27.14,45.50,0,319.51,422.00,115.4,109.4,0.517,469172.4,469172.4,42337,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661528,713356.00
07/04/2016 15:45,2,3.822,ACTIVE,212.38,344.15,59.922,1467661503,"274151322000088","219011344069620",25.39,53.80,0,330.93,389.84,98.2,92.9,0.354,706987.0,706987.0,30818,0,0,0,L,1151911521,0,122.91,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661529,713357.00
07/04/2016 15:45,2,2.508,ACTIVE,213.51,406.97,59.954,1467661503,"274151322000068","219011344069620",36.94,55.50,0,371.21,439.43,93.5,88.3,0.358,601066.3,601066.3,32424,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661530,713358.00
07/04/2016 15:45,2,3.879,ACTIVE,215.77,353.47,59.928,1467661503,"201051344001135","219011344069620",27.00,46.60,0,318.91,419.90,106.1,100.5,0.486,465158.0,465158.0,42268,0,0,0,L,1122011218,0,123.59,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661531,713359.00
07/04/2016 15:45,2,3.928,ACTIVE,215.54,354.07,59.959,1467661503,"201051344000594","219011344069620",26.68,50.00,0,317.10,422.60,106.1,100.5,0.495,474949.5,474949.5,37742,0,0,0,L,1122011218,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661532,713360.00
07/04/2016 15:45,2,3.852,ACTIVE,216.00,353.47,59.954,1467661503,"201051344001203","219011344069620",27.08,46.80,0,323.11,422.90,105.7,100.1,0.504,472654.8,472654.8,42313,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661533,713361.00
07/04/2016 15:45,2,3.549,ACTIVE,212.61,353.17,59.965,1467661503,"274151322000054","219011344069620",25.49,54.30,0,328.22,391.04,91.6,86.5,0.336,721932.7,721932.7,30847,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661533,713362.00
07/04/2016 15:45,2,3.887,ACTIVE,216.22,352.27,59.928,1467661503,"201051344000867","219011344069620",26.90,44.00,0,336.64,422.30,105.9,100.3,0.491,462347.2,462347.2,37749,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661534,713363.00
07/04/2016 15:45,2,3.646,ACTIVE,216.00,353.77,59.970,1467661503,"201051344001093","219011344069620",27.57,44.00,0,318.61,421.40,102.0,96.5,0.473,470758.1,470758.1,42202,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661535,713364.00
07/04/2016 15:45,2,3.889,ACTIVE,216.45,354.37,59.986,1467661503,"201051344000900","219011344069620",27.19,40.60,0,338.14,424.41,107.1,101.5,0.504,478353.2,478353.2,37129,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661536,713365.00
07/04/2016 15:45,2,3.760,ACTIVE,216.67,355.58,59.970,1467661503,"201051344000648","219011344069620",27.15,42.50,0,318.30,423.50,103.5,97.9,0.491,469193.7,469193.7,37430,0,0,0,L,1122011218,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661537,713366.00
07/04/2016 15:45,2,3.906,ACTIVE,216.67,354.67,59.965,1467661503,"201051344000569","219011344069620",27.17,41.80,0,338.44,428.61,107.5,101.8,0.504,479218.4,479218.4,37056,0,0,0,L,1122011218,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661538,713367.00
07/04/2016 15:45,2,4.004,ACTIVE,216.90,355.88,59.954,1467661503,"201051344000983","219011344069620",27.37,42.80,0,338.44,424.11,111.0,105.2,0.530,470918.1,470918.1,37548,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661539,713368.00
07/04/2016 15:45,2,4.166,ACTIVE,216.90,356.78,59.996,1467661503,"201051344001158","219011344069620",26.16,45.80,0,319.81,423.81,110.4,104.6,0.517,464440.1,464440.1,37813,0,0,0,L,1122011218,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661540,713369.00
07/04/2016 15:45,2,4.336,ACTIVE,217.58,358.88,59.965,1467661503,"201051344000576","219011344069620",27.15,40.20,0,320.71,422.90,119.3,113.2,0.557,471692.7,471692.7,37213,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661541,713370.00
07/04/2016 15:45,2,3.820,ACTIVE,212.83,346.26,59.975,1467661503,"274151322000087","219011344069620",25.68,64.00,0,330.63,390.44,99.3,94.0,0.362,695046.2,695046.2,30983,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467661542,713371.00
07/04/2016 16:00,2,5.787,ACTIVE,218.93,363.99,60.002,1467662404,"201051344000645","219011344069620",27.31,41.50,0,321.61,412.98,160.2,152.7,0.734,471304.3,471304.3,37341,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662405,713372.00
07/04/2016 16:00,2,5.262,ACTIVE,213.74,357.08,59.986,1467662404,"274151322000085","219011344069620",25.70,54.30,0,330.03,383.83,136.9,130.2,0.530,723105.2,723105.2,30854,0,0,0,L,1151911521,0,123.36,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662406,713373.00
07/04/2016 16:00,2,5.893,ACTIVE,218.26,363.39,59.981,1467662404,"201051344000633","219011344069620",27.19,46.40,0,321.01,411.78,162.3,154.8,0.769,462463.5,462463.5,37833,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662406,713374.00
07/04/2016 16:00,2,5.824,ACTIVE,219.39,364.89,59.975,1467662404,"201051344000469","219011344069620",27.95,38.80,0,338.14,414.19,164.9,157.2,0.773,464343.6,464343.6,37769,0,0,0,L,1122011218,0,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662407,713375.00
07/04/2016 16:00,2,5.846,ACTIVE,216.67,358.28,59.986,1467662404,"201051344000646","219011344069620",27.06,47.00,0,317.40,407.57,160.1,152.6,0.773,466527.0,466527.0,42319,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662408,713376.00
07/04/2016 16:00,2,5.432,ACTIVE,213.96,364.89,59.949,1467662404,"274151322000052","219011344069620",27.06,57.30,0,328.22,386.53,148.8,141.7,0.588,739157.6,739157.6,31087,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662409,713377.00
07/04/2016 16:00,2,6.012,ACTIVE,218.03,363.39,59.991,1467662404,"201051344000585","219011344069620",27.37,46.00,0,336.94,407.87,166.6,158.8,0.782,474427.1,474427.1,42321,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662410,713378.00
07/04/2016 16:00,2,5.834,ACTIVE,216.67,358.58,59.986,1467662404,"201051344001230","219011344069620",27.51,44.80,0,317.70,408.18,162.6,155.0,0.760,470036.6,470036.6,42131,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662411,713379.00
07/04/2016 16:00,2,5.918,ACTIVE,218.26,363.09,59.991,1467662404,"201051344000582","219011344069620",27.02,43.40,0,318.30,407.87,162.0,154.4,0.765,463160.7,463160.7,42268,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662412,713380.00
07/04/2016 16:00,2,5.943,ACTIVE,216.90,361.29,59.991,1467662404,"201051344000955","219011344069620",26.84,46.60,0,317.70,406.07,161.6,154.0,0.765,476114.8,476114.8,42222,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662413,713381.00
07/04/2016 16:00,2,3.670,ACTIVE,213.74,403.97,60.007,1467662404,"274151322000094","219011344069620",37.43,54.00,0,374.21,445.15,140.0,133.2,0.552,601109.2,601109.2,32216,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662414,713382.00
07/04/2016 16:00,2,5.957,ACTIVE,219.39,363.99,60.002,1467662404,"201051344000579","219011344069620",27.47,48.00,0,339.34,412.68,165.7,158.0,0.778,478284.0,478284.0,17834,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662415,713383.00
07/04/2016 16:00,2,5.859,ACTIVE,216.67,358.88,59.970,1467662404,"201051344000890","219011344069620",27.43,47.80,0,318.91,407.87,162.8,155.2,0.747,473345.5,473345.5,42229,0,0,0,L,1122011218,0,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662415,713384.00
07/04/2016 16:00,2,5.814,ACTIVE,217.35,361.89,59.991,1467662404,"201051344000438","219011344069620",27.33,46.20,0,318.30,407.27,160.9,153.4,0.782,475120.2,475120.2,42235,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662416,713385.00
07/04/2016 16:00,2,5.799,ACTIVE,216.90,360.38,59.991,1467662404,"201051344000417","219011344069620",27.06,48.00,0,317.40,405.77,158.8,151.4,0.756,467149.4,467149.4,42388,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662417,713386.00
07/04/2016 16:00,2,5.457,ACTIVE,213.29,366.40,59.996,1467662404,"274151322000083","219011344069620",27.23,58.00,0,329.73,385.93,150.5,143.4,0.601,732496.4,732496.4,31165,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662418,713387.00
07/04/2016 16:00,2,5.746,ACTIVE,214.41,356.48,59.986,1467662404,"274151322000076","219011344069620",27.79,58.00,0,329.13,392.25,161.5,153.9,0.641,780623.1,780623.1,31173,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662419,713388.00
07/04/2016 16:00,2,6.072,ACTIVE,218.26,363.69,59.991,1467662404,"201051344000868","219011344069620",27.49,40.00,0,337.84,412.38,169.0,161.2,0.756,463292.3,463292.3,37486,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662420,713389.00
07/04/2016 16:00,2,5.900,ACTIVE,213.74,351.07,59.996,1467662404,"274151322000095","219011344069620",27.47,56.30,0,329.73,389.54,164.1,156.5,0.614,772650.9,772650.9,31084,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662421,713390.00
07/04/2016 16:00,2,6.188,ACTIVE,219.61,364.29,59.996,1467662404,"201051344000988","219011344069620",27.19,42.30,0,319.21,412.98,170.4,162.5,0.791,460062.5,460062.5,37779,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662422,713391.00
07/04/2016 16:00,2,6.172,ACTIVE,218.03,362.79,59.991,1467662404,"201051344001025","219011344069620",27.51,46.80,0,336.34,407.87,171.9,164.0,0.773,473846.8,473846.8,42279,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662423,713392.00
07/04/2016 16:00,2,6.209,ACTIVE,219.61,365.80,59.991,1467662404,"201051344000458","219011344069620",27.49,42.50,0,338.44,413.59,172.8,164.9,0.826,470891.8,470891.8,37700,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662424,713393.00
07/04/2016 16:00,2,6.254,ACTIVE,220.06,366.10,60.012,1467662404,"201051344000853","219011344069620",27.49,41.00,0,339.95,413.29,174.2,166.2,0.804,469868.6,469868.6,37308,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662425,713394.00
07/04/2016 16:00,2,6.156,ACTIVE,216.90,361.89,59.996,1467662404,"201051344000685","219011344069620",27.25,44.30,0,316.50,406.97,170.0,162.2,0.831,474476.6,474476.6,42152,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662426,713395.00
07/04/2016 16:00,2,6.174,ACTIVE,218.03,363.09,59.954,1467662404,"201051344000917","219011344069620",27.37,43.60,0,321.01,406.97,171.1,163.3,0.804,471361.9,471361.9,42142,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662426,713396.00
07/04/2016 16:00,2,6.158,ACTIVE,217.13,361.59,59.996,1467662404,"201051344001145","219011344069620",27.35,43.20,0,320.71,407.27,170.5,162.7,0.787,476525.0,476525.0,41996,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662427,713397.00
07/04/2016 16:00,2,6.127,ACTIVE,218.48,363.69,60.028,1467662404,"201051344000651","219011344069620",27.37,44.50,0,319.21,408.18,169.9,162.1,0.778,469200.2,469200.2,42338,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662428,713398.00
07/04/2016 16:00,2,5.584,ACTIVE,213.74,367.60,59.991,1467662404,"274151322000088","219011344069620",25.86,53.50,0,329.13,384.13,146.2,139.1,0.548,707011.0,707011.0,30819,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662429,713399.00
07/04/2016 16:00,2,3.818,ACTIVE,214.64,412.98,59.981,1467662404,"274151322000068","219011344069620",37.27,55.80,0,374.81,439.74,144.5,137.6,0.557,601089.9,601089.9,32425,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662430,713400.00
07/04/2016 16:00,2,6.084,ACTIVE,217.80,363.09,59.991,1467662404,"201051344001135","219011344069620",27.27,45.80,0,320.11,406.37,168.2,160.4,0.778,465186.0,465186.0,42269,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662431,713401.00
07/04/2016 16:00,2,6.232,ACTIVE,217.80,364.29,59.986,1467662404,"201051344000594","219011344069620",27.49,49.80,0,336.04,408.48,173.5,165.6,0.818,474977.9,474977.9,37743,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662432,713402.00
07/04/2016 16:00,2,6.271,ACTIVE,218.03,362.19,60.018,1467662404,"201051344001203","219011344069620",27.49,46.20,0,338.44,407.87,174.6,166.6,0.818,472683.1,472683.1,42314,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662433,713403.00
07/04/2016 16:00,2,5.787,ACTIVE,214.19,352.57,59.986,1467662404,"274151322000054","219011344069620",26.00,54.00,0,327.62,385.33,152.3,145.0,0.588,721957.3,721957.3,30848,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662434,713404.00
07/04/2016 16:00,2,6.479,ACTIVE,218.93,364.29,59.970,1467662404,"201051344000867","219011344069620",27.35,44.00,0,337.24,411.18,179.4,171.2,0.822,462375.8,462375.8,37750,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662435,713405.00
07/04/2016 16:00,2,6.236,ACTIVE,218.48,363.69,59.986,1467662404,"201051344001093","219011344069620",27.69,43.20,0,319.21,406.97,174.8,166.8,0.804,470785.8,470785.8,42203,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662435,713406.00
07/04/2016 16:00,2,6.441,ACTIVE,219.39,365.19,59.959,1467662404,"201051344000900","219011344069620",27.89,39.30,0,338.74,415.09,181.9,173.6,0.826,478382.4,478382.4,37130,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662436,713407.00
07/04/2016 16:00,2,6.406,ACTIVE,219.39,365.19,59.996,1467662404,"201051344000648","219011344069620",26.94,42.30,0,320.11,413.89,174.7,166.7,0.804,469221.8,469221.8,37431,0,0,0,L,1122011218,0,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662438,713408.00
07/04/2016 16:00,2,6.350,ACTIVE,219.39,365.19,59.991,1467662404,"201051344000569","219011344069620",27.77,41.00,0,338.44,414.79,178.8,170.6,0.813,479247.2,479247.2,37057,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662439,713409.00
07/04/2016 16:00,2,6.371,ACTIVE,219.61,365.49,59.986,1467662404,"201051344000983","219011344069620",27.77,42.30,0,338.14,414.19,179.2,171.1,0.835,470947.1,470947.1,37549,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662440,713410.00
07/04/2016 16:00,2,6.406,ACTIVE,219.84,365.80,59.996,1467662404,"201051344001158","219011344069620",26.94,45.00,0,320.71,413.89,174.8,166.8,0.809,464468.3,464468.3,37814,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662441,713411.00
07/04/2016 16:00,2,6.279,ACTIVE,219.84,366.10,59.986,1467662404,"201051344000576","219011344069620",27.79,39.50,0,321.31,413.59,176.6,168.5,0.822,471721.1,471721.1,37214,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662442,713412.00
07/04/2016 16:00,2,5.762,ACTIVE,213.96,351.37,59.991,1467662404,"274151322000087","219011344069620",26.00,63.30,0,328.52,382.93,151.8,144.6,0.557,695070.6,695070.6,30984,0,0,0,L,1151911521,0,123.14,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467662443,713413.00
