ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 16:15,2,3.684,ACTIVE,217.13,354.97,59.954,1467663304,"201051344000645","219011344069620",27.17,42.00,0,339.04,412.38,101.3,95.9,0.464,471338.9,471338.9,37342,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663305,713414.00
07/04/2016 16:15,2,3.340,ACTIVE,213.29,346.56,59.981,1467663304,"274151322000085","219011344069620",25.50,54.00,0,330.33,383.53,86.2,81.3,0.331,723134.6,723134.6,30855,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663306,713415.00
07/04/2016 16:15,2,3.682,ACTIVE,216.45,356.18,59.959,1467663304,"201051344000633","219011344069620",27.21,46.20,0,338.44,412.68,101.5,96.0,0.477,462498.1,462498.1,37834,0,0,0,L,1122011218,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663307,713416.00
07/04/2016 16:15,2,3.668,ACTIVE,217.13,355.88,59.965,1467663304,"201051344000469","219011344069620",27.71,39.30,0,338.74,413.29,102.8,97.3,0.504,464378.6,464378.6,37770,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663308,713417.00
07/04/2016 16:15,2,3.629,ACTIVE,215.09,353.17,59.944,1467663304,"201051344000646","219011344069620",27.12,47.50,0,336.04,406.07,99.8,94.4,0.482,466561.0,466561.0,42320,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663308,713418.00
07/04/2016 16:15,2,3.492,ACTIVE,213.06,344.45,59.959,1467663304,"274151322000052","219011344069620",26.70,58.30,0,333.33,388.94,94.4,89.2,0.362,739189.0,739189.0,31088,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663309,713419.00
07/04/2016 16:15,2,4.211,ACTIVE,216.45,356.18,59.959,1467663304,"201051344000585","219011344069620",26.88,46.60,0,337.24,406.97,114.7,108.8,0.544,474462.1,474462.1,42322,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663310,713420.00
07/04/2016 16:15,2,4.293,ACTIVE,215.54,354.37,59.970,1467663304,"201051344001230","219011344069620",27.12,45.30,0,335.14,406.37,118.0,111.9,0.570,470070.5,470070.5,42132,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663311,713421.00
07/04/2016 16:15,2,4.709,ACTIVE,217.13,359.48,59.965,1467663304,"201051344000582","219011344069620",27.73,43.60,0,336.94,406.97,132.3,125.8,0.619,463194.4,463194.4,42269,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663312,713422.00
07/04/2016 16:15,2,5.439,ACTIVE,216.67,359.78,60.002,1467663304,"201051344000955","219011344069620",25.98,46.60,0,337.24,404.87,143.3,136.4,0.681,476148.3,476148.3,42223,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663313,713423.00
07/04/2016 16:15,2,3.480,ACTIVE,213.74,401.26,59.954,1467663304,"274151322000094","219011344069620",37.49,55.00,0,374.51,438.53,131.9,125.4,0.517,601138.0,601138.0,32217,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663314,713424.00
07/04/2016 16:15,2,5.555,ACTIVE,218.93,362.79,59.970,1467663304,"201051344000579","219011344069620",27.27,48.30,0,339.04,412.38,153.3,146.1,0.712,478318.6,478318.6,17835,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663315,713425.00
07/04/2016 16:15,2,5.285,ACTIVE,216.45,358.28,59.949,1467663304,"201051344000890","219011344069620",27.23,47.80,0,336.64,406.07,145.6,138.6,0.667,473379.4,473379.4,42230,0,0,0,L,1122011218,0,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663316,713426.00
07/04/2016 16:15,2,4.785,ACTIVE,216.67,358.28,60.007,1467663304,"201051344000438","219011344069620",27.43,46.80,0,337.24,405.77,132.9,126.3,0.636,475153.8,475153.8,42236,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663317,713427.00
07/04/2016 16:15,2,4.455,ACTIVE,216.22,355.88,59.965,1467663304,"201051344000417","219011344069620",27.08,48.80,0,337.24,405.17,122.2,116.0,0.583,467182.6,467182.6,42389,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663317,713428.00
07/04/2016 16:15,2,4.277,ACTIVE,212.83,348.96,59.965,1467663304,"274151322000083","219011344069620",26.94,57.70,0,332.43,385.33,116.5,110.5,0.460,732527.9,732527.9,31166,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663318,713429.00
07/04/2016 16:15,2,4.377,ACTIVE,213.74,352.87,59.991,1467663304,"274151322000076","219011344069620",27.59,56.30,0,335.14,392.25,122.2,116.0,0.486,780656.8,780656.8,31174,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663319,713430.00
07/04/2016 16:15,2,4.553,ACTIVE,216.90,357.38,59.970,1467663304,"201051344000868","219011344069620",27.31,40.20,0,337.24,410.88,126.0,119.7,0.588,463327.2,463327.2,37487,0,0,0,L,1122011218,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663320,713431.00
07/04/2016 16:15,2,4.336,ACTIVE,213.06,360.69,59.954,1467663304,"274151322000095","219011344069620",27.47,57.00,0,331.83,388.64,120.7,114.6,0.460,772684.6,772684.6,31085,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663321,713432.00
07/04/2016 16:15,2,5.078,ACTIVE,218.71,361.89,59.965,1467663304,"201051344000988","219011344069620",27.23,42.50,0,338.14,412.98,140.3,133.5,0.676,460097.0,460097.0,37780,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663322,713433.00
07/04/2016 16:15,2,5.342,ACTIVE,217.13,358.58,59.959,1467663304,"201051344001025","219011344069620",27.19,47.00,0,337.24,406.97,147.2,140.2,0.676,473881.4,473881.4,42280,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663323,713434.00
07/04/2016 16:15,2,6.324,ACTIVE,219.84,366.70,59.959,1467663304,"201051344000458","219011344069620",27.14,44.00,0,339.65,412.68,174.2,166.2,0.844,470926.4,470926.4,37701,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663324,713435.00
07/04/2016 16:15,2,6.992,ACTIVE,220.97,371.51,59.970,1467663304,"201051344000853","219011344069620",27.55,42.30,0,340.25,412.08,195.2,186.5,0.915,469903.5,469903.5,37309,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663325,713436.00
07/04/2016 16:15,2,6.689,ACTIVE,217.35,365.49,59.981,1467663304,"201051344000685","219011344069620",27.61,44.50,0,336.94,406.07,187.1,178.7,0.897,474510.5,474510.5,42153,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663326,713437.00
07/04/2016 16:15,2,7.338,ACTIVE,218.93,367.60,59.959,1467663304,"201051344000917","219011344069620",27.37,44.00,0,336.94,406.97,203.6,194.6,0.963,471395.9,471395.9,42143,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663327,713438.00
07/04/2016 16:15,2,7.588,ACTIVE,218.03,367.30,59.933,1467663304,"201051344001145","219011344069620",27.35,43.40,0,336.94,409.38,210.2,200.9,0.977,476559.0,476559.0,41997,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663327,713439.00
07/04/2016 16:15,2,7.867,ACTIVE,219.84,369.40,59.970,1467663304,"201051344000651","219011344069620",27.10,44.80,0,338.14,415.99,216.0,206.6,0.977,469234.2,469234.2,42339,0,0,0,L,1122011218,0,126.30,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663328,713440.00
07/04/2016 16:15,2,7.188,ACTIVE,214.64,352.57,59.965,1467663304,"274151322000088","219011344069620",25.35,53.50,0,329.43,386.83,184.6,176.2,0.703,707040.4,707040.4,30820,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663329,713441.00
07/04/2016 16:15,2,4.984,ACTIVE,215.54,414.49,59.959,1467663304,"274151322000068","219011344069620",36.78,56.00,0,376.62,437.03,184.4,176.0,0.703,601118.7,601118.7,32426,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663330,713442.00
07/04/2016 16:15,2,7.871,ACTIVE,219.39,367.30,59.959,1467663304,"201051344001135","219011344069620",27.02,45.50,0,336.64,416.29,215.4,205.9,0.986,465220.0,465220.0,42270,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663331,713443.00
07/04/2016 16:15,2,7.816,ACTIVE,219.39,369.40,59.959,1467663304,"201051344000594","219011344069620",27.53,49.00,0,336.34,419.60,217.9,208.4,0.999,475012.6,475012.6,37744,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663332,713444.00
07/04/2016 16:15,2,7.695,ACTIVE,219.61,368.50,59.965,1467663304,"201051344001203","219011344069620",27.69,46.60,0,338.74,417.79,215.7,206.2,1.003,472717.6,472717.6,42315,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663333,713445.00
07/04/2016 16:15,2,7.086,ACTIVE,214.41,375.41,59.954,1467663304,"274151322000054","219011344069620",25.68,54.50,0,333.33,391.64,184.1,175.8,0.703,721987.1,721987.1,30849,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663334,713446.00
07/04/2016 16:15,2,7.605,ACTIVE,220.06,370.00,59.970,1467663304,"201051344000867","219011344069620",27.23,44.80,0,337.54,419.30,209.9,200.6,0.946,462410.7,462410.7,37751,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663335,713447.00
07/04/2016 16:15,2,7.303,ACTIVE,219.39,368.50,59.965,1467663304,"201051344001093","219011344069620",27.51,43.80,0,336.64,417.19,203.4,194.4,0.924,470819.6,470819.6,42204,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663336,713448.00
07/04/2016 16:15,2,7.432,ACTIVE,220.52,371.51,59.970,1467663304,"201051344000900","219011344069620",27.85,40.60,0,338.44,419.90,209.6,200.3,0.946,478417.8,478417.8,37131,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663337,713449.00
07/04/2016 16:15,2,7.268,ACTIVE,220.52,369.70,59.970,1467663304,"201051344000648","219011344069620",27.37,43.00,0,339.34,419.00,201.5,192.5,0.919,469255.9,469255.9,37432,0,0,0,L,1122011218,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663338,713450.00
07/04/2016 16:15,2,7.389,ACTIVE,220.52,371.51,59.922,1467663304,"201051344000569","219011344069620",27.55,42.30,0,338.44,419.00,206.2,197.1,0.950,479282.1,479282.1,37058,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663339,713451.00
07/04/2016 16:15,2,7.447,ACTIVE,220.97,371.51,59.996,1467663304,"201051344000983","219011344069620",27.75,43.00,0,338.74,418.70,209.1,199.9,0.959,470982.3,470982.3,37550,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663339,713452.00
07/04/2016 16:15,2,7.490,ACTIVE,221.19,372.11,59.959,1467663304,"201051344001158","219011344069620",27.15,46.20,0,338.74,417.49,205.9,196.8,0.950,464502.7,464502.7,37815,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663340,713453.00
07/04/2016 16:15,2,7.625,ACTIVE,221.19,372.11,59.970,1467663304,"201051344000576","219011344069620",27.33,40.60,0,339.34,419.00,211.2,201.9,0.972,471755.8,471755.8,37215,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663341,713454.00
07/04/2016 16:15,2,6.939,ACTIVE,214.64,361.29,59.965,1467663304,"274151322000087","219011344069620",25.33,63.00,0,329.43,387.44,178.2,170.1,0.676,695100.3,695100.3,30985,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467663342,713455.00
07/04/2016 16:30,2,4.658,ACTIVE,217.35,355.88,59.965,1467664204,"201051344000645","219011344069620",26.40,44.50,0,320.71,417.79,124.6,118.3,0.583,471378.2,471378.2,37343,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664205,713456.00
07/04/2016 16:30,2,4.311,ACTIVE,212.61,349.26,59.959,1467664204,"274151322000085","219011344069620",25.05,55.00,0,330.03,391.04,109.4,103.7,0.424,723167.9,723167.9,30856,0,0,0,L,1151911521,0,122.68,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664206,713457.00
07/04/2016 16:30,2,4.818,ACTIVE,216.67,358.88,59.928,1467664204,"201051344000633","219011344069620",26.58,48.50,0,318.91,418.09,129.6,123.1,0.619,462537.5,462537.5,37835,0,0,0,L,1122011218,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664206,713458.00
07/04/2016 16:30,2,4.830,ACTIVE,217.80,359.18,59.975,1467664204,"201051344000469","219011344069620",27.29,41.80,0,317.10,419.30,133.7,127.2,0.641,464418.5,464418.5,37771,0,0,0,L,1122011218,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664207,713459.00
07/04/2016 16:30,2,4.963,ACTIVE,215.54,356.18,59.965,1467664204,"201051344000646","219011344069620",26.52,49.00,0,317.70,412.68,133.3,126.8,0.641,466599.7,466599.7,42321,0,0,0,L,1122011218,0,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664208,713460.00
07/04/2016 16:30,2,4.652,ACTIVE,212.38,347.76,59.965,1467664204,"274151322000052","219011344069620",26.62,59.50,0,327.92,394.65,125.3,119.0,0.495,739224.8,739224.8,31089,0,0,0,L,1151911521,0,121.78,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664209,713461.00
07/04/2016 16:30,2,5.189,ACTIVE,216.67,357.98,59.996,1467664204,"201051344000585","219011344069620",26.82,47.30,0,319.81,417.49,140.7,133.9,0.672,474502.2,474502.2,42323,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664210,713462.00
07/04/2016 16:30,2,4.941,ACTIVE,215.54,354.97,59.975,1467664204,"201051344001230","219011344069620",26.94,46.60,0,316.50,412.08,134.8,128.1,0.628,470109.3,470109.3,42133,0,0,0,L,1122011218,0,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664211,713463.00
07/04/2016 16:30,2,4.816,ACTIVE,216.67,357.38,59.970,1467664204,"201051344000582","219011344069620",27.08,45.50,0,317.40,417.79,132.1,125.6,0.614,463233.0,463233.0,42270,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664212,713464.00
07/04/2016 16:30,2,4.830,ACTIVE,215.54,354.97,59.986,1467664204,"201051344000955","219011344069620",26.52,48.00,0,318.00,410.58,129.7,123.2,0.619,476186.6,476186.6,42224,0,0,0,L,1122011218,0,123.36,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664213,713465.00
07/04/2016 16:30,2,2.945,ACTIVE,212.61,396.45,59.970,1467664204,"274151322000094","219011344069620",36.98,56.30,0,371.81,444.24,109.7,103.9,0.424,601171.1,601171.1,32218,0,0,0,L,1151911521,0,122.01,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664214,713466.00
07/04/2016 16:30,2,4.744,ACTIVE,217.13,357.38,59.970,1467664204,"201051344000579","219011344069620",26.38,50.20,0,321.01,418.09,126.7,120.3,0.592,478358.0,478358.0,17836,0,0,0,L,1122011218,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664215,713467.00
07/04/2016 16:30,2,4.527,ACTIVE,215.09,354.37,59.970,1467664204,"201051344000890","219011344069620",26.68,49.30,0,320.11,412.08,122.4,116.2,0.566,473418.2,473418.2,42231,0,0,0,L,1122011218,0,123.81,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664215,713468.00
07/04/2016 16:30,2,4.355,ACTIVE,216.00,354.97,59.970,1467664204,"201051344000438","219011344069620",26.68,48.00,0,318.61,413.29,117.8,111.8,0.557,475192.2,475192.2,42237,0,0,0,L,1122011218,0,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664216,713469.00
07/04/2016 16:30,2,4.314,ACTIVE,215.09,353.77,59.975,1467664204,"201051344000417","219011344069620",26.30,49.80,0,317.70,410.58,115.0,109.0,0.561,467220.5,467220.5,42390,0,0,0,L,1122011218,0,123.14,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664217,713470.00
07/04/2016 16:30,2,4.072,ACTIVE,211.93,352.27,59.970,1467664204,"274151322000083","219011344069620",26.54,60.00,0,328.82,390.14,109.5,103.7,0.442,732564.0,732564.0,31167,0,0,0,L,1151911521,0,121.55,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664218,713471.00
07/04/2016 16:30,2,4.346,ACTIVE,213.29,350.47,60.002,1467664204,"274151322000076","219011344069620",26.82,59.50,0,329.43,397.35,117.9,111.9,0.468,780695.2,780695.2,31175,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664219,713472.00
07/04/2016 16:30,2,4.631,ACTIVE,216.45,357.08,59.975,1467664204,"201051344000868","219011344069620",27.06,42.30,0,320.11,420.20,126.8,120.5,0.592,463367.0,463367.0,37488,0,0,0,L,1122011218,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664221,713473.00
07/04/2016 16:30,2,4.582,ACTIVE,212.16,351.67,59.965,1467664204,"274151322000095","219011344069620",27.04,58.50,0,329.13,394.05,125.3,119.0,0.468,772723.2,772723.2,31086,0,0,0,L,1151911521,0,122.46,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664221,713474.00
07/04/2016 16:30,2,4.750,ACTIVE,217.35,359.18,59.981,1467664204,"201051344000988","219011344069620",26.54,45.80,0,319.51,419.30,127.8,121.5,0.605,460136.4,460136.4,37781,0,0,0,L,1122011218,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664222,713475.00
07/04/2016 16:30,2,4.768,ACTIVE,216.22,356.48,59.975,1467664204,"201051344001025","219011344069620",26.76,48.50,0,321.91,417.49,129.4,122.9,0.592,473921.1,473921.1,42281,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664223,713476.00
07/04/2016 16:30,2,4.766,ACTIVE,217.35,359.18,59.970,1467664204,"201051344000458","219011344069620",26.36,46.00,0,318.61,418.70,127.2,120.8,0.619,470965.9,470965.9,37702,0,0,0,L,1122011218,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664224,713477.00
07/04/2016 16:30,2,4.709,ACTIVE,217.80,359.48,59.981,1467664204,"201051344000853","219011344069620",26.80,44.30,0,322.51,419.60,127.8,121.5,0.614,469943.3,469943.3,37310,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664225,713478.00
07/04/2016 16:30,2,4.666,ACTIVE,215.32,355.88,59.970,1467664204,"201051344000685","219011344069620",26.48,45.80,0,316.20,411.78,125.1,118.8,0.619,474549.4,474549.4,42154,0,0,0,L,1122011218,0,124.27,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664226,713479.00
07/04/2016 16:30,2,4.688,ACTIVE,216.00,355.88,59.970,1467664204,"201051344000917","219011344069620",26.88,46.00,0,320.11,417.19,127.7,121.3,0.605,471435.1,471435.1,42144,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664227,713480.00
07/04/2016 16:30,2,4.766,ACTIVE,215.54,354.97,59.970,1467664204,"201051344001145","219011344069620",26.58,45.30,0,320.11,412.38,128.3,121.9,0.605,476598.0,476598.0,41998,0,0,0,L,1122011218,0,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664228,713481.00
07/04/2016 16:30,2,4.730,ACTIVE,216.45,356.48,59.975,1467664204,"201051344000651","219011344069620",26.72,46.80,0,319.81,417.19,128.0,121.6,0.592,469273.1,469273.1,42340,0,0,0,L,1122011218,0,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664229,713482.00
07/04/2016 16:30,2,4.258,ACTIVE,212.61,342.95,59.975,1467664204,"274151322000088","219011344069620",25.47,54.50,0,329.13,391.04,109.8,104.0,0.420,707073.6,707073.6,30821,0,0,0,L,1151911521,0,122.68,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664230,713483.00
07/04/2016 16:30,2,2.906,ACTIVE,213.29,404.57,59.965,1467664204,"274151322000068","219011344069620",36.40,56.80,0,370.90,439.74,106.3,100.7,0.407,601151.7,601151.7,32427,0,0,0,L,1151911521,0,122.46,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664230,713484.00
07/04/2016 16:30,2,4.490,ACTIVE,215.77,354.07,59.970,1467664204,"201051344001135","219011344069620",26.76,47.80,0,318.30,414.49,121.7,115.5,0.566,465258.6,465258.6,42271,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664232,713485.00
07/04/2016 16:30,2,4.514,ACTIVE,215.77,355.58,59.981,1467664204,"201051344000594","219011344069620",26.76,50.40,0,317.10,418.39,122.3,116.2,0.575,475052.0,475052.0,37745,0,0,0,L,1122011218,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664233,713486.00
07/04/2016 16:30,2,4.449,ACTIVE,216.00,354.37,59.975,1467664204,"201051344001203","219011344069620",26.54,46.80,0,321.91,416.29,119.7,113.6,0.561,472756.8,472756.8,42316,0,0,0,L,1122011218,0,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664233,713487.00
07/04/2016 16:30,2,3.938,ACTIVE,212.38,347.16,59.949,1467664204,"274151322000054","219011344069620",25.43,56.30,0,327.62,388.64,101.3,95.9,0.393,722020.7,722020.7,30850,0,0,0,L,1151911521,0,122.23,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664234,713488.00
07/04/2016 16:30,2,4.418,ACTIVE,216.45,355.28,59.975,1467664204,"201051344000867","219011344069620",26.74,46.20,0,320.11,419.00,119.6,113.5,0.548,462450.1,462450.1,37752,0,0,0,L,1122011218,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664235,713489.00
07/04/2016 16:30,2,4.170,ACTIVE,216.00,354.97,59.986,1467664204,"201051344001093","219011344069620",27.00,44.30,0,319.51,415.99,114.0,108.1,0.526,470857.8,470857.8,42205,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664236,713490.00
07/04/2016 16:30,2,4.488,ACTIVE,216.67,358.28,59.981,1467664204,"201051344000900","219011344069620",26.96,42.50,0,323.41,419.30,122.4,116.2,0.561,478458.0,478458.0,37132,0,0,0,L,1122011218,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664237,713491.00
07/04/2016 16:30,2,4.379,ACTIVE,216.90,356.48,59.981,1467664204,"201051344000648","219011344069620",26.62,44.80,0,318.61,418.09,118.0,112.0,0.561,469294.5,469294.5,37433,0,0,0,L,1122011218,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664238,713492.00
07/04/2016 16:30,2,4.441,ACTIVE,216.90,356.78,59.975,1467664204,"201051344000569","219011344069620",26.70,44.00,0,321.31,418.70,120.1,114.0,0.570,479321.5,479321.5,37059,0,0,0,L,1122011218,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664239,713493.00
07/04/2016 16:30,2,4.512,ACTIVE,217.35,358.58,59.981,1467664204,"201051344000983","219011344069620",26.64,45.00,0,319.51,418.70,121.7,115.5,0.579,471022.0,471022.0,37551,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664240,713494.00
07/04/2016 16:30,2,4.486,ACTIVE,216.90,356.18,59.981,1467664204,"201051344001158","219011344069620",25.98,48.00,0,320.71,416.89,118.1,112.1,0.566,464541.3,464541.3,37816,0,0,0,L,1122011218,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664241,713495.00
07/04/2016 16:30,2,4.340,ACTIVE,217.35,357.38,59.954,1467664204,"201051344000576","219011344069620",26.84,43.00,0,321.61,417.79,118.0,111.9,0.561,471794.8,471794.8,37216,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664242,713496.00
07/04/2016 16:30,2,3.992,ACTIVE,212.61,350.77,59.965,1467664204,"274151322000087","219011344069620",25.39,64.80,0,329.43,386.83,102.6,97.1,0.384,695133.7,695133.7,30986,0,0,0,L,1151911521,0,122.23,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467664243,713497.00
07/04/2016 16:45,2,5.934,ACTIVE,218.71,362.79,59.965,1467665103,"201051344000645","219011344069620",26.78,45.30,0,319.81,400.36,160.9,153.3,0.738,471404.4,471404.4,37344,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665104,713498.00
07/04/2016 16:45,2,5.291,ACTIVE,213.29,355.58,59.970,1467665103,"274151322000085","219011344069620",25.64,54.80,0,327.92,380.52,137.4,130.7,0.530,723190.3,723190.3,30857,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665105,713499.00
07/04/2016 16:45,2,5.883,ACTIVE,217.80,363.09,59.965,1467665103,"201051344000633","219011344069620",27.15,47.50,0,320.71,400.66,161.9,154.3,0.773,462563.9,462563.9,37836,0,0,0,L,1122011218,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665106,713500.00
07/04/2016 16:45,2,5.904,ACTIVE,218.93,363.39,59.970,1467665103,"201051344000469","219011344069620",26.94,43.00,0,317.70,401.26,161.2,153.6,0.760,464444.9,464444.9,37772,0,0,0,L,1122011218,0,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665107,713501.00
07/04/2016 16:45,2,5.799,ACTIVE,216.22,359.78,59.970,1467665103,"201051344000646","219011344069620",26.96,49.00,0,315.60,400.06,158.2,150.8,0.742,466625.7,466625.7,42322,0,0,0,L,1122011218,0,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665107,713502.00
07/04/2016 16:45,2,5.348,ACTIVE,213.29,362.19,59.944,1467665103,"274151322000052","219011344069620",26.80,58.50,0,328.22,379.62,145.2,138.2,0.579,739248.9,739248.9,31090,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665108,713503.00
07/04/2016 16:45,2,5.943,ACTIVE,217.35,362.19,60.002,1467665103,"201051344000585","219011344069620",26.98,47.30,0,320.11,399.76,162.3,154.7,0.742,474529.3,474529.3,42324,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665109,713504.00
07/04/2016 16:45,2,5.631,ACTIVE,216.22,358.28,59.970,1467665103,"201051344001230","219011344069620",27.35,46.20,0,317.40,399.16,155.9,148.5,0.729,470135.2,470135.2,42134,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665110,713505.00
07/04/2016 16:45,2,5.662,ACTIVE,217.35,359.48,59.965,1467665103,"201051344000582","219011344069620",27.00,45.80,0,317.10,399.76,154.8,147.5,0.716,463258.8,463258.8,42271,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665111,713506.00
07/04/2016 16:45,2,5.564,ACTIVE,216.45,358.58,59.970,1467665103,"201051344000955","219011344069620",27.04,48.30,0,318.61,398.86,152.3,145.1,0.725,476212.3,476212.3,42225,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665112,713507.00
07/04/2016 16:45,2,3.512,ACTIVE,213.51,404.57,59.959,1467665103,"274151322000094","219011344069620",36.88,55.80,0,333.93,439.13,130.8,124.3,0.513,601192.9,601192.9,32219,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665113,713508.00
07/04/2016 16:45,2,5.758,ACTIVE,218.71,362.79,59.959,1467665103,"201051344000579","219011344069620",26.92,50.00,0,319.51,401.26,157.0,149.6,0.742,478384.7,478384.7,17837,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665114,713509.00
07/04/2016 16:45,2,5.578,ACTIVE,216.22,357.98,59.965,1467665103,"201051344000890","219011344069620",27.10,48.80,0,318.61,399.76,153.1,145.8,0.720,473444.2,473444.2,42232,0,0,0,L,1122011218,0,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665115,713510.00
07/04/2016 16:45,2,5.473,ACTIVE,216.90,358.28,59.954,1467665103,"201051344000438","219011344069620",27.35,47.50,0,318.91,399.16,151.7,144.5,0.725,475218.1,475218.1,42238,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665116,713511.00
07/04/2016 16:45,2,5.520,ACTIVE,216.45,358.88,59.959,1467665103,"201051344000417","219011344069620",26.74,49.80,0,315.90,398.86,149.4,142.3,0.716,467246.1,467246.1,42391,0,0,0,L,1122011218,0,123.81,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665117,713512.00
07/04/2016 16:45,2,5.195,ACTIVE,212.83,362.79,59.970,1467665103,"274151322000083","219011344069620",26.94,59.00,0,328.52,379.92,141.7,134.8,0.552,732588.3,732588.3,31168,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665118,713513.00
07/04/2016 16:45,2,5.438,ACTIVE,213.96,358.28,59.944,1467665103,"274151322000076","219011344069620",27.19,58.00,0,328.82,382.33,149.8,142.6,0.597,780721.0,780721.0,31176,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665119,713514.00
07/04/2016 16:45,2,5.697,ACTIVE,217.58,360.38,59.959,1467665103,"201051344000868","219011344069620",26.76,43.60,0,319.21,400.36,154.3,147.0,0.720,463393.6,463393.6,37489,0,0,0,L,1122011218,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665119,713515.00
07/04/2016 16:45,2,5.518,ACTIVE,212.83,349.56,59.949,1467665103,"274151322000095","219011344069620",27.08,57.70,0,328.52,382.63,151.3,144.1,0.575,772749.2,772749.2,31087,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665120,713516.00
07/04/2016 16:45,2,5.666,ACTIVE,218.71,363.69,59.954,1467665103,"201051344000988","219011344069620",26.70,47.00,0,317.70,403.97,153.3,146.1,0.725,460162.8,460162.8,37782,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665121,713517.00
07/04/2016 16:45,2,5.711,ACTIVE,217.13,359.48,59.954,1467665103,"201051344001025","219011344069620",26.94,47.30,0,319.51,400.06,155.8,148.5,0.712,473947.9,473947.9,42282,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665122,713518.00
07/04/2016 16:45,2,5.684,ACTIVE,218.48,360.69,59.965,1467665103,"201051344000458","219011344069620",26.88,46.80,0,319.51,401.26,154.6,147.3,0.742,470992.4,470992.4,37703,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665123,713519.00
07/04/2016 16:45,2,5.701,ACTIVE,218.93,363.69,59.996,1467665103,"201051344000853","219011344069620",26.86,46.20,0,322.21,403.97,155.1,147.8,0.734,469969.9,469969.9,37311,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665124,713520.00
07/04/2016 16:45,2,5.611,ACTIVE,216.22,358.88,59.959,1467665103,"201051344000685","219011344069620",27.06,45.50,0,317.10,399.76,153.9,146.7,0.751,474575.5,474575.5,42155,0,0,0,L,1122011218,0,124.72,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665125,713521.00
07/04/2016 16:45,2,5.646,ACTIVE,217.13,359.18,59.975,1467665103,"201051344000917","219011344069620",27.08,46.00,0,319.81,399.76,154.8,147.5,0.738,471461.5,471461.5,42145,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665126,713522.00
07/04/2016 16:45,2,5.648,ACTIVE,216.45,358.28,59.981,1467665103,"201051344001145","219011344069620",27.12,44.80,0,319.81,399.76,155.1,147.8,0.734,476624.4,476624.4,41999,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665127,713523.00
07/04/2016 16:45,2,5.650,ACTIVE,217.58,361.89,59.970,1467665103,"201051344000651","219011344069620",26.82,46.40,0,319.81,399.76,153.6,146.3,0.712,469299.2,469299.2,42341,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665128,713524.00
07/04/2016 16:45,2,5.047,ACTIVE,213.06,363.99,59.959,1467665103,"274151322000088","219011344069620",25.72,55.00,0,329.13,379.92,131.4,124.9,0.504,707096.1,707096.1,30822,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665128,713525.00
07/04/2016 16:45,2,3.436,ACTIVE,213.96,412.68,59.986,1467665103,"274151322000068","219011344069620",36.92,56.80,0,334.84,433.12,128.6,122.2,0.499,601173.7,601173.7,32428,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665129,713526.00
07/04/2016 16:45,2,5.602,ACTIVE,216.90,358.88,59.922,1467665103,"201051344001135","219011344069620",26.74,47.30,0,320.11,399.46,151.8,144.6,0.703,465284.9,465284.9,42272,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665130,713527.00
07/04/2016 16:45,2,5.639,ACTIVE,217.13,360.38,59.996,1467665103,"201051344000594","219011344069620",27.21,49.80,0,318.91,401.56,155.5,148.1,0.725,475078.8,475078.8,37746,0,0,0,L,1122011218,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665131,713528.00
07/04/2016 16:45,2,5.627,ACTIVE,217.35,357.38,59.922,1467665103,"201051344001203","219011344069620",27.02,46.60,0,319.21,400.06,154.0,146.7,0.720,472783.4,472783.4,42317,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665132,713529.00
07/04/2016 16:45,2,5.057,ACTIVE,213.06,349.86,59.965,1467665103,"274151322000054","219011344069620",26.02,56.30,0,328.82,380.22,133.1,126.5,0.513,722043.6,722043.6,30851,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665133,713530.00
07/04/2016 16:45,2,5.691,ACTIVE,217.58,360.69,59.970,1467665103,"201051344000867","219011344069620",27.17,46.80,0,319.51,399.16,156.8,149.4,0.716,462477.0,462477.0,37753,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665134,713531.00
07/04/2016 16:45,2,5.461,ACTIVE,217.35,359.48,59.970,1467665103,"201051344001093","219011344069620",27.43,44.30,0,317.10,398.56,151.7,144.5,0.707,470883.6,470883.6,42206,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665135,713532.00
07/04/2016 16:45,2,5.760,ACTIVE,218.26,362.49,59.970,1467665103,"201051344000900","219011344069620",27.33,43.40,0,320.71,401.26,159.4,151.9,0.725,478485.1,478485.1,37133,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665136,713533.00
07/04/2016 16:45,2,5.697,ACTIVE,218.48,361.89,60.002,1467665103,"201051344000648","219011344069620",26.76,45.00,0,318.00,400.66,154.4,147.1,0.729,469320.7,469320.7,37434,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665137,713534.00
07/04/2016 16:45,2,5.799,ACTIVE,218.71,362.79,59.970,1467665103,"201051344000569","219011344069620",26.68,45.80,0,320.71,400.66,156.7,149.3,0.742,479348.1,479348.1,37060,0,0,0,L,1122011218,0,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665138,713535.00
07/04/2016 16:45,2,5.836,ACTIVE,218.71,362.19,59.944,1467665103,"201051344000983","219011344069620",26.88,46.60,0,322.81,401.26,158.9,151.4,0.747,471049.0,471049.0,37552,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665138,713536.00
07/04/2016 16:45,2,5.816,ACTIVE,218.71,362.49,59.975,1467665103,"201051344001158","219011344069620",26.50,48.50,0,318.91,400.06,155.8,148.5,0.734,464567.7,464567.7,37817,0,0,0,L,1122011218,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665139,713537.00
07/04/2016 16:45,2,5.719,ACTIVE,218.71,363.99,59.975,1467665103,"201051344000576","219011344069620",26.94,44.00,0,321.31,403.37,155.9,148.5,0.729,471821.1,471821.1,37217,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665141,713538.00
07/04/2016 16:45,2,5.203,ACTIVE,213.29,358.58,59.970,1467665103,"274151322000087","219011344069620",25.76,63.30,0,329.73,379.32,135.7,129.1,0.499,695156.5,695156.5,30987,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467665142,713539.00
07/04/2016 17:00,2,3.676,ALERT,216.45,353.77,59.970,1467666003,"201051344000645","219011344069620",27.10,44.50,0,304.18,397.66,100.8,95.4,0.468,471428.5,471428.5,37345,0,0,0,L,1122011218,0,123.36,123.59,0002,39,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666005,713540.00
07/04/2016 17:00,2,3.238,ACTIVE,212.61,345.06,59.970,1467666003,"274151322000085","219011344069620",26.20,52.80,0,329.73,379.92,85.9,81.0,0.327,723211.0,723211.0,30858,0,0,0,L,1151911521,0,122.68,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666006,713541.00
07/04/2016 17:00,2,3.508,ACTIVE,215.77,354.07,59.970,1467666003,"201051344000633","219011344069620",27.41,45.80,0,320.71,397.66,97.4,92.1,0.464,462588.4,462588.4,37837,0,0,0,L,1122011218,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666007,713542.00
07/04/2016 17:00,2,3.354,ACTIVE,216.00,352.27,59.986,1467666003,"201051344000469","219011344069620",27.69,43.20,0,316.80,397.96,94.0,88.9,0.455,464469.3,464469.3,37773,0,0,0,L,1122011218,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666008,713543.00
07/04/2016 17:00,2,3.324,ACTIVE,214.41,350.77,59.996,1467666003,"201051344000646","219011344069620",27.33,47.50,0,316.50,396.15,92.0,86.9,0.438,466649.8,466649.8,42323,0,0,0,L,1122011218,0,123.14,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666009,713544.00
07/04/2016 17:00,2,3.027,ACTIVE,212.38,347.76,59.981,1467666003,"274151322000052","219011344069620",27.39,56.80,0,327.32,378.42,83.9,79.1,0.327,739271.1,739271.1,31091,0,0,0,L,1151911521,0,121.55,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666010,713545.00
07/04/2016 17:00,2,3.344,ACTIVE,215.32,351.07,59.975,1467666003,"201051344000585","219011344069620",27.37,46.20,0,319.21,396.75,92.7,87.5,0.433,474554.4,474554.4,42325,0,0,0,L,1122011218,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666011,713546.00
07/04/2016 17:00,2,3.162,ACTIVE,214.41,348.06,59.991,1467666003,"201051344001230","219011344069620",27.39,44.30,0,318.91,391.04,87.8,82.8,0.415,470159.1,470159.1,42135,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666012,713547.00
07/04/2016 17:00,2,3.131,ACTIVE,215.32,350.77,59.996,1467666003,"201051344000582","219011344069620",27.43,44.50,0,315.90,396.75,87.0,82.0,0.411,463282.6,463282.6,42272,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666013,713548.00
07/04/2016 17:00,2,3.150,ACTIVE,214.19,349.26,59.970,1467666003,"201051344000955","219011344069620",27.23,46.80,0,317.40,393.75,87.0,82.0,0.407,476235.9,476235.9,42226,0,0,0,L,1122011218,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666014,713549.00
07/04/2016 17:00,2,1.949,ACTIVE,212.38,400.96,59.970,1467666003,"274151322000094","219011344069620",37.07,54.50,0,333.93,440.04,73.0,68.5,0.521,601212.9,601212.9,32220,0,0,0,L,1151911521,0,122.01,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666015,713550.00
07/04/2016 17:00,2,3.250,ACTIVE,215.77,352.27,59.981,1467666003,"201051344000579","219011344069620",27.45,48.00,0,319.81,397.96,90.5,85.4,0.433,478409.3,478409.3,17838,0,0,0,L,1122011218,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666016,713551.00
07/04/2016 17:00,2,3.170,ACTIVE,214.41,348.96,59.959,1467666003,"201051344000890","219011344069620",27.37,47.00,0,318.30,394.95,87.9,82.9,0.407,473468.2,473468.2,42233,0,0,0,L,1122011218,0,123.14,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666017,713552.00
07/04/2016 17:00,2,3.146,ACTIVE,214.87,350.47,59.986,1467666003,"201051344000438","219011344069620",27.39,46.80,0,317.40,395.85,87.3,82.4,0.420,475241.7,475241.7,42239,0,0,0,L,1122011218,0,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666017,713553.00
07/04/2016 17:00,2,3.152,ACTIVE,214.64,349.86,59.991,1467666003,"201051344000417","219011344069620",27.39,47.30,0,316.80,394.35,87.5,82.5,0.429,467269.6,467269.6,42392,0,0,0,L,1122011218,0,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666018,713554.00
07/04/2016 17:00,2,3.031,ACTIVE,211.70,350.17,59.986,1467666003,"274151322000083","219011344069620",27.23,56.50,0,327.02,378.72,83.7,78.8,0.327,732610.6,732610.6,31169,0,0,0,L,1151911521,0,121.33,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666019,713555.00
