ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 17:00,2,3.203,ACTIVE,212.83,354.97,59.986,1467666003,"274151322000076","219011344069620",27.77,56.00,0,329.43,378.72,90.1,85.0,0.371,780744.7,780744.7,31177,0,0,0,L,1151911521,0,122.01,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666020,713556.00
07/04/2016 17:00,2,3.453,ALERT,215.32,352.27,60.034,1467666003,"201051344000868","219011344069620",27.21,43.20,0,302.68,395.85,95.1,89.9,0.438,463417.8,463417.8,37490,0,0,0,L,1122011218,0,122.23,123.59,0002,39,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666022,713557.00
07/04/2016 17:00,2,3.346,ACTIVE,211.93,347.16,60.002,1467666003,"274151322000095","219011344069620",27.71,55.80,0,329.13,379.62,94.0,88.8,0.358,772773.0,772773.0,31088,0,0,0,L,1151911521,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666023,713558.00
07/04/2016 17:00,2,3.506,ACTIVE,216.00,354.37,59.996,1467666003,"201051344000988","219011344069620",27.17,46.00,0,319.51,397.05,96.5,91.2,0.468,460186.9,460186.9,37783,0,0,0,L,1122011218,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666024,713559.00
07/04/2016 17:00,2,3.516,ACTIVE,215.32,350.47,59.944,1467666003,"201051344001025","219011344069620",27.47,46.20,0,318.61,396.75,97.8,92.5,0.446,473972.3,473972.3,42283,0,0,0,L,1122011218,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666025,713560.00
07/04/2016 17:00,2,3.541,ACTIVE,216.00,352.57,59.986,1467666003,"201051344000458","219011344069620",27.33,46.00,0,318.61,396.75,98.0,92.7,0.482,471016.6,471016.6,37704,0,0,0,L,1122011218,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666025,713561.00
07/04/2016 17:00,2,3.605,ALERT,216.67,354.97,59.981,1467666003,"201051344000853","219011344069620",27.41,46.20,0,304.78,397.35,100.2,94.8,0.491,469993.9,469993.9,37312,0,0,0,L,1122011218,0,123.36,123.59,0002,43,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666027,713562.00
07/04/2016 17:00,2,3.670,ACTIVE,215.09,352.87,59.970,1467666003,"201051344000685","219011344069620",27.71,44.50,0,316.80,395.55,103.0,97.5,0.508,474599.3,474599.3,42156,0,0,0,L,1122011218,0,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666028,713563.00
07/04/2016 17:00,2,3.891,ACTIVE,215.54,353.47,59.981,1467666003,"201051344000917","219011344069620",27.69,44.50,0,319.21,396.15,109.2,103.4,0.513,471485.4,471485.4,42146,0,0,0,L,1122011218,0,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666029,713564.00
07/04/2016 17:00,2,4.055,ACTIVE,215.32,354.37,59.996,1467666003,"201051344001145","219011344069620",27.73,44.30,0,318.91,396.15,113.8,108.0,0.539,476648.5,476648.5,42000,0,0,0,L,1122011218,0,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666030,713565.00
07/04/2016 17:00,2,4.176,ACTIVE,216.45,354.97,59.991,1467666003,"201051344000651","219011344069620",27.53,45.80,0,320.11,397.05,116.5,110.5,0.544,469323.1,469323.1,42342,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666031,713566.00
07/04/2016 17:00,2,3.814,ACTIVE,212.61,358.58,59.991,1467666003,"274151322000088","219011344069620",26.30,52.50,0,328.52,379.62,101.6,96.1,0.384,707116.5,707116.5,30823,0,0,0,L,1151911521,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666032,713567.00
07/04/2016 17:00,2,2.699,ACTIVE,213.51,402.16,59.991,1467666003,"274151322000068","219011344069620",36.60,55.30,0,336.04,437.33,99.7,94.3,0.380,601193.7,601193.7,32429,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666033,713568.00
07/04/2016 17:00,2,4.316,ACTIVE,215.77,355.58,59.986,1467666003,"201051344001135","219011344069620",27.31,46.40,0,318.91,394.95,119.4,113.3,0.557,465308.8,465308.8,42273,0,0,0,L,1122011218,0,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666034,713569.00
07/04/2016 17:00,2,4.285,ACTIVE,215.77,356.48,59.986,1467666003,"201051344000594","219011344069620",27.73,47.80,0,318.00,397.35,120.3,114.2,0.561,475103.1,475103.1,37747,0,0,0,L,1122011218,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666035,713570.00
07/04/2016 17:00,2,4.227,ACTIVE,216.22,355.88,59.965,1467666003,"201051344001203","219011344069620",27.45,44.80,0,317.40,396.15,117.5,111.5,0.539,472807.4,472807.4,42318,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666035,713571.00
07/04/2016 17:00,2,3.746,ACTIVE,212.61,356.18,59.991,1467666003,"274151322000054","219011344069620",26.46,54.00,0,327.92,379.62,100.3,94.9,0.389,722064.3,722064.3,30852,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666036,713572.00
07/04/2016 17:00,2,4.029,ACTIVE,216.22,354.67,59.991,1467666003,"201051344000867","219011344069620",27.83,45.80,0,318.91,395.85,113.6,107.7,0.508,462501.3,462501.3,37754,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666038,713573.00
07/04/2016 17:00,2,3.818,ACTIVE,216.00,354.37,60.023,1467666003,"201051344001093","219011344069620",27.75,43.60,0,318.00,397.05,107.3,101.7,0.495,470906.8,470906.8,42207,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666038,713574.00
07/04/2016 17:00,2,3.900,ALERT,216.22,354.37,60.002,1467666003,"201051344000900","219011344069620",27.73,43.60,0,304.48,397.05,109.5,103.8,0.504,478509.4,478509.4,37134,0,0,0,L,1122011218,0,123.14,123.59,0002,40,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666040,713575.00
07/04/2016 17:00,2,3.676,ALERT,216.45,354.37,60.002,1467666003,"201051344000648","219011344069620",27.67,43.40,0,300.87,396.75,103.0,97.5,0.482,469344.3,469344.3,37435,0,0,0,L,1122011218,0,122.68,123.81,0002,39,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666042,713576.00
07/04/2016 17:00,2,3.633,ALERT,216.22,354.67,60.007,1467666003,"201051344000569","219011344069620",27.51,45.30,0,305.08,397.05,101.2,95.8,0.482,479371.9,479371.9,37061,0,0,0,L,1122011218,0,122.46,123.81,0002,41,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666044,713577.00
07/04/2016 17:00,2,3.686,ACTIVE,216.45,354.97,60.002,1467666003,"201051344000983","219011344069620",27.69,46.00,0,319.81,396.45,103.3,97.8,0.495,471073.5,471073.5,37553,0,0,0,L,1122011218,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666045,713578.00
07/04/2016 17:00,2,3.742,ACTIVE,216.45,354.97,59.996,1467666003,"201051344001158","219011344069620",27.23,47.30,0,318.00,395.55,103.3,97.8,0.495,464591.6,464591.6,37818,0,0,0,L,1122011218,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666046,713579.00
07/04/2016 17:00,2,3.779,ALERT,216.90,356.18,60.002,1467666003,"201051344000576","219011344069620",27.67,43.40,0,293.66,397.96,105.9,100.3,0.504,471844.7,471844.7,37218,0,0,0,L,1122011218,0,123.36,123.59,0002,39,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666048,713580.00
07/04/2016 17:00,2,3.590,ACTIVE,212.83,352.27,59.959,1467666003,"274151322000087","219011344069620",26.48,60.80,0,329.43,380.52,96.3,91.0,0.358,695177.2,695177.2,30988,0,0,0,L,1151911521,0,122.46,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666048,713581.00
07/04/2016 17:15,2,2.070,ACTIVE,214.64,356.48,59.965,1467666903,"201051344000645","219011344069620",27.43,41.50,0,321.01,397.05,57.5,53.6,0.473,471448.5,471448.5,37347,0,0,0,L,1122011218,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666904,713582.00
07/04/2016 17:15,2,1.879,ACTIVE,211.70,356.18,59.954,1467666903,"274151322000085","219011344069620",26.40,49.80,0,329.43,379.32,50.2,46.5,0.345,723228.2,723228.2,30859,0,0,0,L,1151911521,0,122.23,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666905,713583.00
07/04/2016 17:15,2,2.107,ACTIVE,214.64,357.08,60.012,1467666903,"201051344000633","219011344069620",27.29,43.00,0,319.21,397.35,58.3,54.3,0.495,462608.6,462608.6,37838,0,0,0,L,1122011218,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666906,713584.00
07/04/2016 17:15,2,2.088,ACTIVE,214.64,357.08,59.954,1467666903,"201051344000469","219011344069620",27.65,40.80,0,318.91,398.26,58.5,54.5,0.495,464489.5,464489.5,37774,0,0,0,L,1122011218,0,121.55,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666906,713585.00
07/04/2016 17:15,2,2.076,ACTIVE,213.51,355.58,59.922,1467666903,"201051344000646","219011344069620",27.45,44.50,0,317.70,393.75,57.7,53.8,0.486,466669.7,466669.7,42324,0,0,0,L,1122011218,0,122.68,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666907,713586.00
07/04/2016 17:15,2,1.928,ACTIVE,211.25,353.47,60.028,1467666903,"274151322000052","219011344069620",27.55,51.80,0,327.02,378.72,53.8,50.0,0.380,739289.4,739289.4,31092,0,0,0,L,1151911521,0,120.88,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666908,713587.00
07/04/2016 17:15,2,2.164,ACTIVE,214.19,357.38,59.959,1467666903,"201051344000585","219011344069620",27.59,43.40,0,321.91,396.15,60.5,56.5,0.495,474575.2,474575.2,42326,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666909,713588.00
07/04/2016 17:15,2,2.062,ACTIVE,213.51,354.97,59.891,1467666903,"201051344001230","219011344069620",27.35,41.80,0,318.61,391.04,57.2,53.3,0.473,470178.8,470178.8,42136,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666910,713589.00
07/04/2016 17:15,2,2.035,ACTIVE,214.41,357.38,59.975,1467666903,"201051344000582","219011344069620",27.51,41.50,0,318.61,396.45,56.7,52.8,0.473,463302.2,463302.2,42273,0,0,0,L,1122011218,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666911,713590.00
07/04/2016 17:15,2,2.055,ACTIVE,213.51,355.28,60.002,1467666903,"201051344000955","219011344069620",27.67,43.80,0,317.70,391.64,57.6,53.6,0.495,476255.5,476255.5,42227,0,0,0,L,1122011218,0,122.23,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666912,713591.00
07/04/2016 17:15,2,1.240,ACTIVE,211.48,412.98,59.944,1467666903,"274151322000094","219011344069620",37.71,51.00,0,334.24,439.43,47.4,43.8,0.336,601229.3,601229.3,32221,0,0,0,L,1151911521,0,121.78,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666913,713592.00
07/04/2016 17:15,2,2.145,ACTIVE,214.64,357.68,59.959,1467666903,"201051344000579","219011344069620",27.45,44.80,0,322.51,397.35,59.7,55.7,0.508,478429.7,478429.7,17839,0,0,0,L,1122011218,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666914,713593.00
07/04/2016 17:15,2,2.090,ACTIVE,213.51,355.58,59.986,1467666903,"201051344000890","219011344069620",27.35,44.30,0,319.51,393.15,57.9,54.0,0.473,473488.0,473488.0,42234,0,0,0,L,1122011218,0,122.68,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666915,713594.00
07/04/2016 17:15,2,2.045,ACTIVE,213.96,356.18,59.965,1467666903,"201051344000438","219011344069620",27.59,43.80,0,318.30,394.95,57.2,53.3,0.491,475261.3,475261.3,42240,0,0,0,L,1122011218,0,122.91,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666916,713595.00
07/04/2016 17:15,2,2.057,ACTIVE,213.74,356.48,59.959,1467666903,"201051344000417","219011344069620",27.31,45.00,0,317.40,394.35,56.9,53.0,0.491,467289.0,467289.0,42393,0,0,0,L,1122011218,0,122.46,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666917,713596.00
07/04/2016 17:15,2,1.928,ACTIVE,211.25,356.48,59.954,1467666903,"274151322000083","219011344069620",27.43,52.00,0,328.22,377.82,53.6,49.8,0.380,732628.9,732628.9,31170,0,0,0,L,1151911521,0,121.33,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666917,713597.00
07/04/2016 17:15,2,2.055,ACTIVE,212.16,355.58,59.896,1467666903,"274151322000076","219011344069620",27.65,50.60,0,327.92,379.02,57.5,53.6,0.411,780764.2,780764.2,31178,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666918,713598.00
07/04/2016 17:15,2,2.139,ACTIVE,213.96,355.58,59.949,1467666903,"201051344000868","219011344069620",27.33,40.60,0,318.91,394.35,59.2,55.2,0.486,463437.9,463437.9,37492,0,0,0,L,1122011218,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666919,713599.00
07/04/2016 17:15,2,2.025,ACTIVE,211.70,348.66,59.954,1467666903,"274151322000095","219011344069620",27.73,51.30,0,328.82,379.62,56.8,52.9,0.384,772792.5,772792.5,31089,0,0,0,L,1151911521,0,122.23,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666920,713600.00
07/04/2016 17:15,2,2.094,ACTIVE,214.41,357.98,59.880,1467666903,"201051344000988","219011344069620",27.49,42.80,0,319.51,397.05,58.4,54.4,0.508,460206.8,460206.8,37784,0,0,0,L,1122011218,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666921,713601.00
07/04/2016 17:15,2,2.117,ACTIVE,213.96,355.88,59.944,1467666903,"201051344001025","219011344069620",27.57,42.80,0,319.21,396.45,59.1,55.1,0.482,473992.5,473992.5,42284,0,0,0,L,1122011218,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666922,713602.00
07/04/2016 17:15,2,2.084,ACTIVE,214.64,356.48,59.949,1467666903,"201051344000458","219011344069620",27.61,43.20,0,318.91,396.75,58.3,54.3,0.504,471036.6,471036.6,37705,0,0,0,L,1122011218,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666923,713603.00
07/04/2016 17:15,2,2.100,ACTIVE,215.09,357.98,60.007,1467666903,"201051344000853","219011344069620",27.47,42.80,0,322.81,396.45,58.4,54.4,0.504,470013.9,470013.9,37314,0,0,0,L,1122011218,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666924,713604.00
07/04/2016 17:15,2,2.012,ACTIVE,213.96,355.88,59.965,1467666903,"201051344000685","219011344069620",27.75,42.50,0,318.91,393.15,56.6,52.7,0.508,474618.8,474618.8,42157,0,0,0,L,1122011218,0,123.36,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666925,713605.00
07/04/2016 17:15,2,2.035,ACTIVE,214.19,355.88,59.986,1467666903,"201051344000917","219011344069620",27.75,42.00,0,320.71,396.15,57.3,53.4,0.486,471505.2,471505.2,42147,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666926,713606.00
07/04/2016 17:15,2,2.027,ACTIVE,213.96,356.48,60.002,1467666903,"201051344001145","219011344069620",27.91,41.30,0,320.41,394.35,57.3,53.4,0.477,476668.4,476668.4,42001,0,0,0,L,1122011218,0,122.68,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666927,713607.00
07/04/2016 17:15,2,2.033,ACTIVE,214.19,356.78,60.023,1467666903,"201051344000651","219011344069620",27.61,42.30,0,319.51,397.96,56.9,53.0,0.491,469342.7,469342.7,42343,0,0,0,L,1122011218,0,123.14,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666928,713608.00
07/04/2016 17:15,2,1.867,ACTIVE,211.03,346.86,59.959,1467666903,"274151322000088","219011344069620",26.22,48.80,0,329.13,379.02,49.6,45.9,0.340,707133.3,707133.3,30824,0,0,0,L,1151911521,0,122.01,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666929,713609.00
07/04/2016 17:15,2,1.242,ACTIVE,212.16,410.88,59.975,1467666903,"274151322000068","219011344069620",37.93,50.60,0,335.14,440.94,47.5,43.9,0.318,601210.0,601210.0,32430,0,0,0,L,1151911521,0,122.01,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666930,713610.00
07/04/2016 17:15,2,2.098,ACTIVE,213.51,354.37,59.975,1467666903,"201051344001135","219011344069620",27.29,43.40,0,319.21,394.95,58.0,54.1,0.473,465328.7,465328.7,42274,0,0,0,L,1122011218,0,122.68,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666931,713611.00
07/04/2016 17:15,2,2.061,ACTIVE,213.74,355.28,59.933,1467666903,"201051344000594","219011344069620",27.75,44.30,0,318.91,395.25,58.0,54.0,0.482,475123.2,475123.2,37748,0,0,0,L,1122011218,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666932,713612.00
07/04/2016 17:15,2,2.029,ACTIVE,214.19,356.18,59.986,1467666903,"201051344001203","219011344069620",27.97,41.30,0,321.01,395.55,57.5,53.6,0.482,472827.2,472827.2,42319,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666933,713613.00
07/04/2016 17:15,2,1.854,ACTIVE,211.48,344.15,59.933,1467666903,"274151322000054","219011344069620",26.64,50.40,0,328.52,379.02,50.0,46.3,0.340,722081.4,722081.4,30853,0,0,0,L,1151911521,0,122.01,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666934,713614.00
07/04/2016 17:15,2,2.049,ACTIVE,214.41,355.28,59.970,1467666903,"201051344000867","219011344069620",27.91,43.00,0,318.61,393.45,57.9,54.0,0.482,462521.3,462521.3,37755,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666934,713615.00
07/04/2016 17:15,2,1.986,ACTIVE,214.19,356.18,60.007,1467666903,"201051344001093","219011344069620",27.39,40.00,0,319.51,395.85,55.2,51.3,0.460,470926.0,470926.0,42208,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666935,713616.00
07/04/2016 17:15,2,2.012,ACTIVE,214.64,355.88,59.970,1467666903,"201051344000900","219011344069620",28.23,41.00,0,319.51,396.75,57.5,53.6,0.477,478529.5,478529.5,37136,0,0,0,L,1122011218,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666936,713617.00
07/04/2016 17:15,2,2.021,ACTIVE,214.87,356.18,59.907,1467666903,"201051344000648","219011344069620",27.31,40.20,0,318.00,397.66,55.9,52.1,0.468,469363.8,469363.8,37437,0,0,0,L,1122011218,0,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666937,713618.00
07/04/2016 17:15,2,2.018,ACTIVE,214.41,355.28,59.959,1467666903,"201051344000569","219011344069620",27.67,43.20,0,319.21,395.85,56.6,52.7,0.477,479391.6,479391.6,37063,0,0,0,L,1122011218,0,121.55,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666938,713619.00
07/04/2016 17:15,2,2.043,ACTIVE,214.87,356.78,60.007,1467666903,"201051344000983","219011344069620",27.99,43.20,0,320.41,397.96,57.9,54.0,0.491,471093.5,471093.5,37554,0,0,0,L,1122011218,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666939,713620.00
07/04/2016 17:15,2,2.037,ACTIVE,214.41,356.18,60.002,1467666903,"201051344001158","219011344069620",27.33,43.60,0,319.51,397.66,56.5,52.6,0.482,464611.2,464611.2,37819,0,0,0,L,1122011218,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666940,713621.00
07/04/2016 17:15,2,1.951,ACTIVE,214.87,357.08,59.991,1467666903,"201051344000576","219011344069620",27.93,40.40,0,321.91,397.66,55.2,51.3,0.468,471864.0,471864.0,37220,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666941,713622.00
07/04/2016 17:15,2,1.832,ACTIVE,211.70,352.27,59.959,1467666903,"274151322000087","219011344069620",26.28,56.50,0,327.02,378.72,48.8,45.2,0.323,695194.0,695194.0,30989,0,0,0,L,1151911521,0,122.23,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467666942,713623.00
07/04/2016 17:30,2,3.520,ACTIVE,216.90,354.37,59.970,1467667803,"201051344000645","219011344069620",27.99,40.00,0,321.01,397.35,99.8,94.4,0.446,471463.5,471463.5,37348,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667805,713624.00
07/04/2016 17:30,2,3.133,ACTIVE,212.83,348.36,59.959,1467667803,"274151322000085","219011344069620",27.08,47.30,0,328.82,379.62,85.9,81.0,0.327,723241.2,723241.2,30860,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667805,713625.00
07/04/2016 17:30,2,3.543,ACTIVE,216.22,354.67,59.959,1467667803,"201051344000633","219011344069620",28.39,41.30,0,320.41,397.96,101.9,96.5,0.491,462623.9,462623.9,37839,0,0,0,L,1122011218,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667806,713626.00
07/04/2016 17:30,2,3.588,ACTIVE,216.90,354.37,59.959,1467667803,"201051344000469","219011344069620",28.33,39.80,0,318.30,397.35,102.9,97.4,0.491,464504.7,464504.7,37775,0,0,0,L,1122011218,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667808,713627.00
07/04/2016 17:30,2,3.580,ACTIVE,215.09,352.57,59.949,1467667803,"201051344000646","219011344069620",28.21,42.50,0,315.60,394.35,102.3,96.8,0.482,466684.7,466684.7,42325,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667808,713628.00
07/04/2016 17:30,2,3.314,ACTIVE,212.61,348.66,59.933,1467667803,"274151322000052","219011344069620",27.97,48.80,0,329.13,379.02,93.9,88.7,0.367,739303.3,739303.3,31093,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667809,713629.00
07/04/2016 17:30,2,3.744,ACTIVE,216.22,353.47,59.949,1467667803,"201051344000585","219011344069620",28.61,42.00,0,320.71,398.26,108.4,102.7,0.513,474590.9,474590.9,42327,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667810,713630.00
07/04/2016 17:30,2,3.637,ACTIVE,215.09,351.67,59.965,1467667803,"201051344001230","219011344069620",28.29,40.60,0,318.00,391.04,104.2,98.6,0.482,470193.7,470193.7,42137,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667811,713631.00
07/04/2016 17:30,2,3.676,ACTIVE,216.45,354.37,59.922,1467667803,"201051344000582","219011344069620",28.31,39.50,0,319.81,398.26,105.5,99.9,0.495,463317.0,463317.0,42274,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667812,713632.00
07/04/2016 17:30,2,3.705,ACTIVE,215.32,352.87,59.965,1467667803,"201051344000955","219011344069620",28.25,42.30,0,318.30,391.94,106.0,100.3,0.508,476270.5,476270.5,42228,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667813,713633.00
07/04/2016 17:30,2,2.332,ACTIVE,212.83,406.97,59.965,1467667803,"274151322000094","219011344069620",37.73,49.30,0,374.81,447.55,88.8,83.8,0.349,601241.6,601241.6,32222,0,0,0,L,1151911521,0,122.01,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667814,713634.00
07/04/2016 17:30,2,3.910,ACTIVE,217.35,356.48,59.996,1467667803,"201051344000579","219011344069620",28.37,43.00,0,322.51,397.35,112.3,106.5,0.539,478445.3,478445.3,17840,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667815,713635.00
07/04/2016 17:30,2,3.830,ACTIVE,215.32,352.87,59.965,1467667803,"201051344000890","219011344069620",28.29,42.50,0,320.41,393.15,109.8,104.0,0.504,473503.1,473503.1,42235,0,0,0,L,1122011218,0,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667816,713636.00
07/04/2016 17:30,2,3.760,ACTIVE,216.00,354.07,59.965,1467667803,"201051344000438","219011344069620",28.67,42.30,0,318.61,396.45,109.2,103.4,0.521,475276.3,475276.3,42241,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667817,713637.00
07/04/2016 17:30,2,3.850,ACTIVE,215.77,354.07,59.965,1467667803,"201051344000417","219011344069620",27.89,43.40,0,316.80,393.75,108.7,103.0,0.521,467303.9,467303.9,42394,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667817,713638.00
07/04/2016 17:30,2,3.596,ACTIVE,212.61,355.88,59.959,1467667803,"274151322000083","219011344069620",27.99,50.20,0,329.13,379.02,102.0,96.5,0.407,732642.9,732642.9,31171,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667818,713639.00
07/04/2016 17:30,2,3.695,ACTIVE,213.51,348.36,59.965,1467667803,"274151322000076","219011344069620",28.98,48.50,0,329.13,379.32,108.4,102.7,0.433,780779.3,780779.3,31179,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667819,713640.00
07/04/2016 17:30,2,3.867,ACTIVE,216.22,354.97,59.965,1467667803,"201051344000868","219011344069620",28.41,39.80,0,318.30,395.25,111.2,105.4,0.508,463453.4,463453.4,37493,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667820,713641.00
07/04/2016 17:30,2,3.740,ACTIVE,212.83,349.26,59.933,1467667803,"274151322000095","219011344069620",28.57,49.80,0,329.73,379.32,108.1,102.4,0.415,772807.5,772807.5,31090,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667821,713642.00
07/04/2016 17:30,2,3.898,ACTIVE,217.13,357.08,59.965,1467667803,"201051344000988","219011344069620",27.65,41.80,0,320.41,399.16,109.2,103.4,0.517,460222.2,460222.2,37785,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667822,713643.00
07/04/2016 17:30,2,3.797,ACTIVE,215.77,352.87,59.970,1467667803,"201051344001025","219011344069620",28.53,41.30,0,320.41,396.75,109.8,104.1,0.499,474008.1,474008.1,42285,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667823,713644.00
07/04/2016 17:30,2,3.693,ACTIVE,216.90,355.28,59.949,1467667803,"201051344000458","219011344069620",28.15,42.00,0,319.51,397.66,105.2,99.6,0.508,471052.0,471052.0,37706,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667824,713645.00
07/04/2016 17:30,2,3.627,ACTIVE,217.13,354.37,59.975,1467667803,"201051344000853","219011344069620",28.23,41.50,0,321.61,397.05,103.6,98.1,0.495,470029.3,470029.3,37315,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667825,713646.00
07/04/2016 17:30,2,3.578,ACTIVE,215.32,352.87,59.970,1467667803,"201051344000685","219011344069620",28.33,41.00,0,316.80,394.95,102.7,97.2,0.504,474633.8,474633.8,42158,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667826,713647.00
07/04/2016 17:30,2,3.570,ACTIVE,215.77,352.87,59.959,1467667803,"201051344000917","219011344069620",28.25,40.60,0,320.41,397.96,102.1,96.6,0.477,471520.4,471520.4,42148,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667827,713648.00
07/04/2016 17:30,2,3.518,ACTIVE,215.54,352.87,59.970,1467667803,"201051344001145","219011344069620",28.37,39.80,0,318.61,395.25,101.0,95.5,0.468,476683.7,476683.7,42002,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667828,713649.00
07/04/2016 17:30,2,3.381,ACTIVE,216.00,352.87,59.975,1467667803,"201051344000651","219011344069620",28.11,40.00,0,319.81,398.26,96.2,90.9,0.442,469357.9,469357.9,42344,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667829,713650.00
07/04/2016 17:30,2,2.959,ACTIVE,212.38,344.45,59.959,1467667803,"274151322000088","219011344069620",27.23,46.60,0,330.03,378.72,81.6,76.8,0.314,707146.5,707146.5,30825,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667829,713651.00
07/04/2016 17:30,2,1.930,ACTIVE,213.29,421.40,59.965,1467667803,"274151322000068","219011344069620",38.17,48.80,0,370.00,443.64,74.0,69.5,0.517,601222.7,601222.7,32431,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667830,713652.00
07/04/2016 17:30,2,2.930,ACTIVE,215.09,348.66,60.002,1467667803,"201051344001135","219011344069620",28.27,42.00,0,319.21,394.05,83.9,79.0,0.384,465344.2,465344.2,42275,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667832,713653.00
07/04/2016 17:30,2,2.887,ACTIVE,215.09,351.07,59.986,1467667803,"201051344000594","219011344069620",28.25,43.40,0,318.00,393.75,82.7,77.8,0.389,475138.8,475138.8,37749,0,0,0,L,1122011218,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667832,713654.00
07/04/2016 17:30,2,2.920,ACTIVE,215.32,349.26,59.975,1467667803,"201051344001203","219011344069620",27.97,39.80,0,320.11,397.35,82.8,78.0,0.380,472842.8,472842.8,42320,0,0,0,L,1122011218,0,124.04,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667833,713655.00
07/04/2016 17:30,2,2.648,ACTIVE,212.16,349.86,59.970,1467667803,"274151322000054","219011344069620",27.15,48.50,0,327.32,379.62,72.8,68.3,0.504,722094.8,722094.8,30854,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667834,713656.00
07/04/2016 17:30,2,2.869,ACTIVE,215.32,350.47,59.991,1467667803,"201051344000867","219011344069620",28.03,41.30,0,319.51,395.85,81.5,76.7,0.376,462537.1,462537.1,37756,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667835,713657.00
07/04/2016 17:30,2,2.729,ACTIVE,215.32,350.47,59.981,1467667803,"201051344001093","219011344069620",28.15,38.40,0,320.41,397.05,77.8,73.2,0.358,470941.0,470941.0,42209,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667836,713658.00
07/04/2016 17:30,2,2.768,ACTIVE,215.54,351.67,59.981,1467667803,"201051344000900","219011344069620",28.11,40.20,0,318.30,397.96,78.8,74.1,0.362,478545.3,478545.3,37137,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667837,713659.00
07/04/2016 17:30,2,2.682,ACTIVE,215.77,363.39,59.970,1467667803,"201051344000648","219011344069620",28.01,39.00,0,319.21,397.05,76.1,71.5,0.650,469379.1,469379.1,37438,0,0,0,L,1122011218,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667838,713660.00
07/04/2016 17:30,2,2.725,ACTIVE,215.54,363.09,59.986,1467667803,"201051344000569","219011344069620",27.99,42.50,0,319.81,396.75,77.2,72.6,0.650,479407.1,479407.1,37064,0,0,0,L,1122011218,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667839,713661.00
07/04/2016 17:30,2,2.797,ACTIVE,215.54,351.97,59.944,1467667803,"201051344000983","219011344069620",27.89,42.80,0,318.61,398.26,79.0,74.4,0.376,471109.4,471109.4,37555,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667840,713662.00
07/04/2016 17:30,2,2.789,ACTIVE,215.54,363.99,59.922,1467667803,"201051344001158","219011344069620",27.47,42.30,0,318.91,397.35,77.6,73.0,0.667,464626.8,464626.8,37820,0,0,0,L,1122011218,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667841,713663.00
07/04/2016 17:30,2,2.695,ACTIVE,216.00,365.49,59.965,1467667803,"201051344000576","219011344069620",28.03,39.50,0,321.91,397.05,76.6,72.0,0.650,471879.2,471879.2,37221,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667842,713664.00
07/04/2016 17:30,2,2.469,ACTIVE,212.38,358.88,59.933,1467667803,"274151322000087","219011344069620",27.08,54.30,0,330.33,379.02,67.7,63.4,0.451,695207.5,695207.5,30990,0,0,0,L,1151911521,0,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467667843,713665.00
07/04/2016 17:45,2,3.615,ACTIVE,216.45,352.57,59.991,1467668704,"201051344000645","219011344069620",27.77,40.20,0,320.11,397.66,101.7,96.2,0.464,471487.6,471487.6,37349,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668705,713666.00
07/04/2016 17:45,2,3.135,ACTIVE,212.38,344.15,59.986,1467668704,"274151322000085","219011344069620",26.98,48.00,0,329.73,379.02,85.5,80.6,0.327,723261.7,723261.7,30861,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668706,713667.00
07/04/2016 17:45,2,3.635,ACTIVE,215.77,354.07,59.981,1467668704,"201051344000633","219011344069620",28.01,40.60,0,318.61,399.16,103.2,97.7,0.495,462648.2,462648.2,37840,0,0,0,L,1122011218,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668707,713668.00
07/04/2016 17:45,2,3.604,ACTIVE,216.45,354.67,59.986,1467668704,"201051344000469","219011344069620",28.09,40.20,0,317.10,397.66,102.5,97.0,0.495,464529.0,464529.0,37776,0,0,0,L,1122011218,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668708,713669.00
07/04/2016 17:45,2,3.553,ACTIVE,214.87,351.97,59.986,1467668704,"201051344000646","219011344069620",28.25,43.00,0,316.50,394.65,101.5,96.1,0.486,466708.7,466708.7,42326,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668709,713670.00
07/04/2016 17:45,2,3.273,ACTIVE,212.16,342.35,59.975,1467668704,"274151322000052","219011344069620",27.61,49.80,0,327.92,379.62,91.5,86.3,0.358,739325.0,739325.0,31094,0,0,0,L,1151911521,0,121.55,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668710,713671.00
07/04/2016 17:45,2,3.793,ACTIVE,215.77,352.87,59.991,1467668704,"201051344000585","219011344069620",27.97,42.30,0,335.74,391.34,107.4,101.7,0.499,474616.0,474616.0,42328,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668710,713672.00
07/04/2016 17:45,2,3.504,ACTIVE,214.64,350.77,59.996,1467668704,"201051344001230","219011344069620",28.41,40.00,0,317.70,391.04,100.8,95.4,0.468,470217.5,470217.5,42138,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668711,713673.00
07/04/2016 17:45,2,3.549,ACTIVE,215.77,352.57,59.981,1467668704,"201051344000582","219011344069620",28.09,40.80,0,317.10,397.96,100.9,95.5,0.468,463340.7,463340.7,42275,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668712,713674.00
07/04/2016 17:45,2,3.549,ACTIVE,214.87,351.37,59.970,1467668704,"201051344000955","219011344069620",27.83,42.30,0,316.80,391.34,100.0,94.6,0.482,476294.1,476294.1,42229,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668713,713675.00
07/04/2016 17:45,2,2.152,ACTIVE,212.38,410.58,59.991,1467668704,"274151322000094","219011344069620",37.71,49.80,0,379.02,443.94,82.7,77.9,0.327,601261.0,601261.0,32223,0,0,0,L,1151911521,0,121.78,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668714,713676.00
07/04/2016 17:45,2,3.707,ACTIVE,216.45,353.77,59.975,1467668704,"201051344000579","219011344069620",28.21,42.80,0,338.44,391.34,105.9,100.3,0.504,478470.0,478470.0,17841,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668715,713677.00
07/04/2016 17:45,2,3.590,ACTIVE,214.87,351.07,59.991,1467668704,"201051344000890","219011344069620",28.15,41.80,0,318.00,392.55,102.3,96.8,0.468,473527.0,473527.0,42236,0,0,0,L,1122011218,0,123.59,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668716,713678.00
07/04/2016 17:45,2,3.592,ACTIVE,215.54,352.57,59.970,1467668704,"201051344000438","219011344069620",27.81,41.50,0,316.50,397.35,101.2,95.7,0.486,475300.0,475300.0,42242,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668717,713679.00
07/04/2016 17:45,2,3.594,ACTIVE,215.09,352.27,59.949,1467668704,"201051344000417","219011344069620",27.67,42.80,0,317.10,392.55,100.7,95.3,0.491,467327.4,467327.4,42395,0,0,0,L,1122011218,0,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668718,713680.00
07/04/2016 17:45,2,3.359,ACTIVE,211.48,342.05,59.986,1467668704,"274151322000083","219011344069620",27.67,50.20,0,328.82,378.72,94.1,88.9,0.371,732664.9,732664.9,31172,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668719,713681.00
07/04/2016 17:45,2,3.488,ACTIVE,212.38,346.26,59.965,1467668704,"274151322000076","219011344069620",28.17,49.30,0,327.62,379.62,99.5,94.1,0.389,780802.7,780802.7,31180,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668720,713682.00
07/04/2016 17:45,2,3.674,ACTIVE,215.32,353.47,59.954,1467668704,"201051344000868","219011344069620",27.93,39.80,0,316.20,392.55,104.0,98.4,0.482,463477.7,463477.7,37494,0,0,0,L,1122011218,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668721,713683.00
07/04/2016 17:45,2,3.539,ACTIVE,212.16,345.96,59.975,1467668704,"274151322000095","219011344069620",28.23,50.20,0,328.52,379.62,101.2,95.8,0.384,772831.1,772831.1,31091,0,0,0,L,1151911521,0,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668722,713684.00
07/04/2016 17:45,2,3.754,ACTIVE,216.45,355.88,59.986,1467668704,"201051344000988","219011344069620",27.45,41.50,0,317.70,399.46,104.3,98.8,0.508,460246.5,460246.5,37786,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668723,713685.00
07/04/2016 17:45,2,3.758,ACTIVE,215.54,352.57,60.012,1467668704,"201051344001025","219011344069620",27.77,41.50,0,320.11,394.95,105.6,100.0,0.477,474032.7,474032.7,42286,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668723,713686.00
07/04/2016 17:45,2,3.719,ACTIVE,216.45,353.17,60.007,1467668704,"201051344000458","219011344069620",27.91,42.50,0,317.70,397.35,105.2,99.6,0.513,471076.3,471076.3,37707,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668724,713687.00
07/04/2016 17:45,2,3.732,ACTIVE,216.90,354.67,59.986,1467668704,"201051344000853","219011344069620",27.69,41.50,0,323.41,397.66,104.7,99.1,0.499,470053.6,470053.6,37316,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668725,713688.00
07/04/2016 17:45,2,3.594,ACTIVE,215.09,352.87,60.012,1467668704,"201051344000685","219011344069620",28.25,40.80,0,315.30,393.75,102.9,97.4,0.508,474657.7,474657.7,42159,0,0,0,L,1122011218,0,124.04,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668726,713689.00
07/04/2016 17:45,2,3.650,ACTIVE,215.54,352.57,59.975,1467668704,"201051344000917","219011344069620",27.97,42.30,0,320.41,397.05,103.4,97.9,0.495,471544.5,471544.5,42149,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668727,713690.00
07/04/2016 17:45,2,3.650,ACTIVE,215.32,352.57,59.986,1467668704,"201051344001145","219011344069620",28.23,40.20,0,319.81,395.85,104.4,98.9,0.486,476707.9,476707.9,42003,0,0,0,L,1122011218,0,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668728,713691.00
07/04/2016 17:45,2,3.598,ACTIVE,215.77,353.77,59.986,1467668704,"201051344000651","219011344069620",28.15,41.30,0,318.61,398.56,102.5,97.0,0.473,469381.9,469381.9,42345,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668729,713692.00
07/04/2016 17:45,2,3.146,ACTIVE,211.93,350.17,59.975,1467668704,"274151322000088","219011344069620",27.00,46.80,0,329.13,379.92,86.0,81.1,0.327,707166.9,707166.9,30826,0,0,0,L,1151911521,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668730,713693.00
07/04/2016 17:45,2,2.193,ACTIVE,212.83,402.77,59.975,1467668704,"274151322000068","219011344069620",37.81,48.80,0,375.71,446.95,84.0,79.2,0.314,601242.3,601242.3,32432,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668731,713694.00
07/04/2016 17:45,2,3.588,ACTIVE,215.32,351.67,59.981,1467668704,"201051344001135","219011344069620",28.29,42.30,0,319.51,392.85,102.8,97.3,0.477,465368.3,465368.3,42276,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668732,713695.00
07/04/2016 17:45,2,3.688,ACTIVE,215.09,351.97,59.986,1467668704,"201051344000594","219011344069620",28.23,42.50,0,319.51,392.25,105.4,99.8,0.491,475163.4,475163.4,37750,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668733,713696.00
07/04/2016 17:45,2,3.596,ACTIVE,216.00,351.97,59.975,1467668704,"201051344001203","219011344069620",28.17,40.40,0,318.30,397.35,102.7,97.2,0.482,472866.9,472866.9,42321,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668734,713697.00
07/04/2016 17:45,2,3.189,ACTIVE,211.93,353.17,59.975,1467668704,"274151322000054","219011344069620",27.12,49.50,0,329.13,380.22,87.5,82.5,0.336,722115.6,722115.6,30855,0,0,0,L,1151911521,0,122.01,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668734,713698.00
