ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 17:45,2,3.684,ACTIVE,215.77,351.07,59.991,1467668704,"201051344000867","219011344069620",27.83,42.00,0,319.81,391.34,104.0,98.4,0.486,462561.6,462561.6,37757,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668735,713699.00
07/04/2016 17:45,2,3.439,ACTIVE,215.77,352.57,59.981,1467668704,"201051344001093","219011344069620",28.07,39.00,0,317.70,396.15,97.7,92.4,0.451,470964.4,470964.4,42210,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668736,713700.00
07/04/2016 17:45,2,3.662,ACTIVE,216.00,352.87,59.996,1467668704,"201051344000900","219011344069620",28.01,40.40,0,320.11,396.75,103.9,98.3,0.482,478569.9,478569.9,37138,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668737,713701.00
07/04/2016 17:45,2,3.572,ACTIVE,216.22,353.17,59.975,1467668704,"201051344000648","219011344069620",27.95,39.00,0,318.61,397.66,101.2,95.7,0.477,469403.0,469403.0,37439,0,0,0,L,1122011218,0,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668738,713702.00
07/04/2016 17:45,2,3.602,ACTIVE,216.22,353.47,59.996,1467668704,"201051344000569","219011344069620",27.97,42.80,0,318.61,396.45,102.1,96.6,0.482,479431.3,479431.3,37065,0,0,0,L,1122011218,0,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668739,713703.00
07/04/2016 17:45,2,3.633,ACTIVE,216.45,353.77,59.986,1467668704,"201051344000983","219011344069620",28.29,42.30,0,337.84,391.34,104.1,98.6,0.495,471134.2,471134.2,37556,0,0,0,L,1122011218,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668740,713704.00
07/04/2016 17:45,2,3.617,ACTIVE,216.22,353.17,59.975,1467668704,"201051344001158","219011344069620",27.79,41.80,0,318.00,398.26,101.9,96.4,0.477,464651.1,464651.1,37821,0,0,0,L,1122011218,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668741,713705.00
07/04/2016 17:45,2,3.510,ACTIVE,216.45,354.67,59.981,1467668704,"201051344000576","219011344069620",27.97,39.80,0,320.71,398.26,99.5,94.1,0.473,471903.2,471903.2,37222,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668742,713706.00
07/04/2016 17:45,2,3.119,ACTIVE,212.38,348.66,59.981,1467668704,"274151322000087","219011344069620",27.15,54.80,0,329.43,379.92,85.8,80.9,0.318,695228.2,695228.2,30991,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467668743,713707.00
07/04/2016 18:00,2,2.342,ACTIVE,215.32,359.18,60.023,1467669603,"201051344000645","219011344069620",27.33,39.30,0,322.51,397.96,64.7,60.6,0.544,471511.5,471511.5,37350,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669604,713708.00
07/04/2016 18:00,2,2.066,ACTIVE,211.93,347.46,60.044,1467669603,"274151322000085","219011344069620",26.86,45.00,0,328.82,378.72,56.2,52.3,0.389,723281.6,723281.6,30862,0,0,0,L,1151911521,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669605,713709.00
07/04/2016 18:00,2,2.145,ACTIVE,214.87,359.48,59.954,1467669603,"201051344000633","219011344069620",28.13,39.00,0,319.21,399.76,61.0,57.0,0.521,462672.5,462672.5,37841,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669606,713710.00
07/04/2016 18:00,2,2.039,ACTIVE,214.64,357.38,59.975,1467669603,"201051344000469","219011344069620",27.77,38.20,0,318.30,397.05,57.3,53.4,0.491,464553.0,464553.0,37777,0,0,0,L,1122011218,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669607,713711.00
07/04/2016 18:00,2,2.051,ACTIVE,213.51,356.18,59.975,1467669603,"201051344000646","219011344069620",27.77,39.30,0,317.70,393.15,57.7,53.8,0.495,466732.5,466732.5,42327,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669608,713712.00
07/04/2016 18:00,2,1.850,ACTIVE,211.93,351.37,59.996,1467669603,"274151322000052","219011344069620",27.69,47.30,0,328.22,379.62,51.9,48.1,0.362,739346.3,739346.3,31095,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669609,713713.00
07/04/2016 18:00,2,1.992,ACTIVE,214.19,355.88,59.981,1467669603,"201051344000585","219011344069620",27.97,39.80,0,320.41,396.15,56.5,52.6,0.464,474641.1,474641.1,42329,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669610,713714.00
07/04/2016 18:00,2,1.797,ACTIVE,213.51,353.17,59.986,1467669603,"201051344001230","219011344069620",27.95,36.30,0,317.10,390.14,50.9,47.2,0.415,470240.9,470240.9,42139,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669611,713715.00
07/04/2016 18:00,2,1.781,ACTIVE,214.19,354.67,59.981,1467669603,"201051344000582","219011344069620",28.07,39.80,0,318.30,398.26,50.7,47.0,0.415,463364.2,463364.2,42276,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669612,713716.00
07/04/2016 18:00,2,1.840,ACTIVE,213.29,353.17,59.996,1467669603,"201051344000955","219011344069620",27.83,40.20,0,318.00,391.04,51.9,48.1,0.438,476317.4,476317.4,42230,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669613,713717.00
07/04/2016 18:00,2,1.098,ACTIVE,211.70,410.58,59.970,1467669603,"274151322000094","219011344069620",37.63,46.80,0,380.52,442.74,41.8,38.4,0.292,601279.9,601279.9,32224,0,0,0,L,1151911521,0,121.33,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669614,713718.00
07/04/2016 18:00,2,1.887,ACTIVE,214.41,355.88,60.002,1467669603,"201051344000579","219011344069620",28.23,39.50,0,318.91,397.05,54.0,50.2,0.455,478494.7,478494.7,17842,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669615,713719.00
07/04/2016 18:00,2,1.857,ACTIVE,213.51,353.17,59.996,1467669603,"201051344000890","219011344069620",27.77,38.20,0,319.21,392.55,52.3,48.6,0.429,473550.7,473550.7,42237,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669615,713720.00
07/04/2016 18:00,2,1.828,ACTIVE,214.19,354.67,60.039,1467669603,"201051344000438","219011344069620",28.03,39.30,0,318.61,395.25,51.9,48.2,0.446,475323.5,475323.5,42243,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669616,713721.00
07/04/2016 18:00,2,1.877,ACTIVE,213.96,354.67,60.007,1467669603,"201051344000417","219011344069620",27.71,39.30,0,318.00,393.15,52.7,48.9,0.451,467350.6,467350.6,42396,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669617,713722.00
07/04/2016 18:00,2,1.770,ACTIVE,211.70,347.76,59.991,1467669603,"274151322000083","219011344069620",27.55,47.30,0,328.22,379.02,49.5,45.8,0.362,732686.5,732686.5,31173,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669618,713723.00
07/04/2016 18:00,2,1.914,ACTIVE,212.16,350.17,59.986,1467669603,"274151322000076","219011344069620",27.89,46.20,0,328.22,378.42,54.1,50.3,0.384,780825.5,780825.5,31181,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669619,713724.00
07/04/2016 18:00,2,2.164,ACTIVE,214.19,356.48,60.002,1467669603,"201051344000868","219011344069620",27.67,38.00,0,318.00,396.15,60.7,56.6,0.495,463501.6,463501.6,37495,0,0,0,L,1122011218,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669620,713725.00
07/04/2016 18:00,2,2.082,ACTIVE,211.48,345.36,59.981,1467669603,"274151322000095","219011344069620",27.57,46.60,0,328.82,378.42,58.2,54.2,0.389,772854.3,772854.3,31092,0,0,0,L,1151911521,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669621,713726.00
07/04/2016 18:00,2,2.297,ACTIVE,214.64,360.99,60.002,1467669603,"201051344000988","219011344069620",27.43,39.30,0,317.40,397.96,63.9,59.7,0.561,460270.4,460270.4,37787,0,0,0,L,1122011218,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669622,713727.00
07/04/2016 18:00,2,2.320,ACTIVE,214.19,357.68,59.944,1467669603,"201051344001025","219011344069620",28.01,39.50,0,319.21,395.85,65.9,61.6,0.535,474056.9,474056.9,42287,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669623,713728.00
07/04/2016 18:00,2,2.375,ACTIVE,214.64,360.38,59.996,1467669603,"201051344000458","219011344069620",27.79,40.60,0,320.11,398.26,66.8,62.6,0.583,471100.4,471100.4,37708,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669624,713729.00
07/04/2016 18:00,2,2.396,ACTIVE,215.32,359.48,59.944,1467669603,"201051344000853","219011344069620",28.01,39.80,0,323.11,397.35,68.0,63.7,0.601,470077.5,470077.5,37317,0,0,0,L,1122011218,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669625,713730.00
07/04/2016 18:00,2,2.332,ACTIVE,214.19,358.28,59.986,1467669603,"201051344000685","219011344069620",28.35,37.50,0,317.40,396.75,67.0,62.7,0.597,474681.4,474681.4,42160,0,0,0,L,1122011218,0,123.59,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669626,713731.00
07/04/2016 18:00,2,2.395,ACTIVE,214.19,359.48,60.012,1467669603,"201051344000917","219011344069620",28.07,40.60,0,320.11,395.25,68.1,63.8,0.583,471568.3,471568.3,42150,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669627,713732.00
07/04/2016 18:00,2,2.404,ACTIVE,214.19,359.48,59.996,1467669603,"201051344001145","219011344069620",28.33,37.50,0,319.21,396.45,68.9,64.6,0.575,476731.9,476731.9,42004,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669628,713733.00
07/04/2016 18:00,2,2.391,ACTIVE,214.64,359.48,59.996,1467669603,"201051344000651","219011344069620",28.13,40.60,0,319.51,397.66,68.2,63.9,0.570,469405.5,469405.5,42346,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669629,713734.00
07/04/2016 18:00,2,2.090,ACTIVE,211.48,345.06,59.917,1467669603,"274151322000088","219011344069620",27.04,44.00,0,328.22,379.92,57.3,53.3,0.393,707186.6,707186.6,30827,0,0,0,L,1151911521,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669630,713735.00
07/04/2016 18:00,2,1.459,ACTIVE,212.61,416.29,60.049,1467669603,"274151322000068","219011344069620",37.91,46.20,0,384.13,450.86,55.5,51.7,0.384,601261.3,601261.3,32433,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669630,713736.00
07/04/2016 18:00,2,2.467,ACTIVE,214.19,358.58,59.996,1467669603,"201051344001135","219011344069620",28.17,40.60,0,319.21,393.45,70.4,66.0,0.579,465391.9,465391.9,42277,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669631,713737.00
07/04/2016 18:00,2,2.539,ACTIVE,214.41,360.69,59.996,1467669603,"201051344000594","219011344069620",28.35,39.30,0,317.40,395.85,72.9,68.4,0.610,475187.7,475187.7,37751,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669632,713738.00
07/04/2016 18:00,2,2.498,ACTIVE,214.64,360.38,60.018,1467669603,"201051344001203","219011344069620",28.09,38.40,0,319.51,398.26,71.0,66.6,0.601,472890.5,472890.5,42322,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669633,713739.00
07/04/2016 18:00,2,2.223,ACTIVE,211.93,347.16,59.981,1467669603,"274151322000054","219011344069620",26.98,46.20,0,327.92,379.02,60.7,56.7,0.415,722135.5,722135.5,30856,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669634,713740.00
07/04/2016 18:00,2,2.609,ACTIVE,215.09,359.78,59.933,1467669603,"201051344000867","219011344069620",27.95,39.80,0,320.11,395.55,73.8,69.3,0.610,462585.5,462585.5,37758,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669635,713741.00
07/04/2016 18:00,2,2.438,ACTIVE,214.64,361.29,59.928,1467669603,"201051344001093","219011344069620",28.13,37.50,0,317.70,395.55,69.5,65.1,0.557,470986.9,470986.9,42211,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669636,713742.00
07/04/2016 18:00,2,2.625,ACTIVE,215.09,363.09,59.975,1467669603,"201051344000900","219011344069620",28.15,38.60,0,319.21,397.05,74.9,70.4,0.641,478593.8,478593.8,37139,0,0,0,L,1122011218,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669637,713743.00
07/04/2016 18:00,2,2.582,ACTIVE,215.32,363.99,59.933,1467669603,"201051344000648","219011344069620",28.13,37.50,0,319.21,398.26,73.5,69.0,0.636,469426.4,469426.4,37440,0,0,0,L,1122011218,0,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669638,713744.00
07/04/2016 18:00,2,2.637,ACTIVE,215.32,361.29,60.034,1467669603,"201051344000569","219011344069620",27.89,40.40,0,318.91,397.35,74.4,69.9,0.632,479454.9,479454.9,37066,0,0,0,L,1122011218,0,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669639,713745.00
07/04/2016 18:00,2,2.650,ACTIVE,215.32,362.19,59.991,1467669603,"201051344000983","219011344069620",28.55,40.20,0,319.81,396.45,76.5,71.9,0.650,471158.4,471158.4,37557,0,0,0,L,1122011218,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669640,713746.00
07/04/2016 18:00,2,2.686,ACTIVE,215.09,363.09,60.012,1467669603,"201051344001158","219011344069620",27.71,39.30,0,319.51,397.96,75.4,70.8,0.654,464674.8,464674.8,37822,0,0,0,L,1122011218,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669641,713747.00
07/04/2016 18:00,2,2.625,ACTIVE,215.54,363.39,60.028,1467669603,"201051344000576","219011344069620",27.79,38.20,0,320.41,398.26,73.9,69.4,0.628,471926.4,471926.4,37223,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669642,713748.00
07/04/2016 18:00,2,2.312,ACTIVE,212.16,358.28,59.996,1467669603,"274151322000087","219011344069620",27.21,52.30,0,329.73,379.32,63.7,59.5,0.420,695248.2,695248.2,30992,0,0,0,L,1151911521,0,122.01,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467669643,713749.00
07/04/2016 18:15,2,2.707,ACTIVE,215.77,362.79,59.959,1467670503,"201051344000645","219011344069620",27.65,37.80,0,318.91,398.26,75.8,71.3,0.610,471529.6,471529.6,37351,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670504,713750.00
07/04/2016 18:15,2,2.268,ACTIVE,211.70,351.07,59.981,1467670503,"274151322000085","219011344069620",27.19,42.30,0,334.84,378.42,62.5,58.4,0.451,723296.5,723296.5,30863,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670505,713751.00
07/04/2016 18:15,2,2.711,ACTIVE,215.54,364.29,59.975,1467670503,"201051344000633","219011344069620",28.27,36.50,0,318.91,399.46,77.7,73.1,0.645,462690.9,462690.9,37842,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670506,713752.00
07/04/2016 18:15,2,2.689,ACTIVE,216.00,363.39,59.981,1467670503,"201051344000469","219011344069620",28.25,36.00,0,317.40,397.96,77.0,72.3,0.667,464571.2,464571.2,37778,0,0,0,L,1122011218,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670507,713753.00
07/04/2016 18:15,2,2.625,ACTIVE,214.19,362.49,60.018,1467670503,"201051344000646","219011344069620",28.61,36.50,0,317.40,396.15,76.1,71.5,0.641,466750.6,466750.6,42328,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670508,713754.00
07/04/2016 18:15,2,2.342,ACTIVE,211.93,350.17,59.996,1467670503,"274151322000052","219011344069620",28.11,43.40,0,328.82,379.62,66.7,62.5,0.482,739362.3,739362.3,31096,0,0,0,L,1151911521,0,121.33,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670509,713755.00
07/04/2016 18:15,2,2.779,ACTIVE,215.09,351.67,59.954,1467670503,"201051344000585","219011344069620",28.59,38.20,0,318.61,398.26,80.5,75.8,0.376,474660.4,474660.4,42330,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670510,713756.00
07/04/2016 18:15,2,2.576,ACTIVE,214.19,360.38,59.970,1467670503,"201051344001230","219011344069620",28.37,34.30,0,317.40,391.04,74.0,69.5,0.623,470258.7,470258.7,42140,0,0,0,L,1122011218,0,123.14,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670511,713757.00
07/04/2016 18:15,2,2.564,ACTIVE,214.87,364.29,60.028,1467670503,"201051344000582","219011344069620",28.47,38.00,0,318.61,398.26,74.0,69.5,0.623,463382.0,463382.0,42277,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670511,713758.00
07/04/2016 18:15,2,2.521,ACTIVE,214.19,360.38,59.996,1467670503,"201051344000955","219011344069620",28.69,37.80,0,317.10,391.04,73.3,68.8,0.623,476335.1,476335.1,42231,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670512,713759.00
07/04/2016 18:15,2,1.533,ACTIVE,212.61,403.37,60.018,1467670503,"274151322000094","219011344069620",37.51,43.40,0,334.84,443.34,57.9,53.9,0.411,601294.0,601294.0,32225,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670513,713760.00
07/04/2016 18:15,2,2.691,ACTIVE,215.77,351.37,59.991,1467670503,"201051344000579","219011344069620",28.71,37.30,0,319.51,397.66,78.2,73.6,0.384,478513.6,478513.6,17843,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670514,713761.00
07/04/2016 18:15,2,2.607,ACTIVE,214.19,360.99,60.007,1467670503,"201051344000890","219011344069620",28.27,35.60,0,319.21,395.55,74.6,70.1,0.605,473568.8,473568.8,42238,0,0,0,L,1122011218,0,123.14,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670515,713762.00
07/04/2016 18:15,2,2.551,ACTIVE,214.64,360.69,59.938,1467670503,"201051344000438","219011344069620",28.57,37.30,0,318.00,396.45,73.8,69.3,0.636,475341.3,475341.3,42244,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670516,713763.00
07/04/2016 18:15,2,2.562,ACTIVE,214.41,361.29,59.922,1467670503,"201051344000417","219011344069620",28.33,36.80,0,317.40,394.95,73.5,69.0,0.623,467368.4,467368.4,42397,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670517,713764.00
07/04/2016 18:15,2,2.367,ACTIVE,212.16,351.67,60.012,1467670503,"274151322000083","219011344069620",28.09,43.40,0,326.42,379.02,67.3,63.1,0.464,732702.8,732702.8,31174,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670518,713765.00
07/04/2016 18:15,2,2.414,ACTIVE,212.61,354.67,59.981,1467670503,"274151322000076","219011344069620",28.84,43.00,0,327.32,379.92,70.5,66.1,0.504,780842.7,780842.7,31182,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670519,713766.00
07/04/2016 18:15,2,2.668,ACTIVE,214.87,360.99,59.981,1467670503,"201051344000868","219011344069620",27.85,36.30,0,318.30,396.45,75.3,70.8,0.619,463519.9,463519.9,37496,0,0,0,L,1122011218,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670520,713767.00
07/04/2016 18:15,2,2.500,ACTIVE,211.93,360.38,59.975,1467670503,"274151322000095","219011344069620",28.35,43.00,0,327.92,379.62,71.7,67.3,0.495,772871.8,772871.8,31093,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670520,713768.00
07/04/2016 18:15,2,2.676,ACTIVE,215.54,365.19,59.996,1467670503,"201051344000988","219011344069620",27.91,36.80,0,318.00,399.16,75.7,71.1,0.614,460288.7,460288.7,37788,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670521,713769.00
07/04/2016 18:15,2,2.666,ACTIVE,214.64,362.19,60.007,1467670503,"201051344001025","219011344069620",28.37,37.80,0,319.81,398.26,76.7,72.1,0.628,474075.5,474075.5,42288,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670522,713770.00
07/04/2016 18:15,2,2.670,ACTIVE,215.77,366.40,59.981,1467670503,"201051344000458","219011344069620",28.37,38.60,0,319.81,398.56,76.8,72.2,0.685,471118.9,471118.9,37709,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670523,713771.00
07/04/2016 18:15,2,2.674,ACTIVE,216.22,364.29,59.981,1467670503,"201051344000853","219011344069620",28.35,37.50,0,321.91,396.75,76.8,72.2,0.654,470095.9,470095.9,37318,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670524,713772.00
07/04/2016 18:15,2,2.609,ACTIVE,214.64,363.69,59.975,1467670503,"201051344000685","219011344069620",28.49,35.60,0,317.10,397.35,75.2,70.7,0.658,474699.4,474699.4,42161,0,0,0,L,1122011218,0,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670525,713773.00
07/04/2016 18:15,2,2.629,ACTIVE,214.87,365.49,59.981,1467670503,"201051344000917","219011344069620",28.77,38.40,0,319.81,397.66,76.6,72.0,0.658,471586.5,471586.5,42151,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670526,713774.00
07/04/2016 18:15,2,2.684,ACTIVE,214.64,362.49,59.965,1467670503,"201051344001145","219011344069620",28.49,35.00,0,319.81,398.86,77.4,72.8,0.650,476750.3,476750.3,42005,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670527,713775.00
07/04/2016 18:15,2,2.643,ACTIVE,215.32,363.99,59.928,1467670503,"201051344000651","219011344069620",28.41,39.30,0,319.21,397.96,76.1,71.5,0.645,469423.6,469423.6,42347,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670528,713776.00
07/04/2016 18:15,2,2.246,ACTIVE,211.93,358.28,59.991,1467670503,"274151322000088","219011344069620",27.33,41.00,0,333.93,378.12,62.1,58.1,0.415,707201.4,707201.4,30828,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670529,713777.00
07/04/2016 18:15,2,1.578,ACTIVE,212.61,419.60,60.007,1467670503,"274151322000068","219011344069620",37.89,43.20,0,335.44,441.84,60.5,56.4,0.420,601275.7,601275.7,32434,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670529,713778.00
07/04/2016 18:15,2,2.633,ACTIVE,214.41,360.99,59.996,1467670503,"201051344001135","219011344069620",28.43,38.40,0,317.10,396.15,75.8,71.3,0.601,465410.2,465410.2,42278,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670530,713779.00
07/04/2016 18:15,2,2.658,ACTIVE,214.87,362.79,59.975,1467670503,"201051344000594","219011344069620",28.67,36.80,0,317.10,397.35,77.2,72.6,0.632,475206.5,475206.5,37752,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670531,713780.00
07/04/2016 18:15,2,2.574,ACTIVE,214.87,361.89,59.975,1467670503,"201051344001203","219011344069620",28.27,36.50,0,319.51,398.86,73.8,69.3,0.592,472908.6,472908.6,42323,0,0,0,L,1122011218,0,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670532,713781.00
07/04/2016 18:15,2,2.197,ACTIVE,211.93,354.07,59.970,1467670503,"274151322000054","219011344069620",27.49,42.80,0,333.93,379.92,61.2,57.1,0.411,722150.7,722150.7,30857,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670533,713782.00
07/04/2016 18:15,2,2.582,ACTIVE,215.09,361.59,59.981,1467670503,"201051344000867","219011344069620",28.19,37.50,0,318.61,397.35,73.7,69.2,0.605,462604.1,462604.1,37759,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670534,713783.00
07/04/2016 18:15,2,2.357,ACTIVE,215.09,362.49,59.922,1467670503,"201051344001093","219011344069620",28.47,35.40,0,318.91,395.55,68.0,63.7,0.552,471004.1,471004.1,42212,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670535,713784.00
07/04/2016 18:15,2,2.482,ACTIVE,215.09,361.59,59.986,1467670503,"201051344000900","219011344069620",28.55,37.30,0,319.21,398.86,71.7,67.3,0.561,478612.3,478612.3,37140,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670536,713785.00
07/04/2016 18:15,2,2.406,ACTIVE,215.77,360.38,60.039,1467670503,"201051344000648","219011344069620",28.53,35.80,0,319.51,397.66,69.5,65.2,0.610,469444.5,469444.5,37441,0,0,0,L,1122011218,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670537,713786.00
07/04/2016 18:15,2,2.469,ACTIVE,215.32,361.29,59.991,1467670503,"201051344000569","219011344069620",27.97,38.20,0,320.11,398.26,69.9,65.6,0.588,479473.1,479473.1,37067,0,0,0,L,1122011218,0,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670538,713787.00
07/04/2016 18:15,2,2.516,ACTIVE,215.54,361.59,59.944,1467670503,"201051344000983","219011344069620",28.15,38.40,0,319.81,398.86,71.8,67.3,0.605,471177.1,471177.1,37558,0,0,0,L,1122011218,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670539,713788.00
07/04/2016 18:15,2,2.486,ACTIVE,215.32,360.38,59.970,1467670503,"201051344001158","219011344069620",27.87,36.80,0,319.51,399.16,70.2,65.9,0.579,464693.2,464693.2,37823,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670539,713789.00
07/04/2016 18:15,2,2.381,ACTIVE,215.77,362.79,60.034,1467670503,"201051344000576","219011344069620",28.21,36.30,0,319.81,398.56,68.0,63.7,0.597,471944.3,471944.3,37224,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670540,713790.00
07/04/2016 18:15,2,2.105,ACTIVE,212.16,355.28,59.959,1467670503,"274151322000087","219011344069620",27.21,49.00,0,333.93,378.42,58.0,54.1,0.380,695263.5,695263.5,30993,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467670541,713791.00
07/04/2016 18:30,2,1.725,ACTIVE,214.64,353.47,59.912,1467671403,"201051344000645","219011344069620",27.41,36.30,0,335.44,397.96,47.9,44.3,0.398,471545.5,471545.5,37352,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671404,713792.00
07/04/2016 18:30,2,1.410,ACTIVE,211.48,344.45,59.986,1467671403,"274151322000085","219011344069620",27.12,40.20,0,334.54,372.41,38.7,35.5,0.265,723309.3,723309.3,30864,0,0,0,L,1151911521,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671405,713793.00
07/04/2016 18:30,2,1.703,ACTIVE,214.41,354.67,59.970,1467671403,"201051344000633","219011344069620",28.03,34.80,0,321.31,397.66,48.4,44.7,0.402,462707.2,462707.2,37843,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671406,713794.00
07/04/2016 18:30,2,1.662,ACTIVE,214.41,353.17,59.907,1467671403,"201051344000469","219011344069620",28.09,34.80,0,318.61,397.66,47.4,43.8,0.402,464587.2,464587.2,37779,0,0,0,L,1122011218,0,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671407,713795.00
07/04/2016 18:30,2,1.656,ACTIVE,213.51,353.47,59.949,1467671403,"201051344000646","219011344069620",28.01,34.30,0,336.04,396.45,47.0,43.4,0.393,466766.6,466766.6,42329,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671408,713796.00
07/04/2016 18:30,2,1.441,ACTIVE,211.48,349.26,59.954,1467671403,"274151322000052","219011344069620",27.71,40.20,0,333.93,374.51,40.5,37.1,0.287,739376.0,739376.0,31097,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671409,713797.00
07/04/2016 18:30,2,1.736,ACTIVE,214.19,353.47,59.981,1467671403,"201051344000585","219011344069620",28.19,35.60,0,317.70,397.35,49.6,45.9,0.407,474677.5,474677.5,42331,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671410,713798.00
07/04/2016 18:30,2,1.537,ACTIVE,213.74,350.47,59.996,1467671403,"201051344001230","219011344069620",28.33,32.00,0,335.14,390.74,44.1,40.7,0.358,470274.3,470274.3,42141,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671411,713799.00
07/04/2016 18:30,2,1.568,ACTIVE,214.41,352.87,60.023,1467671403,"201051344000582","219011344069620",27.91,36.30,0,336.34,398.56,44.4,40.9,0.362,463397.6,463397.6,42278,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671412,713800.00
07/04/2016 18:30,2,1.555,ACTIVE,213.51,351.37,60.007,1467671403,"201051344000955","219011344069620",28.17,36.00,0,335.74,390.44,44.4,40.9,0.371,476350.5,476350.5,42232,0,0,0,L,1122011218,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671413,713801.00
07/04/2016 18:30,2,0.896,ACTIVE,211.48,405.17,59.959,1467671403,"274151322000094","219011344069620",37.37,40.60,0,374.51,440.94,34.0,30.9,0.225,601306.1,601306.1,32226,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671414,713802.00
07/04/2016 18:30,2,1.676,ACTIVE,214.41,353.17,59.965,1467671403,"201051344000579","219011344069620",28.01,34.30,0,322.51,397.66,47.6,44.0,0.398,478530.2,478530.2,17844,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671415,713803.00
07/04/2016 18:30,2,1.592,ACTIVE,213.51,351.67,59.959,1467671403,"201051344000890","219011344069620",28.13,33.30,0,336.64,395.55,45.4,41.9,0.362,473584.7,473584.7,42239,0,0,0,L,1122011218,0,122.91,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671416,713804.00
07/04/2016 18:30,2,1.557,ACTIVE,214.19,351.97,59.986,1467671403,"201051344000438","219011344069620",28.27,35.00,0,336.34,397.35,44.6,41.1,0.376,475356.9,475356.9,42245,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671417,713805.00
07/04/2016 18:30,2,1.598,ACTIVE,213.96,351.67,59.981,1467671403,"201051344000417","219011344069620",27.75,34.30,0,336.64,395.25,45.0,41.5,0.371,467384.0,467384.0,42398,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671418,713806.00
07/04/2016 18:30,2,1.438,ACTIVE,211.25,345.36,59.970,1467671403,"274151322000083","219011344069620",27.67,40.40,0,333.93,374.81,40.3,36.9,0.283,732716.8,732716.8,31175,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671418,713807.00
07/04/2016 18:30,2,1.479,ACTIVE,212.16,342.95,60.028,1467671403,"274151322000076","219011344069620",28.27,39.80,0,335.14,377.22,42.3,38.9,0.296,780857.4,780857.4,31183,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671419,713808.00
07/04/2016 18:30,2,1.656,ACTIVE,213.96,351.97,59.975,1467671403,"201051344000868","219011344069620",27.67,34.50,0,319.51,396.75,46.5,42.9,0.376,463535.9,463535.9,37497,0,0,0,L,1122011218,0,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671420,713809.00
07/04/2016 18:30,2,1.516,ACTIVE,211.48,345.96,59.912,1467671403,"274151322000095","219011344069620",28.19,39.50,0,333.63,377.52,43.2,39.8,0.296,772886.9,772886.9,31094,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671421,713810.00
07/04/2016 18:30,2,1.670,ACTIVE,214.41,354.97,59.970,1467671403,"201051344000988","219011344069620",27.51,35.00,0,319.81,397.35,46.6,43.1,0.402,460304.8,460304.8,37789,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671422,713811.00
07/04/2016 18:30,2,1.670,ACTIVE,213.96,351.97,59.944,1467671403,"201051344001025","219011344069620",28.23,35.20,0,320.71,398.26,47.8,44.2,0.384,474091.7,474091.7,42289,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671423,713812.00
07/04/2016 18:30,2,1.691,ACTIVE,214.41,352.27,59.933,1467671403,"201051344000458","219011344069620",27.83,36.50,0,319.21,398.26,47.7,44.1,0.411,471135.0,471135.0,37710,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671424,713813.00
07/04/2016 18:30,2,1.689,ACTIVE,215.09,355.28,59.970,1467671403,"201051344000853","219011344069620",27.97,35.60,0,323.72,396.45,47.8,44.2,0.407,470111.9,470111.9,37319,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671425,713814.00
07/04/2016 18:30,2,1.639,ACTIVE,213.74,352.87,59.959,1467671403,"201051344000685","219011344069620",28.13,33.30,0,334.54,396.45,46.7,43.2,0.411,474715.1,474715.1,42162,0,0,0,L,1122011218,0,123.36,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671426,713815.00
07/04/2016 18:30,2,1.689,ACTIVE,213.96,353.47,59.981,1467671403,"201051344000917","219011344069620",27.93,36.80,0,321.31,396.75,47.8,44.2,0.398,471602.4,471602.4,42152,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671427,713816.00
07/04/2016 18:30,2,1.707,ACTIVE,213.96,353.47,59.959,1467671403,"201051344001145","219011344069620",28.25,32.80,0,317.40,397.96,48.8,45.2,0.398,476766.3,476766.3,42006,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671428,713817.00
07/04/2016 18:30,2,1.715,ACTIVE,213.96,353.17,59.965,1467671403,"201051344000651","219011344069620",28.01,37.50,0,333.33,398.26,48.6,45.0,0.402,469439.2,469439.2,42348,0,0,0,L,1122011218,0,123.36,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671428,713818.00
07/04/2016 18:30,2,1.438,ACTIVE,211.03,346.86,59.959,1467671403,"274151322000088","219011344069620",27.08,38.80,0,333.63,371.51,39.5,36.2,0.265,707214.0,707214.0,30829,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671429,713819.00
07/04/2016 18:30,2,1.037,ACTIVE,212.38,404.57,59.954,1467671403,"274151322000068","219011344069620",37.11,40.60,0,384.73,440.34,38.6,35.4,0.256,601288.0,601288.0,32435,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671430,713820.00
07/04/2016 18:30,2,1.811,ACTIVE,213.74,353.47,59.965,1467671403,"201051344001135","219011344069620",28.11,36.50,0,336.34,396.45,51.6,47.9,0.415,465426.0,465426.0,42279,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671431,713821.00
07/04/2016 18:30,2,1.846,ACTIVE,213.96,354.67,59.975,1467671403,"201051344000594","219011344069620",28.57,34.00,0,318.91,397.66,53.5,49.7,0.438,475222.8,475222.8,37753,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671432,713822.00
07/04/2016 18:30,2,1.809,ACTIVE,214.19,354.97,59.970,1467671403,"201051344001203","219011344069620",28.23,34.80,0,336.04,397.35,51.8,48.0,0.424,472924.3,472924.3,42324,0,0,0,L,1122011218,0,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671433,713823.00
07/04/2016 18:30,2,1.531,ACTIVE,211.48,353.17,59.970,1467671403,"274151322000054","219011344069620",27.35,40.40,0,333.93,373.01,42.4,39.0,0.292,722163.5,722163.5,30858,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671434,713824.00
07/04/2016 18:30,2,1.900,ACTIVE,214.41,354.07,59.986,1467671403,"201051344000867","219011344069620",28.07,35.40,0,321.61,396.75,54.0,50.2,0.442,462620.2,462620.2,37760,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671435,713825.00
07/04/2016 18:30,2,1.727,ACTIVE,214.19,354.37,59.970,1467671403,"201051344001093","219011344069620",28.25,33.80,0,336.94,394.65,49.4,45.8,0.398,471018.9,471018.9,42213,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671436,713826.00
07/04/2016 18:30,2,1.875,ACTIVE,214.41,355.88,60.007,1467671403,"201051344000900","219011344069620",28.41,35.40,0,318.91,397.05,54.0,50.2,0.446,478628.3,478628.3,37141,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671437,713827.00
07/04/2016 18:30,2,1.824,ACTIVE,214.87,355.28,59.975,1467671403,"201051344000648","219011344069620",28.47,34.50,0,335.74,399.46,52.6,48.8,0.433,469460.1,469460.1,37442,0,0,0,L,1122011218,0,121.78,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671438,713828.00
07/04/2016 18:30,2,1.893,ACTIVE,214.41,355.58,59.981,1467671403,"201051344000569","219011344069620",27.83,36.50,0,318.91,396.75,53.4,49.6,0.451,479489.0,479489.0,37068,0,0,0,L,1122011218,0,121.33,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671439,713829.00
07/04/2016 18:30,2,1.928,ACTIVE,214.87,356.18,59.933,1467671403,"201051344000983","219011344069620",28.27,36.50,0,321.91,398.56,55.2,51.3,0.468,471193.4,471193.4,37559,0,0,0,L,1122011218,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671440,713830.00
07/04/2016 18:30,2,1.877,ACTIVE,214.64,354.97,60.018,1467671403,"201051344001158","219011344069620",28.33,35.00,0,320.71,397.05,53.8,50.0,0.455,464709.2,464709.2,37824,0,0,0,L,1122011218,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671441,713831.00
07/04/2016 18:30,2,1.838,ACTIVE,215.09,355.58,60.034,1467671403,"201051344000576","219011344069620",28.07,34.80,0,334.84,397.96,52.2,48.5,0.442,471959.8,471959.8,37225,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671441,713832.00
07/04/2016 18:30,2,1.576,ACTIVE,211.93,352.57,59.981,1467671403,"274151322000087","219011344069620",27.27,46.60,0,334.24,371.81,43.5,40.1,0.278,695276.4,695276.4,30994,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467671442,713833.00
07/04/2016 18:45,2,1.193,ACTIVE,214.64,348.66,60.007,1467672303,"201051344000645","219011344069620",27.75,34.80,0,337.24,390.14,33.6,30.5,0.265,471556.5,471556.5,37353,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672305,713834.00
07/04/2016 18:45,2,0.967,ACTIVE,211.93,345.96,59.991,1467672303,"274151322000085","219011344069620",27.06,38.20,0,332.13,366.10,26.5,23.6,0.177,723318.1,723318.1,30865,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672305,713835.00
07/04/2016 18:45,2,1.213,ACTIVE,214.41,350.47,59.959,1467672303,"201051344000633","219011344069620",28.11,33.50,0,335.74,391.94,34.6,31.5,0.283,462718.6,462718.6,37844,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672306,713836.00
07/04/2016 18:45,2,1.197,ACTIVE,214.41,349.56,60.007,1467672303,"201051344000469","219011344069620",28.09,33.50,0,335.14,391.04,34.1,31.0,0.283,464598.4,464598.4,37780,0,0,0,L,1122011218,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672307,713837.00
07/04/2016 18:45,2,1.191,ACTIVE,213.51,348.66,59.996,1467672303,"201051344000646","219011344069620",28.09,32.80,0,334.84,385.63,33.9,30.8,0.274,466777.7,466777.7,42330,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672308,713838.00
07/04/2016 18:45,2,1.027,ACTIVE,211.70,345.06,59.996,1467672303,"274151322000052","219011344069620",27.69,38.20,0,334.24,367.60,28.9,25.9,0.194,739385.4,739385.4,31098,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672309,713839.00
07/04/2016 18:45,2,1.270,ACTIVE,214.19,348.96,59.996,1467672303,"201051344000585","219011344069620",28.05,33.80,0,336.04,392.25,36.1,32.9,0.278,474689.7,474689.7,42332,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672310,713840.00
07/04/2016 18:45,2,1.070,ACTIVE,213.51,345.96,60.034,1467672303,"201051344001230","219011344069620",28.09,30.80,0,333.63,383.53,30.5,27.5,0.234,470285.0,470285.0,42142,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672311,713841.00
