ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 18:45,2,1.066,ACTIVE,214.19,347.76,59.959,1467672303,"201051344000582","219011344069620",27.83,35.20,0,336.04,390.44,30.1,27.1,0.239,463408.5,463408.5,42279,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672312,713842.00
07/04/2016 18:45,2,1.041,ACTIVE,213.51,345.96,60.034,1467672303,"201051344000955","219011344069620",28.13,34.50,0,335.14,382.93,29.7,26.7,0.239,476361.3,476361.3,42233,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672313,713843.00
07/04/2016 18:45,2,0.578,ACTIVE,211.93,400.66,59.996,1467672303,"274151322000094","219011344069620",37.27,39.30,0,336.34,431.62,21.7,19.0,0.141,601314.2,601314.2,32227,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672314,713844.00
07/04/2016 18:45,2,1.027,ACTIVE,213.96,347.16,59.954,1467672303,"201051344000579","219011344069620",28.43,33.00,0,336.94,392.55,29.6,26.7,0.230,478541.9,478541.9,17845,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672315,713845.00
07/04/2016 18:45,2,0.975,ACTIVE,213.29,345.06,60.028,1467672303,"201051344000890","219011344069620",27.73,31.80,0,335.14,385.63,27.4,24.5,0.203,473595.8,473595.8,42240,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672316,713846.00
07/04/2016 18:45,2,0.947,ACTIVE,213.74,345.96,59.991,1467672303,"201051344000438","219011344069620",27.55,33.30,0,336.34,388.04,26.5,23.6,0.212,475367.8,475367.8,42246,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672317,713847.00
07/04/2016 18:45,2,0.955,ACTIVE,213.74,345.66,60.012,1467672303,"201051344000417","219011344069620",27.59,32.80,0,336.04,384.13,26.8,23.9,0.208,467394.9,467394.9,42399,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672317,713848.00
07/04/2016 18:45,2,0.855,ACTIVE,211.48,345.06,59.991,1467672303,"274151322000083","219011344069620",27.00,38.20,0,333.93,368.50,23.4,20.7,0.159,732726.5,732726.5,31176,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672318,713849.00
07/04/2016 18:45,2,0.893,ACTIVE,212.16,345.36,59.996,1467672303,"274151322000076","219011344069620",27.75,37.80,0,335.44,370.60,25.1,22.3,0.172,780867.5,780867.5,31184,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672319,713850.00
07/04/2016 18:45,2,0.998,ACTIVE,213.74,345.66,59.996,1467672303,"201051344000868","219011344069620",27.45,33.50,0,335.14,388.34,27.8,24.9,0.208,463547.1,463547.1,37498,0,0,0,L,1122011218,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672320,713851.00
07/04/2016 18:45,2,0.885,ACTIVE,211.70,340.85,59.996,1467672303,"274151322000095","219011344069620",27.77,37.50,0,334.24,370.90,24.9,22.1,0.168,772897.2,772897.2,31095,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672321,713852.00
07/04/2016 18:45,2,0.975,ACTIVE,213.96,347.46,60.007,1467672303,"201051344000988","219011344069620",27.15,34.00,0,335.14,391.94,26.8,24.0,0.225,460316.0,460316.0,37790,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672322,713853.00
07/04/2016 18:45,2,0.979,ACTIVE,213.51,345.36,60.044,1467672303,"201051344001025","219011344069620",27.69,33.80,0,335.44,387.14,27.4,24.6,0.203,474103.2,474103.2,42290,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672323,713854.00
07/04/2016 18:45,2,0.963,ACTIVE,213.96,345.96,60.002,1467672303,"201051344000458","219011344069620",27.53,35.40,0,336.64,391.64,26.9,24.0,0.221,471146.3,471146.3,37711,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672324,713855.00
07/04/2016 18:45,2,0.943,ACTIVE,214.41,348.06,59.981,1467672303,"201051344000853","219011344069620",27.73,34.80,0,336.94,389.84,26.6,23.7,0.212,470123.1,470123.1,37320,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672325,713856.00
07/04/2016 18:45,2,0.893,ACTIVE,213.74,345.96,60.012,1467672303,"201051344000685","219011344069620",27.85,32.00,0,335.44,387.14,25.2,22.4,0.208,474725.9,474725.9,42163,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672326,713857.00
07/04/2016 18:45,2,0.906,ACTIVE,213.74,345.66,60.002,1467672303,"201051344000917","219011344069620",27.57,35.60,0,335.74,390.14,25.4,22.5,0.199,471613.4,471613.4,42153,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672327,713858.00
07/04/2016 18:45,2,0.922,ACTIVE,213.74,345.96,60.028,1467672303,"201051344001145","219011344069620",27.77,31.50,0,336.34,389.84,26.0,23.1,0.199,476777.4,476777.4,42007,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672327,713859.00
07/04/2016 18:45,2,0.943,ACTIVE,213.74,345.66,60.002,1467672303,"201051344000651","219011344069620",27.41,36.00,0,337.54,390.14,26.3,23.4,0.208,469450.1,469450.1,42349,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672328,713860.00
07/04/2016 18:45,2,0.801,ACTIVE,211.25,340.55,59.991,1467672303,"274151322000088","219011344069620",26.98,37.50,0,331.23,366.10,21.9,19.2,0.141,707222.4,707222.4,30830,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672329,713861.00
07/04/2016 18:45,2,0.596,ACTIVE,212.16,391.34,59.991,1467672303,"274151322000068","219011344069620",36.64,39.30,0,336.34,429.22,22.2,19.6,0.141,601296.3,601296.3,32436,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672330,713862.00
07/04/2016 18:45,2,1.111,ACTIVE,213.29,345.36,59.949,1467672303,"201051344001135","219011344069620",27.47,35.00,0,335.74,385.33,31.0,28.0,0.239,465437.2,465437.2,42280,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672331,713863.00
07/04/2016 18:45,2,1.168,ACTIVE,213.74,348.36,59.996,1467672303,"201051344000594","219011344069620",28.33,32.60,0,334.54,387.14,33.6,30.5,0.270,475234.2,475234.2,37754,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672332,713864.00
07/04/2016 18:45,2,1.172,ACTIVE,213.74,347.16,60.007,1467672303,"201051344001203","219011344069620",27.97,33.30,0,336.04,389.24,33.2,30.2,0.274,472935.2,472935.2,42325,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672333,713865.00
07/04/2016 18:45,2,1.020,ACTIVE,211.70,340.55,60.012,1467672303,"274151322000054","219011344069620",26.86,38.60,0,334.24,366.70,27.7,24.8,0.177,722172.3,722172.3,30859,0,0,0,L,1151911521,0,122.23,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672334,713866.00
07/04/2016 18:45,2,1.379,ACTIVE,214.41,349.26,59.986,1467672303,"201051344000867","219011344069620",28.15,34.30,0,336.64,388.64,39.3,36.0,0.314,462631.5,462631.5,37761,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672335,713867.00
07/04/2016 18:45,2,1.254,ACTIVE,213.96,348.66,60.002,1467672303,"201051344001093","219011344069620",28.33,32.60,0,335.74,386.53,36.0,32.8,0.287,471029.1,471029.1,42214,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672335,713868.00
07/04/2016 18:45,2,1.506,ACTIVE,214.19,351.67,60.002,1467672303,"201051344000900","219011344069620",28.15,34.30,0,336.94,391.64,43.0,39.5,0.354,478639.5,478639.5,37142,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672337,713869.00
07/04/2016 18:45,2,1.551,ACTIVE,214.64,351.97,59.991,1467672303,"201051344000648","219011344069620",27.93,33.30,0,336.94,391.64,43.9,40.5,0.362,469471.0,469471.0,37443,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672338,713870.00
07/04/2016 18:45,2,1.598,ACTIVE,214.41,353.47,59.996,1467672303,"201051344000569","219011344069620",28.43,35.40,0,336.94,391.64,46.0,42.5,0.384,479500.1,479500.1,37069,0,0,0,L,1122011218,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672339,713871.00
07/04/2016 18:45,2,1.672,ACTIVE,214.64,353.17,60.049,1467672303,"201051344000983","219011344069620",28.69,35.40,0,336.64,391.64,48.6,45.0,0.407,471204.9,471204.9,37560,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672340,713872.00
07/04/2016 18:45,2,1.652,ACTIVE,214.64,353.47,60.002,1467672303,"201051344001158","219011344069620",28.35,34.00,0,335.44,391.64,47.5,43.9,0.398,464720.4,464720.4,37825,0,0,0,L,1122011218,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672341,713873.00
07/04/2016 18:45,2,1.607,ACTIVE,214.87,354.37,59.996,1467672303,"201051344000576","219011344069620",28.63,33.50,0,336.94,390.14,46.6,43.1,0.384,471970.5,471970.5,37226,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672341,713874.00
07/04/2016 18:45,2,1.354,ACTIVE,211.93,351.07,60.028,1467672303,"274151322000087","219011344069620",27.39,45.00,0,331.53,365.80,37.6,34.4,0.243,695285.2,695285.2,30995,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467672342,713875.00
07/04/2016 19:00,2,0.906,ACTIVE,214.41,346.26,60.018,1467673203,"201051344000645","219011344069620",27.49,33.30,0,336.34,377.52,25.3,22.5,0.199,471562.9,471562.9,37354,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673204,713876.00
07/04/2016 19:00,2,0.793,ACTIVE,211.93,343.85,59.991,1467673203,"274151322000085","219011344069620",26.98,36.80,0,332.13,358.58,21.7,19.0,0.146,723323.0,723323.0,30866,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673205,713877.00
07/04/2016 19:00,2,0.926,ACTIVE,214.19,348.06,60.002,1467673203,"201051344000633","219011344069620",27.61,32.40,0,335.44,378.12,25.9,23.1,0.212,462725.1,462725.1,37845,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673206,713878.00
07/04/2016 19:00,2,0.920,ACTIVE,213.96,346.56,59.991,1467673203,"201051344000469","219011344069620",27.63,32.60,0,334.54,376.62,25.7,22.9,0.208,464604.9,464604.9,37781,0,0,0,L,1122011218,0,121.33,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673207,713879.00
07/04/2016 19:00,2,0.910,ACTIVE,213.29,345.66,60.002,1467673203,"201051344000646","219011344069620",28.13,31.80,0,334.54,373.61,25.9,23.1,0.203,466784.3,466784.3,42331,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673208,713880.00
07/04/2016 19:00,2,0.842,ACTIVE,211.48,342.35,60.012,1467673203,"274151322000052","219011344069620",27.49,36.50,0,331.83,360.08,23.4,20.7,0.159,739391.0,739391.0,31099,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673209,713881.00
07/04/2016 19:00,2,0.980,ACTIVE,213.74,347.16,59.996,1467673203,"201051344000585","219011344069620",27.91,32.60,0,335.14,377.22,27.8,24.9,0.208,474696.8,474696.8,42333,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673209,713882.00
07/04/2016 19:00,2,0.863,ACTIVE,213.29,344.76,59.954,1467673203,"201051344001230","219011344069620",28.11,29.80,0,333.63,371.51,24.6,21.8,0.186,470291.1,470291.1,42143,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673211,713883.00
07/04/2016 19:00,2,0.896,ACTIVE,213.96,346.26,60.007,1467673203,"201051344000582","219011344069620",27.49,33.50,0,335.14,374.21,25.0,22.2,0.194,463414.8,463414.8,42280,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673212,713884.00
07/04/2016 19:00,2,0.910,ACTIVE,213.06,345.36,60.034,1467673203,"201051344000955","219011344069620",27.99,33.00,0,333.63,371.21,25.8,23.0,0.199,476367.7,476367.7,42234,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673213,713885.00
07/04/2016 19:00,2,0.537,ACTIVE,211.93,391.04,59.991,1467673203,"274151322000094","219011344069620",36.52,38.00,0,335.74,422.60,19.9,17.3,0.133,601318.9,601318.9,32228,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673214,713886.00
07/04/2016 19:00,2,0.951,ACTIVE,213.96,345.96,60.007,1467673203,"201051344000579","219011344069620",28.33,32.00,0,335.74,377.82,27.3,24.5,0.208,478548.8,478548.8,17846,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673214,713887.00
07/04/2016 19:00,2,0.910,ACTIVE,213.29,344.76,60.007,1467673203,"201051344000890","219011344069620",28.35,30.80,0,334.54,373.31,26.2,23.3,0.203,473602.3,473602.3,42241,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673215,713888.00
07/04/2016 19:00,2,0.895,ACTIVE,213.74,346.26,60.007,1467673203,"201051344000438","219011344069620",28.27,32.20,0,336.04,373.61,25.7,22.8,0.203,475374.1,475374.1,42247,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673216,713889.00
07/04/2016 19:00,2,0.932,ACTIVE,213.51,345.66,60.007,1467673203,"201051344000417","219011344069620",27.57,31.80,0,333.93,372.71,26.0,23.2,0.199,467401.4,467401.4,42400,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673217,713890.00
07/04/2016 19:00,2,0.832,ACTIVE,211.93,340.55,60.002,1467673203,"274151322000083","219011344069620",27.33,36.30,0,331.83,360.69,23.1,20.3,0.146,732732.1,732732.1,31177,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673218,713891.00
07/04/2016 19:00,2,0.881,ACTIVE,212.16,342.65,60.002,1467673203,"274151322000076","219011344069620",27.75,36.00,0,333.33,361.59,24.8,22.0,0.172,780873.4,780873.4,31185,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673219,713892.00
07/04/2016 19:00,2,0.955,ACTIVE,213.51,345.96,60.002,1467673203,"201051344000868","219011344069620",27.29,32.40,0,335.14,374.21,26.4,23.6,0.194,463553.7,463553.7,37499,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673220,713893.00
07/04/2016 19:00,2,0.873,ACTIVE,211.70,342.65,60.012,1467673203,"274151322000095","219011344069620",27.45,35.80,0,331.83,362.19,24.3,21.5,0.159,772903.2,772903.2,31096,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673221,713894.00
07/04/2016 19:00,2,0.928,ACTIVE,213.96,348.36,60.007,1467673203,"201051344000988","219011344069620",27.31,32.80,0,333.93,379.02,25.7,22.8,0.208,460322.4,460322.4,37791,0,0,0,L,1122011218,0,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673222,713895.00
07/04/2016 19:00,2,0.936,ACTIVE,213.51,344.76,60.018,1467673203,"201051344001025","219011344069620",28.01,32.40,0,334.84,375.71,26.6,23.7,0.203,474109.8,474109.8,42291,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673223,713896.00
07/04/2016 19:00,2,0.918,ACTIVE,213.74,346.26,60.012,1467673203,"201051344000458","219011344069620",27.99,34.00,0,335.44,377.22,26.1,23.3,0.208,471152.9,471152.9,37712,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673224,713897.00
07/04/2016 19:00,2,0.918,ACTIVE,214.41,347.46,60.023,1467673203,"201051344000853","219011344069620",27.91,33.50,0,337.24,379.32,26.0,23.2,0.203,470129.6,470129.6,37321,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673225,713898.00
07/04/2016 19:00,2,0.881,ACTIVE,213.74,346.56,59.996,1467673203,"201051344000685","219011344069620",27.89,31.00,0,334.24,373.91,24.9,22.1,0.212,474732.2,474732.2,42164,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673226,713899.00
07/04/2016 19:00,2,0.877,ACTIVE,213.74,346.26,60.018,1467673203,"201051344000917","219011344069620",28.23,34.30,0,333.93,374.21,25.1,22.3,0.194,471619.6,471619.6,42154,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673226,713900.00
07/04/2016 19:00,2,0.885,ACTIVE,213.74,346.26,60.002,1467673203,"201051344001145","219011344069620",28.23,30.50,0,334.84,374.51,25.3,22.5,0.194,476783.8,476783.8,42008,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673227,713901.00
07/04/2016 19:00,2,0.904,ACTIVE,213.74,346.26,60.012,1467673203,"201051344000651","219011344069620",27.61,34.50,0,335.44,375.11,25.3,22.5,0.203,469456.4,469456.4,42350,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673228,713902.00
07/04/2016 19:00,2,0.785,ACTIVE,211.48,343.85,60.012,1467673203,"274151322000088","219011344069620",27.17,35.80,0,331.53,358.28,21.6,18.9,0.146,707227.5,707227.5,30831,0,0,0,L,1151911521,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673229,713903.00
07/04/2016 19:00,2,0.561,ACTIVE,212.38,397.66,60.007,1467673203,"274151322000068","219011344069620",36.98,38.20,0,332.43,423.50,20.9,18.3,0.128,601301.2,601301.2,32437,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673230,713904.00
07/04/2016 19:00,2,0.959,ACTIVE,213.29,343.85,60.002,1467673203,"201051344001135","219011344069620",27.87,33.50,0,334.24,373.31,27.1,24.2,0.203,465443.8,465443.8,42281,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673231,713905.00
07/04/2016 19:00,2,0.928,ACTIVE,213.51,345.96,60.012,1467673203,"201051344000594","219011344069620",28.35,31.80,0,333.63,374.81,26.7,23.8,0.203,475240.9,475240.9,37755,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673232,713906.00
07/04/2016 19:00,2,0.914,ACTIVE,213.96,345.36,59.954,1467673203,"201051344001203","219011344069620",28.11,32.00,0,335.44,374.21,26.1,23.2,0.203,472941.6,472941.6,42326,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673233,713907.00
07/04/2016 19:00,2,0.816,ACTIVE,211.93,340.55,59.996,1467673203,"274151322000054","219011344069620",27.19,37.30,0,330.93,358.88,22.5,19.8,0.150,722177.5,722177.5,30860,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673234,713908.00
07/04/2016 19:00,2,0.949,ACTIVE,213.96,345.66,59.970,1467673203,"201051344000867","219011344069620",27.89,33.00,0,335.14,373.91,26.9,24.0,0.199,462638.2,462638.2,37762,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673235,713909.00
07/04/2016 19:00,2,0.877,ACTIVE,213.74,345.66,60.012,1467673203,"201051344001093","219011344069620",27.83,31.50,0,334.54,371.81,24.8,22.0,0.186,471035.0,471035.0,42215,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673235,713910.00
07/04/2016 19:00,2,0.924,ACTIVE,213.74,346.86,59.996,1467673203,"201051344000900","219011344069620",27.95,32.80,0,335.74,376.01,26.2,23.4,0.208,478646.0,478646.0,37143,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673237,713911.00
07/04/2016 19:00,2,0.928,ACTIVE,214.19,346.26,60.002,1467673203,"201051344000648","219011344069620",27.73,32.00,0,337.24,376.92,26.1,23.2,0.203,469477.4,469477.4,37444,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673237,713912.00
07/04/2016 19:00,2,0.932,ACTIVE,213.96,346.86,59.991,1467673203,"201051344000569","219011344069620",27.99,34.30,0,336.34,376.01,26.4,23.6,0.203,479506.6,479506.6,37070,0,0,0,L,1122011218,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673238,713913.00
07/04/2016 19:00,2,0.961,ACTIVE,213.96,346.56,60.002,1467673203,"201051344000983","219011344069620",28.11,34.00,0,336.04,375.41,27.4,24.5,0.208,471211.7,471211.7,37561,0,0,0,L,1122011218,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673239,713914.00
07/04/2016 19:00,2,0.941,ACTIVE,213.96,346.26,59.991,1467673203,"201051344001158","219011344069620",27.57,32.60,0,335.44,375.11,26.3,23.5,0.208,464726.8,464726.8,37826,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673240,713915.00
07/04/2016 19:00,2,0.916,ACTIVE,214.19,347.46,59.996,1467673203,"201051344000576","219011344069620",27.51,32.20,0,336.34,376.92,25.5,22.7,0.203,471976.8,471976.8,37227,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673241,713916.00
07/04/2016 19:00,2,0.809,ACTIVE,212.16,341.15,60.044,1467673203,"274151322000087","219011344069620",27.17,42.80,0,330.63,358.58,22.2,19.6,0.128,695290.4,695290.4,30996,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467673242,713917.00
07/04/2016 19:15,2,1.137,ACTIVE,214.64,348.96,59.981,1467674103,"201051344000645","219011344069620",27.69,32.40,0,336.34,369.10,31.9,28.9,0.256,471570.2,471570.2,37355,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674104,713918.00
07/04/2016 19:15,2,1.010,ACTIVE,212.16,347.16,59.975,1467674103,"274151322000085","219011344069620",27.21,35.80,0,332.73,354.97,27.8,24.9,0.181,723329.0,723329.0,30867,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674105,713919.00
07/04/2016 19:15,2,1.152,ACTIVE,214.64,350.47,59.970,1467674103,"201051344000633","219011344069620",27.89,31.50,0,335.74,370.30,32.6,29.6,0.261,462732.6,462732.6,37846,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674106,713920.00
07/04/2016 19:15,2,1.135,ACTIVE,214.41,348.96,59.991,1467674103,"201051344000469","219011344069620",28.25,31.80,0,334.24,369.10,32.5,29.4,0.265,464612.3,464612.3,37782,0,0,0,L,1122011218,0,121.55,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674107,713921.00
07/04/2016 19:15,2,1.129,ACTIVE,213.74,348.36,59.965,1467674103,"201051344000646","219011344069620",28.33,31.00,0,334.24,368.20,32.4,29.3,0.265,466791.7,466791.7,42332,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674108,713922.00
07/04/2016 19:15,2,1.066,ACTIVE,211.93,348.06,59.965,1467674103,"274151322000052","219011344069620",27.39,35.60,0,334.24,357.08,29.5,26.6,0.203,739397.5,739397.5,31100,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674109,713923.00
07/04/2016 19:15,2,1.203,ACTIVE,214.41,348.96,59.959,1467674103,"201051344000585","219011344069620",28.07,32.00,0,334.54,370.60,34.3,31.1,0.265,474704.8,474704.8,42334,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674110,713924.00
07/04/2016 19:15,2,1.094,ACTIVE,213.96,347.16,59.975,1467674103,"201051344001230","219011344069620",28.33,29.00,0,333.93,365.80,31.4,28.4,0.239,470298.2,470298.2,42144,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674111,713925.00
07/04/2016 19:15,2,1.111,ACTIVE,214.64,349.56,59.965,1467674103,"201051344000582","219011344069620",27.91,32.40,0,335.44,368.80,31.5,28.4,0.243,463421.9,463421.9,42281,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674112,713926.00
07/04/2016 19:15,2,1.131,ACTIVE,213.74,347.46,59.965,1467674103,"201051344000955","219011344069620",28.29,32.20,0,334.24,365.80,32.5,29.4,0.256,476374.9,476374.9,42235,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674113,713927.00
07/04/2016 19:15,2,0.656,ACTIVE,212.38,408.48,59.970,1467674103,"274151322000094","219011344069620",38.01,37.00,0,333.03,425.91,25.2,22.4,0.172,601324.4,601324.4,32229,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674113,713928.00
07/04/2016 19:15,2,1.188,ACTIVE,214.41,349.26,59.970,1467674103,"201051344000579","219011344069620",28.09,31.30,0,336.04,369.70,33.8,30.7,0.270,478556.6,478556.6,17847,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674114,713929.00
07/04/2016 19:15,2,1.148,ACTIVE,213.96,347.46,60.012,1467674103,"201051344000890","219011344069620",28.19,29.80,0,334.84,367.90,32.8,29.7,0.252,473609.7,473609.7,42242,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674115,713930.00
07/04/2016 19:15,2,1.127,ACTIVE,214.41,348.66,59.970,1467674103,"201051344000438","219011344069620",28.21,31.30,0,334.84,368.80,32.3,29.2,0.265,475381.4,475381.4,42248,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674116,713931.00
07/04/2016 19:15,2,1.160,ACTIVE,214.19,348.06,59.965,1467674103,"201051344000417","219011344069620",27.59,30.80,0,334.24,367.30,32.5,29.4,0.256,467408.7,467408.7,42401,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674117,713932.00
07/04/2016 19:15,2,1.041,ACTIVE,212.16,346.86,59.991,1467674103,"274151322000083","219011344069620",27.67,35.60,0,334.84,357.38,29.2,26.2,0.190,732738.6,732738.6,31178,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674118,713933.00
07/04/2016 19:15,2,1.098,ACTIVE,212.61,348.66,59.965,1467674103,"274151322000076","219011344069620",28.23,35.20,0,336.04,358.28,31.4,28.4,0.212,780880.3,780880.3,31186,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674119,713934.00
07/04/2016 19:15,2,1.176,ACTIVE,214.19,348.06,59.970,1467674103,"201051344000868","219011344069620",27.87,31.50,0,334.54,368.50,33.2,30.1,0.256,463561.2,463561.2,37500,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674120,713935.00
07/04/2016 19:15,2,1.096,ACTIVE,211.93,343.25,59.959,1467674103,"274151322000095","219011344069620",27.85,34.80,0,334.24,357.98,30.9,27.9,0.212,772910.1,772910.1,31097,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674121,713936.00
07/04/2016 19:15,2,1.160,ACTIVE,214.64,350.47,59.981,1467674103,"201051344000988","219011344069620",27.53,32.00,0,334.84,370.60,32.4,29.4,0.261,460329.8,460329.8,37792,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674122,713937.00
07/04/2016 19:15,2,1.164,ACTIVE,214.19,347.46,59.981,1467674103,"201051344001025","219011344069620",28.13,31.80,0,334.24,369.10,33.2,30.1,0.252,474117.4,474117.4,42292,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674123,713938.00
07/04/2016 19:15,2,1.158,ACTIVE,214.41,348.06,59.954,1467674103,"201051344000458","219011344069620",27.85,33.00,0,335.74,369.70,32.6,29.6,0.270,471160.3,471160.3,37713,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674123,713939.00
07/04/2016 19:15,2,1.152,ACTIVE,215.09,350.17,59.965,1467674103,"201051344000853","219011344069620",27.97,32.60,0,336.94,372.71,32.6,29.6,0.265,470137.1,470137.1,37322,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674124,713940.00
07/04/2016 19:15,2,1.102,ACTIVE,214.41,349.26,59.949,1467674103,"201051344000685","219011344069620",28.25,30.00,0,335.14,368.20,31.6,28.5,0.265,474739.3,474739.3,42165,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674126,713941.00
07/04/2016 19:15,2,1.109,ACTIVE,214.41,348.66,59.981,1467674103,"201051344000917","219011344069620",28.27,33.30,0,333.63,368.50,31.8,28.8,0.261,471626.9,471626.9,42155,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674127,713942.00
07/04/2016 19:15,2,1.121,ACTIVE,214.41,348.96,59.970,1467674103,"201051344001145","219011344069620",28.23,29.80,0,335.74,368.80,32.1,29.0,0.252,476791.1,476791.1,42009,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674128,713943.00
07/04/2016 19:15,2,1.123,ACTIVE,214.41,349.26,59.970,1467674103,"201051344000651","219011344069620",28.11,33.30,0,335.14,368.80,32.0,29.0,0.256,469463.7,469463.7,42351,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674128,713944.00
07/04/2016 19:15,2,1.000,ACTIVE,211.70,341.75,59.970,1467674103,"274151322000088","219011344069620",27.29,35.20,0,334.54,355.28,27.7,24.8,0.172,707233.5,707233.5,30832,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674129,713945.00
07/04/2016 19:15,2,0.713,ACTIVE,212.83,398.86,59.922,1467674103,"274151322000068","219011344069620",36.90,37.50,0,333.03,426.21,26.2,23.4,0.164,601307.0,601307.0,32438,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674130,713946.00
07/04/2016 19:15,2,1.162,ACTIVE,214.19,347.76,59.965,1467674103,"201051344001135","219011344069620",28.39,32.60,0,333.93,367.60,33.4,30.3,0.256,465451.4,465451.4,42282,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674131,713947.00
07/04/2016 19:15,2,1.164,ACTIVE,214.19,348.96,59.965,1467674103,"201051344000594","219011344069620",28.35,30.80,0,334.54,368.80,33.4,30.3,0.270,475248.5,475248.5,37756,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674132,713948.00
07/04/2016 19:15,2,1.162,ACTIVE,214.41,348.36,60.007,1467674103,"201051344001203","219011344069620",27.81,31.00,0,335.44,368.80,32.8,29.7,0.261,472949.0,472949.0,42327,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674133,713949.00
07/04/2016 19:15,2,1.029,ACTIVE,211.93,345.96,59.959,1467674103,"274151322000054","219011344069620",27.37,36.00,0,334.54,355.88,28.5,25.6,0.194,722183.7,722183.7,30861,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674134,713950.00
07/04/2016 19:15,2,1.186,ACTIVE,214.41,348.36,59.970,1467674103,"201051344000867","219011344069620",27.81,32.20,0,335.44,368.20,33.5,30.4,0.261,462645.8,462645.8,37763,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674135,713951.00
07/04/2016 19:15,2,1.121,ACTIVE,214.41,349.26,59.975,1467674103,"201051344001093","219011344069620",27.77,30.80,0,334.54,366.40,31.6,28.5,0.243,471042.0,471042.0,42216,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674136,713952.00
07/04/2016 19:15,2,1.164,ACTIVE,214.19,349.26,59.959,1467674103,"201051344000900","219011344069620",27.73,32.20,0,335.44,369.10,32.7,29.6,0.261,478653.5,478653.5,37144,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674137,713953.00
07/04/2016 19:15,2,1.141,ACTIVE,214.64,348.66,59.949,1467674103,"201051344000648","219011344069620",28.15,31.30,0,336.04,369.10,32.5,29.5,0.261,469484.7,469484.7,37445,0,0,0,L,1122011218,0,121.55,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674138,713954.00
07/04/2016 19:15,2,1.146,ACTIVE,214.41,349.26,60.007,1467674103,"201051344000569","219011344069620",28.37,33.30,0,335.44,369.10,33.0,29.9,0.265,479514.1,479514.1,37071,0,0,0,L,1122011218,0,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674139,713955.00
07/04/2016 19:15,2,1.178,ACTIVE,214.41,349.26,59.975,1467674103,"201051344000983","219011344069620",28.39,33.00,0,335.44,369.70,33.9,30.8,0.270,471219.5,471219.5,37562,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674140,713956.00
07/04/2016 19:15,2,1.176,ACTIVE,214.64,348.96,59.959,1467674103,"201051344001158","219011344069620",27.57,32.00,0,335.74,369.10,32.8,29.7,0.270,464734.3,464734.3,37827,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674140,713957.00
07/04/2016 19:15,2,1.117,ACTIVE,214.87,349.86,59.970,1467674103,"201051344000576","219011344069620",28.33,31.30,0,336.04,370.00,32.1,29.0,0.261,471984.0,471984.0,37228,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674141,713958.00
07/04/2016 19:15,2,1.031,ACTIVE,212.16,345.96,59.959,1467674103,"274151322000087","219011344069620",27.10,41.50,0,334.84,355.88,28.3,25.4,0.172,695296.6,695296.6,30997,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467674142,713959.00
07/04/2016 19:30,2,1.502,ACTIVE,215.09,352.57,59.975,1467675003,"201051344000645","219011344069620",27.83,32.20,0,336.94,373.01,42.4,39.0,0.345,471578.6,471578.6,37356,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675004,713960.00
07/04/2016 19:30,2,1.342,ACTIVE,212.16,348.36,59.917,1467675003,"274151322000085","219011344069620",27.53,35.20,0,295.46,366.70,37.4,34.2,0.243,723336.3,723336.3,30868,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675005,713961.00
07/04/2016 19:30,2,1.498,ACTIVE,214.87,354.37,59.975,1467675003,"201051344000633","219011344069620",28.47,31.30,0,335.74,374.21,43.2,39.8,0.354,462741.2,462741.2,37847,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675006,713962.00
07/04/2016 19:30,2,1.498,ACTIVE,214.87,352.87,59.933,1467675003,"201051344000469","219011344069620",28.17,31.50,0,335.44,370.90,42.7,39.3,0.362,464620.9,464620.9,37783,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675007,713963.00
07/04/2016 19:30,2,1.475,ACTIVE,213.51,351.07,59.986,1467675003,"201051344000646","219011344069620",28.39,30.50,0,310.49,373.01,42.5,39.1,0.345,466800.2,466800.2,42333,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675008,713964.00
07/04/2016 19:30,2,1.404,ALERT,211.93,347.76,59.975,1467675003,"274151322000052","219011344069620",27.71,35.20,0,288.25,364.89,39.5,36.2,0.274,739405.3,739405.3,31101,0,0,0,L,1151911521,0,121.55,122.46,0002,32,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675010,713965.00
07/04/2016 19:30,2,1.586,ACTIVE,214.41,352.57,59.975,1467675003,"201051344000585","219011344069620",28.21,31.50,0,308.99,374.51,45.3,41.8,0.367,474713.8,474713.8,42335,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675011,713966.00
07/04/2016 19:30,2,1.459,ACTIVE,213.96,350.77,59.996,1467675003,"201051344001230","219011344069620",28.23,28.80,0,305.38,370.30,41.7,38.3,0.340,470306.5,470306.5,42145,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675012,713967.00
07/04/2016 19:30,2,1.428,ACTIVE,214.41,351.97,59.986,1467675003,"201051344000582","219011344069620",28.65,32.00,0,305.98,373.31,41.4,38.0,0.336,463430.2,463430.2,42282,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675012,713968.00
07/04/2016 19:30,2,1.469,ACTIVE,213.74,350.77,59.981,1467675003,"201051344000955","219011344069620",28.29,31.80,0,306.28,371.21,42.1,38.7,0.354,476383.4,476383.4,42236,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675013,713969.00
07/04/2016 19:30,2,0.930,ACTIVE,212.38,402.46,59.954,1467675003,"274151322000094","219011344069620",37.00,36.50,0,333.33,436.43,35.1,32.0,0.243,601331.2,601331.2,32230,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675014,713970.00
07/04/2016 19:30,2,1.512,ACTIVE,214.87,353.17,59.975,1467675003,"201051344000579","219011344069620",28.96,31.00,0,336.64,373.01,44.4,40.9,0.362,478565.5,478565.5,17848,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675015,713971.00
07/04/2016 19:30,2,1.486,ACTIVE,213.96,350.77,59.981,1467675003,"201051344000890","219011344069620",28.39,29.80,0,306.88,372.11,42.7,39.3,0.336,473618.3,473618.3,42243,0,0,0,L,1122011218,0,123.14,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675016,713972.00
07/04/2016 19:30,2,1.445,ACTIVE,214.41,352.27,59.975,1467675003,"201051344000438","219011344069620",28.69,30.80,0,310.19,373.31,42.0,38.6,0.345,475389.8,475389.8,42249,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675017,713973.00
07/04/2016 19:30,2,1.486,ACTIVE,214.19,351.37,59.975,1467675003,"201051344000417","219011344069620",27.95,30.50,0,307.48,371.21,42.1,38.7,0.345,467417.2,467417.2,42402,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675018,713974.00
07/04/2016 19:30,2,1.398,ALERT,212.16,345.36,59.986,1467675003,"274151322000083","219011344069620",27.69,35.00,0,290.95,365.49,39.2,35.9,0.274,732746.2,732746.2,31179,0,0,0,L,1151911521,0,121.78,122.46,0002,29,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675020,713975.00
07/04/2016 19:30,2,1.447,ALERT,212.61,350.47,59.949,1467675003,"274151322000076","219011344069620",28.59,35.00,0,294.56,371.21,41.9,38.5,0.292,780888.6,780888.6,31187,0,0,0,L,1151911521,0,122.23,122.68,0002,32,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675022,713976.00
07/04/2016 19:30,2,1.504,ACTIVE,214.41,351.97,59.986,1467675003,"201051344000868","219011344069620",28.17,31.00,0,336.04,370.30,42.9,39.5,0.340,463570.0,463570.0,37501,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675023,713977.00
07/04/2016 19:30,2,1.432,ALERT,212.16,342.65,59.996,1467675003,"274151322000095","219011344069620",28.37,34.30,0,298.17,366.70,41.1,37.8,0.270,772918.3,772918.3,31098,0,0,0,L,1151911521,0,122.46,122.23,0002,29,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675025,713978.00
07/04/2016 19:30,2,1.471,ACTIVE,214.64,354.37,59.922,1467675003,"201051344000988","219011344069620",28.17,32.00,0,336.04,374.51,42.0,38.6,0.354,460338.4,460338.4,37793,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675025,713979.00
07/04/2016 19:30,2,1.486,ACTIVE,213.96,351.37,60.007,1467675003,"201051344001025","219011344069620",28.25,31.30,0,306.88,373.01,42.6,39.2,0.345,474126.2,474126.2,42293,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675026,713980.00
07/04/2016 19:30,2,1.453,ACTIVE,214.64,352.57,60.012,1467675003,"201051344000458","219011344069620",28.43,32.80,0,336.04,373.01,41.9,38.5,0.362,471169.0,471169.0,37714,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675027,713981.00
07/04/2016 19:30,2,1.473,ACTIVE,215.32,352.57,59.986,1467675003,"201051344000853","219011344069620",28.01,32.60,0,337.24,375.71,41.8,38.4,0.349,470145.8,470145.8,37323,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675028,713982.00
07/04/2016 19:30,2,1.412,ACTIVE,214.19,351.97,59.944,1467675003,"201051344000685","219011344069620",28.25,29.80,0,309.89,373.31,40.4,37.1,0.349,474747.6,474747.6,42166,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675029,713983.00
07/04/2016 19:30,2,1.418,ACTIVE,214.19,351.07,60.012,1467675003,"201051344000917","219011344069620",28.23,32.60,0,311.09,371.81,40.6,37.2,0.327,471635.3,471635.3,42156,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675030,713984.00
