ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 19:30,2,1.404,ACTIVE,214.41,351.37,59.938,1467675003,"201051344001145","219011344069620",28.65,29.50,0,311.69,373.01,40.8,37.5,0.327,476799.6,476799.6,42010,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675031,713985.00
07/04/2016 19:30,2,1.406,ACTIVE,214.41,352.27,59.928,1467675003,"201051344000651","219011344069620",28.35,32.80,0,314.70,373.91,40.5,37.1,0.323,469472.1,469472.1,42352,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675032,713986.00
07/04/2016 19:30,2,1.277,ACTIVE,211.93,346.86,59.986,1467675003,"274151322000088","219011344069620",27.41,34.80,0,293.36,372.11,35.4,32.3,0.234,707240.8,707240.8,30833,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675033,713987.00
07/04/2016 19:30,2,0.869,ACTIVE,212.83,413.29,59.970,1467675003,"274151322000068","219011344069620",38.21,37.50,0,334.24,429.52,33.3,30.2,0.221,601314.0,601314.0,32439,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675034,713988.00
07/04/2016 19:30,2,1.445,ACTIVE,213.96,350.17,60.002,1467675003,"201051344001135","219011344069620",28.31,32.00,0,310.49,372.71,41.5,38.2,0.327,465460.2,465460.2,42283,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675034,713989.00
07/04/2016 19:30,2,1.434,ACTIVE,214.19,351.67,59.986,1467675003,"201051344000594","219011344069620",28.53,30.50,0,334.54,370.60,41.4,38.1,0.340,475257.3,475257.3,37757,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675035,713990.00
07/04/2016 19:30,2,1.420,ACTIVE,214.41,350.77,59.975,1467675003,"201051344001203","219011344069620",28.15,30.80,0,311.09,372.11,40.5,37.1,0.327,472957.6,472957.6,42328,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675036,713991.00
07/04/2016 19:30,2,1.271,ACTIVE,212.38,343.85,59.975,1467675003,"274151322000054","219011344069620",27.73,35.80,0,294.56,373.31,35.7,32.5,0.239,722191.2,722191.2,30862,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675037,713992.00
07/04/2016 19:30,2,1.441,ACTIVE,214.64,350.17,59.970,1467675003,"201051344000867","219011344069620",28.21,32.00,0,334.84,370.00,41.2,37.8,0.327,462654.6,462654.6,37764,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675038,713993.00
07/04/2016 19:30,2,1.359,ACTIVE,214.41,351.07,59.938,1467675003,"201051344001093","219011344069620",28.31,30.80,0,308.99,371.51,39.0,35.7,0.309,471050.3,471050.3,42217,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675039,713994.00
07/04/2016 19:30,2,1.428,ACTIVE,214.64,352.57,59.986,1467675003,"201051344000900","219011344069620",28.01,32.00,0,336.04,372.41,40.5,37.2,0.327,478662.1,478662.1,37145,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675040,713995.00
07/04/2016 19:30,2,1.406,ACTIVE,214.87,351.67,59.991,1467675003,"201051344000648","219011344069620",28.09,31.00,0,336.94,373.01,40.0,36.7,0.327,469493.3,469493.3,37446,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675041,713996.00
07/04/2016 19:30,2,1.434,ACTIVE,214.64,352.27,59.981,1467675003,"201051344000569","219011344069620",27.95,33.00,0,336.04,371.81,40.6,37.3,0.331,479522.8,479522.8,37072,0,0,0,L,1122011218,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675042,713997.00
07/04/2016 19:30,2,1.439,ACTIVE,214.87,351.67,59.975,1467675003,"201051344000983","219011344069620",28.49,33.00,0,335.44,371.81,41.6,38.2,0.340,471228.4,471228.4,37563,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675043,713998.00
07/04/2016 19:30,2,1.436,ACTIVE,214.64,351.37,59.970,1467675003,"201051344001158","219011344069620",27.93,31.80,0,336.04,371.51,40.6,37.3,0.340,464743.0,464743.0,37828,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675044,713999.00
07/04/2016 19:30,2,1.400,ACTIVE,215.09,353.17,59.975,1467675003,"201051344000576","219011344069620",27.95,31.30,0,336.04,373.91,39.7,36.4,0.331,471992.5,471992.5,37229,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675044,714000.00
07/04/2016 19:30,2,1.256,ALERT,212.61,349.86,60.002,1467675003,"274151322000087","219011344069620",27.53,40.80,0,288.55,362.19,35.0,31.9,0.217,695304.0,695304.0,30998,0,0,0,L,1151911521,0,122.23,122.46,0002,36,0,0,0,0,0,0,1,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675046,714001.00
07/04/2016 19:45,2,0.717,ACTIVE,214.19,344.45,59.996,1467675903,"201051344000645","219011344069620",27.37,32.00,0,326.72,373.61,19.9,17.3,0.146,471585.5,471585.5,37357,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675905,714002.00
07/04/2016 19:45,2,0.660,ACTIVE,212.16,342.95,60.007,1467675903,"274151322000085","219011344069620",26.78,34.80,0,324.62,358.88,17.9,15.4,0.106,723342.4,723342.4,30869,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675905,714003.00
07/04/2016 19:45,2,0.719,ACTIVE,213.96,345.66,59.986,1467675903,"201051344000633","219011344069620",27.79,31.00,0,327.62,373.31,20.2,17.6,0.155,462748.2,462748.2,37848,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675906,714004.00
07/04/2016 19:45,2,0.713,ACTIVE,213.74,344.45,59.981,1467675903,"201051344000469","219011344069620",27.59,32.20,0,326.72,371.51,20.0,17.3,0.159,464627.8,464627.8,37784,0,0,0,L,1122011218,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675907,714005.00
07/04/2016 19:45,2,0.729,ACTIVE,213.06,343.55,60.018,1467675903,"201051344000646","219011344069620",27.31,30.50,0,325.52,370.30,20.2,17.5,0.150,466807.0,466807.0,42334,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675908,714006.00
07/04/2016 19:45,2,0.699,ACTIVE,211.93,339.95,60.023,1467675903,"274151322000052","219011344069620",27.23,34.80,0,324.32,359.18,19.3,16.7,0.124,739411.8,739411.8,31103,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675909,714007.00
07/04/2016 19:45,2,0.771,ACTIVE,213.74,344.45,60.034,1467675903,"201051344000585","219011344069620",27.31,31.30,0,327.02,371.81,21.4,18.7,0.150,474721.1,474721.1,42336,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675910,714008.00
07/04/2016 19:45,2,0.688,ACTIVE,213.29,342.35,60.002,1467675903,"201051344001230","219011344069620",27.39,28.80,0,325.52,368.20,19.1,16.5,0.137,470313.2,470313.2,42146,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675911,714009.00
07/04/2016 19:45,2,0.699,ACTIVE,213.74,343.85,59.981,1467675903,"201051344000582","219011344069620",26.62,31.50,0,326.72,370.60,18.9,16.3,0.141,463436.8,463436.8,42283,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675912,714010.00
07/04/2016 19:45,2,0.736,ACTIVE,213.06,343.25,59.986,1467675903,"201051344000955","219011344069620",27.31,31.30,0,325.82,369.70,20.4,17.7,0.155,476390.3,476390.3,42237,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675913,714011.00
07/04/2016 19:45,2,0.436,ACTIVE,211.93,397.05,59.981,1467675903,"274151322000094","219011344069620",36.98,35.80,0,333.93,427.11,16.4,13.9,0.106,601336.7,601336.7,32231,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675914,714012.00
07/04/2016 19:45,2,0.750,ACTIVE,213.51,343.55,59.991,1467675903,"201051344000579","219011344069620",27.75,31.30,0,326.72,371.81,21.1,18.4,0.150,478572.7,478572.7,17849,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675915,714013.00
07/04/2016 19:45,2,0.725,ACTIVE,213.29,342.65,59.991,1467675903,"201051344000890","219011344069620",27.31,29.30,0,325.82,370.90,20.1,17.5,0.141,473625.2,473625.2,42244,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675915,714014.00
07/04/2016 19:45,2,0.689,ACTIVE,213.51,343.85,59.986,1467675903,"201051344000438","219011344069620",28.23,30.80,0,327.02,371.81,19.8,17.1,0.150,475396.6,475396.6,42250,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675916,714015.00
07/04/2016 19:45,2,0.713,ACTIVE,213.51,343.55,59.986,1467675903,"201051344000417","219011344069620",27.87,30.30,0,324.92,369.70,20.1,17.5,0.141,467424.0,467424.0,42403,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675917,714016.00
07/04/2016 19:45,2,0.676,ACTIVE,211.70,341.15,59.986,1467675903,"274151322000083","219011344069620",26.98,34.50,0,324.32,359.48,18.5,15.9,0.115,732752.5,732752.5,31181,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675918,714017.00
07/04/2016 19:45,2,0.719,ACTIVE,212.16,341.15,59.991,1467675903,"274151322000076","219011344069620",27.63,34.50,0,325.22,360.69,20.1,17.5,0.133,780895.4,780895.4,31189,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675919,714018.00
07/04/2016 19:45,2,0.744,ACTIVE,213.29,343.25,59.986,1467675903,"201051344000868","219011344069620",27.23,30.80,0,325.52,371.51,20.6,17.9,0.141,463576.9,463576.9,37502,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675920,714019.00
07/04/2016 19:45,2,0.699,ACTIVE,212.16,342.05,59.981,1467675903,"274151322000095","219011344069620",27.45,33.50,0,324.32,360.08,19.4,16.8,0.119,772925.0,772925.0,31100,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675921,714020.00
07/04/2016 19:45,2,0.701,ACTIVE,213.74,345.06,60.012,1467675903,"201051344000988","219011344069620",27.33,32.40,0,326.72,372.71,19.5,16.9,0.150,460345.1,460345.1,37794,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675922,714021.00
07/04/2016 19:45,2,0.709,ACTIVE,213.29,343.25,59.986,1467675903,"201051344001025","219011344069620",27.71,30.80,0,326.42,370.30,19.9,17.3,0.141,474133.0,474133.0,42294,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675923,714022.00
07/04/2016 19:45,2,0.729,ACTIVE,213.74,343.85,59.986,1467675903,"201051344000458","219011344069620",27.12,33.30,0,326.42,370.30,20.1,17.4,0.155,471175.8,471175.8,37715,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675924,714023.00
07/04/2016 19:45,2,0.721,ACTIVE,214.19,345.36,59.986,1467675903,"201051344000853","219011344069620",27.04,33.30,0,328.52,372.71,19.8,17.2,0.150,470152.5,470152.5,37324,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675925,714024.00
07/04/2016 19:45,2,0.670,ACTIVE,213.74,345.06,59.981,1467675903,"201051344000685","219011344069620",27.39,29.50,0,327.02,370.00,18.6,16.0,0.146,474754.1,474754.1,42167,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675926,714025.00
07/04/2016 19:45,2,0.674,ACTIVE,213.29,343.25,59.981,1467675903,"201051344000917","219011344069620",27.53,32.20,0,326.72,369.10,18.8,16.3,0.137,471641.9,471641.9,42157,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675927,714026.00
07/04/2016 19:45,2,0.682,ACTIVE,213.51,343.55,60.034,1467675903,"201051344001145","219011344069620",27.63,29.30,0,328.22,369.40,19.1,16.5,0.137,476806.2,476806.2,42011,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675928,714027.00
07/04/2016 19:45,2,0.666,ACTIVE,213.74,344.15,59.996,1467675903,"201051344000651","219011344069620",27.91,32.20,0,326.42,370.30,18.9,16.3,0.141,469478.6,469478.6,42353,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675929,714028.00
07/04/2016 19:45,2,0.646,ACTIVE,211.48,339.95,59.975,1467675903,"274151322000088","219011344069620",26.48,34.50,0,323.72,357.98,17.3,14.8,0.110,707246.7,707246.7,30834,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675930,714029.00
07/04/2016 19:45,2,0.453,ACTIVE,212.38,394.95,59.986,1467675903,"274151322000068","219011344069620",36.98,37.00,0,334.84,431.92,16.9,14.4,0.102,601319.6,601319.6,32440,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675930,714030.00
07/04/2016 19:45,2,0.746,ACTIVE,212.83,342.35,59.986,1467675903,"201051344001135","219011344069620",27.33,31.50,0,326.72,369.40,20.7,18.0,0.146,465467.1,465467.1,42284,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675931,714031.00
07/04/2016 19:45,2,0.717,ACTIVE,213.29,343.55,59.975,1467675903,"201051344000594","219011344069620",27.65,30.30,0,325.22,369.70,20.1,17.5,0.146,475264.2,475264.2,37758,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675932,714032.00
07/04/2016 19:45,2,0.689,ACTIVE,213.51,342.95,59.986,1467675903,"201051344001203","219011344069620",27.91,30.30,0,327.32,369.70,19.5,16.9,0.141,472964.3,472964.3,42329,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675933,714033.00
07/04/2016 19:45,2,0.648,ACTIVE,211.70,340.85,60.007,1467675903,"274151322000054","219011344069620",27.21,35.40,0,323.72,358.28,17.9,15.3,0.106,722197.3,722197.3,30863,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675934,714034.00
07/04/2016 19:45,2,0.727,ACTIVE,213.74,342.95,59.986,1467675903,"201051344000867","219011344069620",27.51,31.80,0,325.52,369.10,20.3,17.7,0.141,462661.5,462661.5,37765,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675935,714035.00
07/04/2016 19:45,2,0.674,ACTIVE,213.51,344.15,59.975,1467675903,"201051344001093","219011344069620",27.57,30.30,0,327.02,367.90,18.9,16.3,0.133,471056.8,471056.8,42218,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675936,714036.00
07/04/2016 19:45,2,0.711,ACTIVE,213.51,344.15,59.959,1467675903,"201051344000900","219011344069620",27.53,32.40,0,326.72,369.70,19.9,17.2,0.146,478668.9,478668.9,37146,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675937,714037.00
07/04/2016 19:45,2,0.715,ACTIVE,213.96,343.85,59.991,1467675903,"201051344000648","219011344069620",27.55,30.80,0,327.02,370.60,20.0,17.4,0.150,469500.1,469500.1,37447,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675938,714038.00
07/04/2016 19:45,2,0.725,ACTIVE,213.51,343.55,59.991,1467675903,"201051344000569","219011344069620",27.15,33.80,0,326.12,369.70,19.9,17.3,0.150,479529.6,479529.6,37073,0,0,0,L,1122011218,0,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675939,714039.00
07/04/2016 19:45,2,0.738,ACTIVE,213.74,343.25,59.996,1467675903,"201051344000983","219011344069620",27.79,33.80,0,326.72,370.30,20.8,18.2,0.150,471235.4,471235.4,37564,0,0,0,L,1122011218,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675940,714040.00
07/04/2016 19:45,2,0.709,ACTIVE,213.51,342.35,59.991,1467675903,"201051344001158","219011344069620",27.27,32.20,0,327.02,370.60,19.6,17.0,0.146,464749.7,464749.7,37829,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675941,714041.00
07/04/2016 19:45,2,0.697,ACTIVE,214.19,344.45,59.991,1467675903,"201051344000576","219011344069620",27.25,31.30,0,327.32,370.30,19.2,16.7,0.146,471999.1,471999.1,37230,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675942,714042.00
07/04/2016 19:45,2,0.646,ACTIVE,211.93,341.45,59.986,1467675903,"274151322000087","219011344069620",26.80,40.20,0,324.02,357.68,17.6,15.0,0.093,695309.9,695309.9,31000,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467675942,714043.00
07/04/2016 20:00,2,0.512,ACTIVE,213.74,342.35,60.028,1467676804,"201051344000645","219011344069620",26.92,31.50,0,335.44,354.67,14.0,11.6,0.093,471588.9,471588.9,37358,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676805,714044.00
07/04/2016 20:00,2,0.438,ACTIVE,211.70,339.65,59.991,1467676804,"274151322000085","219011344069620",26.48,34.00,0,335.44,347.46,11.8,9.4,0.062,723345.4,723345.4,30870,0,0,0,L,1151911521,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676806,714045.00
07/04/2016 20:00,2,0.498,ACTIVE,213.74,343.25,60.034,1467676804,"201051344000633","219011344069620",28.21,30.30,0,334.54,356.18,14.2,11.8,0.088,462751.7,462751.7,37849,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676807,714046.00
07/04/2016 20:00,2,0.514,ACTIVE,213.29,342.05,59.996,1467676804,"201051344000469","219011344069620",27.17,32.00,0,334.24,354.07,14.1,11.7,0.102,464631.2,464631.2,37785,0,0,0,L,1122011218,0,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676808,714047.00
07/04/2016 20:00,2,0.496,ACTIVE,213.06,340.85,60.034,1467676804,"201051344000646","219011344069620",28.31,30.00,0,333.33,353.47,14.3,11.9,0.084,466810.6,466810.6,42335,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676809,714048.00
07/04/2016 20:00,2,0.490,ACTIVE,211.70,341.45,59.986,1467676804,"274151322000052","219011344069620",26.50,34.30,0,334.24,348.36,13.2,10.8,0.084,739415.1,739415.1,31104,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676810,714049.00
07/04/2016 20:00,2,0.557,ACTIVE,213.74,342.05,59.996,1467676804,"201051344000585","219011344069620",27.37,30.80,0,335.14,353.47,15.5,13.0,0.097,474724.9,474724.9,42337,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676811,714050.00
07/04/2016 20:00,2,0.482,ACTIVE,213.29,340.55,59.986,1467676804,"201051344001230","219011344069620",26.96,28.00,0,331.83,352.27,13.2,10.8,0.084,470316.4,470316.4,42147,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676812,714051.00
07/04/2016 20:00,2,0.488,ACTIVE,213.96,342.35,59.959,1467676804,"201051344000582","219011344069620",26.80,30.30,0,334.24,353.17,13.3,10.9,0.088,463440.0,463440.0,42284,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676813,714052.00
07/04/2016 20:00,2,0.514,ACTIVE,213.29,340.55,59.996,1467676804,"201051344000955","219011344069620",28.03,30.50,0,333.33,352.27,14.6,12.2,0.088,476393.9,476393.9,42238,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676814,714053.00
07/04/2016 20:00,2,0.281,ACTIVE,211.70,388.04,59.991,1467676804,"274151322000094","219011344069620",36.46,35.20,0,336.64,410.28,10.4,8.1,0.066,601339.3,601339.3,32232,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676815,714054.00
07/04/2016 20:00,2,0.541,ACTIVE,213.51,341.45,59.986,1467676804,"201051344000579","219011344069620",27.95,31.00,0,334.84,353.77,15.3,12.9,0.097,478576.4,478576.4,17850,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676816,714055.00
07/04/2016 20:00,2,0.488,ACTIVE,213.51,340.55,60.002,1467676804,"201051344000890","219011344069620",28.35,29.00,0,333.63,353.77,14.0,11.6,0.084,473628.7,473628.7,42245,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676817,714056.00
07/04/2016 20:00,2,0.500,ACTIVE,213.74,341.45,60.012,1467676804,"201051344000438","219011344069620",27.63,29.80,0,334.54,354.37,14.0,11.6,0.093,475400.1,475400.1,42251,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676817,714057.00
07/04/2016 20:00,2,0.527,ACTIVE,213.51,341.75,59.996,1467676804,"201051344000417","219011344069620",26.94,29.50,0,334.24,353.77,14.4,12.0,0.093,467427.6,467427.6,42404,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676818,714058.00
07/04/2016 20:00,2,0.447,ACTIVE,211.70,339.34,59.996,1467676804,"274151322000083","219011344069620",26.86,33.50,0,334.54,348.06,12.2,9.8,0.075,732755.6,732755.6,31182,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676819,714059.00
07/04/2016 20:00,2,0.486,ACTIVE,212.16,339.34,59.991,1467676804,"274151322000076","219011344069620",27.41,34.00,0,335.74,348.96,13.5,11.1,0.080,780898.9,780898.9,31190,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676820,714060.00
07/04/2016 20:00,2,0.467,ACTIVE,211.70,339.04,59.996,1467676804,"274151322000095","219011344069620",26.80,32.80,0,334.84,348.06,12.7,10.3,0.080,772928.2,772928.2,31101,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676822,714061.00
07/04/2016 20:00,2,0.496,ACTIVE,213.51,342.95,59.996,1467676804,"201051344000988","219011344069620",27.04,32.20,0,333.63,355.58,13.6,11.2,0.093,460348.5,460348.5,37795,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676823,714062.00
07/04/2016 20:00,2,0.514,ACTIVE,213.51,340.25,59.959,1467676804,"201051344001025","219011344069620",27.14,29.80,0,335.14,353.47,14.1,11.7,0.088,474136.5,474136.5,42295,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676824,714063.00
07/04/2016 20:00,2,0.518,ACTIVE,213.51,341.45,59.991,1467676804,"201051344000458","219011344069620",27.33,33.30,0,335.14,353.77,14.3,11.9,0.097,471179.3,471179.3,37716,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676825,714064.00
07/04/2016 20:00,2,0.514,ACTIVE,214.19,343.25,60.002,1467676804,"201051344000853","219011344069620",27.08,33.30,0,336.64,355.28,14.1,11.7,0.093,470156.0,470156.0,37325,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676826,714065.00
07/04/2016 20:00,2,0.465,ACTIVE,213.74,342.35,60.002,1467676804,"201051344000685","219011344069620",27.49,28.80,0,333.33,354.07,13.0,10.6,0.093,474757.3,474757.3,42168,0,0,0,L,1122011218,0,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676827,714066.00
07/04/2016 20:00,2,0.477,ACTIVE,213.51,341.45,60.002,1467676804,"201051344000917","219011344069620",27.39,31.00,0,333.03,353.17,13.2,10.8,0.084,471645.1,471645.1,42158,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676828,714067.00
07/04/2016 20:00,2,0.502,ACTIVE,213.96,341.45,60.002,1467676804,"201051344001145","219011344069620",24.97,28.30,0,335.74,354.07,12.7,10.3,0.080,476809.5,476809.5,42012,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676829,714068.00
07/04/2016 20:00,2,0.473,ACTIVE,213.74,342.35,59.991,1467676804,"201051344000651","219011344069620",27.73,31.00,0,335.14,353.77,13.3,10.9,0.080,469481.9,469481.9,42354,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676829,714069.00
07/04/2016 20:00,2,0.441,ACTIVE,211.48,339.34,59.991,1467676804,"274151322000088","219011344069620",25.74,34.00,0,334.24,347.46,11.5,9.2,0.071,707249.5,707249.5,30835,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676830,714070.00
07/04/2016 20:00,2,0.309,ACTIVE,212.38,391.94,59.991,1467676804,"274151322000068","219011344069620",36.80,36.50,0,336.94,412.98,11.4,9.1,0.057,601322.4,601322.4,32441,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676831,714071.00
07/04/2016 20:00,2,0.529,ACTIVE,213.29,340.55,59.959,1467676804,"201051344001135","219011344069620",27.67,30.50,0,333.63,353.17,14.9,12.4,0.093,465470.8,465470.8,42285,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676832,714072.00
07/04/2016 20:00,2,0.504,ACTIVE,213.06,341.45,59.996,1467676804,"201051344000594","219011344069620",28.03,29.50,0,333.63,353.77,14.3,11.9,0.088,475267.7,475267.7,37759,0,0,0,L,1122011218,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676833,714073.00
07/04/2016 20:00,2,0.527,ACTIVE,213.74,340.85,60.007,1467676804,"201051344001203","219011344069620",25.47,29.50,0,334.84,354.07,13.6,11.2,0.084,472967.7,472967.7,42330,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676834,714074.00
07/04/2016 20:00,2,0.451,ACTIVE,211.70,339.34,60.002,1467676804,"274151322000054","219011344069620",26.44,34.80,0,333.93,348.06,12.1,9.7,0.075,722200.3,722200.3,30864,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676835,714075.00
07/04/2016 20:00,2,0.518,ACTIVE,213.74,340.85,59.986,1467676804,"201051344000867","219011344069620",27.71,31.00,0,334.24,353.77,14.6,12.1,0.088,462665.1,462665.1,37766,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676836,714076.00
07/04/2016 20:00,2,0.475,ACTIVE,213.74,341.75,59.986,1467676804,"201051344001093","219011344069620",27.47,29.30,0,334.24,352.87,13.2,10.9,0.071,471060.0,471060.0,42219,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676837,714077.00
07/04/2016 20:00,2,0.514,ACTIVE,213.51,342.35,59.996,1467676804,"201051344000900","219011344069620",26.90,32.20,0,334.54,353.47,14.0,11.6,0.097,478672.3,478672.3,37147,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676838,714078.00
07/04/2016 20:00,2,0.518,ACTIVE,213.74,342.05,59.996,1467676804,"201051344000648","219011344069620",27.59,30.30,0,334.84,354.37,14.5,12.1,0.097,469503.6,469503.6,37448,0,0,0,L,1122011218,0,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676839,714079.00
07/04/2016 20:00,2,0.514,ACTIVE,213.51,341.75,60.007,1467676804,"201051344000569","219011344069620",27.45,33.50,0,334.54,353.77,14.3,11.9,0.097,479533.1,479533.1,37074,0,0,0,L,1122011218,0,121.10,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676839,714080.00
07/04/2016 20:00,2,0.555,ACTIVE,213.51,341.45,60.002,1467676804,"201051344000983","219011344069620",26.90,33.50,0,334.24,354.07,15.1,12.7,0.093,471239.1,471239.1,37565,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676840,714081.00
07/04/2016 20:00,2,0.498,ACTIVE,213.51,341.45,59.991,1467676804,"201051344001158","219011344069620",27.51,32.00,0,334.24,354.37,13.9,11.5,0.093,464753.1,464753.1,37830,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676841,714082.00
07/04/2016 20:00,2,0.498,ACTIVE,213.96,343.25,59.986,1467676804,"201051344000576","219011344069620",27.37,30.50,0,335.14,354.97,13.8,11.4,0.088,472002.4,472002.4,37231,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676842,714083.00
07/04/2016 20:00,2,0.443,ACTIVE,211.93,339.65,59.996,1467676804,"274151322000087","219011344069620",26.24,38.80,0,334.54,347.46,11.8,9.5,0.053,695312.9,695312.9,31001,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676843,714084.00
07/04/2016 20:00,2,0.525,ACTIVE,213.29,341.75,59.991,1467676804,"201051344000868","219011344069620",27.29,30.00,0,333.93,354.67,14.5,12.1,0.088,463580.6,463580.6,37503,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467676844,714085.00
07/04/2016 20:15,2,0.445,ACTIVE,214.19,342.35,59.996,1467677704,"201051344000645","219011344069620",26.76,30.50,0,334.24,349.86,12.1,9.8,0.075,471591.5,471591.5,37359,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677705,714086.00
07/04/2016 20:15,2,0.363,ACTIVE,212.16,339.34,59.986,1467677704,"274151322000085","219011344069620",26.12,32.60,0,335.14,344.45,9.6,7.3,0.053,723347.4,723347.4,30871,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677706,714087.00
07/04/2016 20:15,2,0.439,ACTIVE,214.19,344.15,59.991,1467677704,"201051344000633","219011344069620",27.79,29.50,0,333.33,351.07,12.4,10.1,0.066,462754.4,462754.4,37850,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677707,714088.00
07/04/2016 20:15,2,0.477,ACTIVE,213.96,342.05,60.023,1467677704,"201051344000469","219011344069620",24.15,31.50,0,332.73,348.66,11.7,9.3,0.075,464633.9,464633.9,37786,0,0,0,L,1122011218,0,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677707,714089.00
07/04/2016 20:15,2,0.477,ACTIVE,213.51,341.15,59.996,1467677704,"201051344000646","219011344069620",24.61,29.30,0,333.03,348.36,11.9,9.6,0.071,466813.3,466813.3,42336,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677708,714090.00
07/04/2016 20:15,2,0.402,ACTIVE,211.93,339.65,59.981,1467677704,"274151322000052","219011344069620",26.60,33.50,0,333.93,345.06,10.9,8.6,0.062,739417.4,739417.4,31105,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677709,714091.00
07/04/2016 20:15,2,0.488,ACTIVE,213.96,342.05,59.996,1467677704,"201051344000585","219011344069620",27.08,29.50,0,334.54,349.56,13.4,11.0,0.071,474727.9,474727.9,42338,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677711,714092.00
07/04/2016 20:15,2,0.412,ACTIVE,213.74,340.55,59.991,1467677704,"201051344001230","219011344069620",26.82,27.30,0,332.43,347.46,11.2,8.9,0.066,470318.9,470318.9,42148,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677712,714093.00
07/04/2016 20:15,2,0.410,ACTIVE,214.19,342.05,59.996,1467677704,"201051344000582","219011344069620",27.31,29.30,0,334.54,348.66,11.4,9.1,0.066,463442.5,463442.5,42285,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677713,714094.00
07/04/2016 20:15,2,0.455,ACTIVE,213.51,340.55,60.012,1467677704,"201051344000955","219011344069620",27.69,29.30,0,333.33,348.06,12.8,10.4,0.075,476396.7,476396.7,42239,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677714,714095.00
07/04/2016 20:15,2,0.230,ACTIVE,212.38,379.92,59.965,1467677704,"274151322000094","219011344069620",35.64,34.30,0,336.34,405.77,8.3,6.1,0.049,601341.0,601341.0,32233,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677714,714096.00
07/04/2016 20:15,2,0.484,ACTIVE,213.74,341.75,60.018,1467677704,"201051344000579","219011344069620",27.37,30.30,0,333.93,349.56,13.4,11.0,0.071,478579.4,478579.4,17851,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677715,714097.00
07/04/2016 20:15,2,0.447,ACTIVE,213.51,340.55,60.023,1467677704,"201051344000890","219011344069620",26.86,27.80,0,333.33,348.66,12.2,9.9,0.066,473631.3,473631.3,42246,0,0,0,L,1122011218,0,122.68,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677716,714098.00
07/04/2016 20:15,2,0.438,ACTIVE,213.96,341.75,59.991,1467677704,"201051344000438","219011344069620",27.14,28.50,0,334.24,349.86,12.1,9.7,0.071,475402.7,475402.7,42252,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677717,714099.00
07/04/2016 20:15,2,0.486,ACTIVE,213.74,341.45,59.996,1467677704,"201051344000417","219011344069620",23.46,28.50,0,333.03,348.36,11.6,9.3,0.062,467430.2,467430.2,42405,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677718,714100.00
07/04/2016 20:15,2,0.367,ACTIVE,211.93,340.55,59.996,1467677704,"274151322000083","219011344069620",26.70,32.40,0,334.84,344.76,9.9,7.7,0.062,732757.8,732757.8,31183,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677719,714101.00
07/04/2016 20:15,2,0.402,ACTIVE,212.38,339.95,59.996,1467677704,"274151322000076","219011344069620",27.17,33.30,0,335.74,345.66,11.1,8.8,0.066,780901.3,780901.3,31191,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677720,714102.00
07/04/2016 20:15,2,0.459,ACTIVE,213.51,341.45,59.991,1467677704,"201051344000868","219011344069620",27.25,29.00,0,333.93,350.17,12.7,10.3,0.075,463583.3,463583.3,37504,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677721,714103.00
07/04/2016 20:15,2,0.373,ACTIVE,211.93,339.65,59.981,1467677704,"274151322000095","219011344069620",27.02,31.80,0,334.54,344.15,10.2,8.0,0.049,772930.4,772930.4,31102,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677722,714104.00
07/04/2016 20:15,2,0.426,ACTIVE,213.74,342.95,60.002,1467677704,"201051344000988","219011344069620",27.06,31.80,0,333.63,350.77,11.7,9.4,0.071,460351.0,460351.0,37796,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677723,714105.00
07/04/2016 20:15,2,0.438,ACTIVE,213.51,339.95,59.991,1467677704,"201051344001025","219011344069620",27.71,28.80,0,334.54,348.36,12.3,9.9,0.071,474139.1,474139.1,42296,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677724,714106.00
07/04/2016 20:15,2,0.455,ACTIVE,213.74,341.75,59.996,1467677704,"201051344000458","219011344069620",26.78,32.40,0,334.54,349.86,12.4,10.0,0.080,471182.0,471182.0,37717,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677725,714107.00
07/04/2016 20:15,2,0.449,ACTIVE,214.19,343.55,59.986,1467677704,"201051344000853","219011344069620",26.64,32.60,0,336.34,351.37,12.2,9.8,0.080,470158.6,470158.6,37326,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677725,714108.00
07/04/2016 20:15,2,0.410,ACTIVE,213.96,341.75,60.002,1467677704,"201051344000685","219011344069620",26.36,27.50,0,334.54,350.17,11.0,8.7,0.075,474759.6,474759.6,42169,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677726,714109.00
07/04/2016 20:15,2,0.412,ACTIVE,213.74,341.15,60.002,1467677704,"201051344000917","219011344069620",26.88,29.80,0,333.33,348.96,11.2,8.9,0.066,471647.4,471647.4,42159,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677727,714110.00
07/04/2016 20:15,2,0.402,ACTIVE,213.96,341.45,59.991,1467677704,"201051344001145","219011344069620",27.37,27.30,0,335.44,350.17,11.2,8.9,0.062,476811.7,476811.7,42013,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677728,714111.00
07/04/2016 20:15,2,0.449,ACTIVE,213.74,342.35,59.954,1467677704,"201051344000651","219011344069620",23.26,29.80,0,335.44,348.96,10.6,8.3,0.062,469484.2,469484.2,42355,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677729,714112.00
07/04/2016 20:15,2,0.355,ACTIVE,211.70,337.84,59.996,1467677704,"274151322000088","219011344069620",26.02,33.00,0,333.93,344.45,9.4,7.1,0.049,707251.5,707251.5,30836,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677730,714113.00
07/04/2016 20:15,2,0.252,ACTIVE,212.61,389.84,60.002,1467677704,"274151322000068","219011344069620",36.50,35.60,0,335.74,405.47,9.4,7.1,0.049,601324.4,601324.4,32442,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677731,714114.00
07/04/2016 20:15,2,0.465,ACTIVE,213.51,340.55,60.002,1467677704,"201051344001135","219011344069620",27.53,29.50,0,334.24,348.66,13.0,10.6,0.071,465473.6,465473.6,42286,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677732,714115.00
07/04/2016 20:15,2,0.459,ACTIVE,213.51,342.05,59.991,1467677704,"201051344000594","219011344069620",26.86,29.00,0,333.93,348.36,12.5,10.2,0.080,475270.5,475270.5,37760,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677733,714116.00
07/04/2016 20:15,2,0.443,ACTIVE,213.74,340.55,59.996,1467677704,"201051344001203","219011344069620",26.46,28.50,0,334.54,349.86,11.9,9.6,0.075,472970.1,472970.1,42331,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677734,714117.00
07/04/2016 20:15,2,0.367,ACTIVE,211.93,339.95,59.996,1467677704,"274151322000054","219011344069620",26.60,34.00,0,334.24,344.76,9.9,7.6,0.057,722202.4,722202.4,30865,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677735,714118.00
07/04/2016 20:15,2,0.457,ACTIVE,213.96,341.45,60.002,1467677704,"201051344000867","219011344069620",27.29,30.30,0,334.24,348.96,12.7,10.3,0.071,462667.8,462667.8,37767,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677736,714119.00
07/04/2016 20:15,2,0.416,ACTIVE,213.74,341.45,60.002,1467677704,"201051344001093","219011344069620",26.92,28.50,0,334.54,348.96,11.3,9.0,0.062,471062.4,471062.4,42220,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677736,714120.00
07/04/2016 20:15,2,0.438,ACTIVE,213.74,342.35,60.028,1467677704,"201051344000900","219011344069620",26.98,31.80,0,334.54,349.26,12.0,9.7,0.075,478674.9,478674.9,37148,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677738,714121.00
07/04/2016 20:15,2,0.455,ACTIVE,214.19,342.35,59.996,1467677704,"201051344000648","219011344069620",27.10,29.50,0,334.84,350.47,12.5,10.2,0.080,469506.3,469506.3,37449,0,0,0,L,1122011218,0,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677739,714122.00
07/04/2016 20:15,2,0.443,ACTIVE,213.96,341.45,59.991,1467677704,"201051344000569","219011344069620",27.59,33.30,0,335.14,348.66,12.4,10.1,0.075,479535.8,479535.8,37075,0,0,0,L,1122011218,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677739,714123.00
07/04/2016 20:15,2,0.506,ACTIVE,213.96,341.45,59.996,1467677704,"201051344000983","219011344069620",23.99,32.60,0,334.24,349.26,12.3,10.0,0.075,471241.9,471241.9,37566,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677740,714124.00
07/04/2016 20:15,2,0.449,ACTIVE,213.74,341.75,60.002,1467677704,"201051344001158","219011344069620",26.78,31.30,0,333.03,349.26,12.2,9.8,0.075,464755.7,464755.7,37831,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677741,714125.00
07/04/2016 20:15,2,0.465,ACTIVE,214.19,342.95,60.028,1467677704,"201051344000576","219011344069620",23.30,29.50,0,335.44,350.17,11.0,8.7,0.071,472005.0,472005.0,37232,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677742,714126.00
07/04/2016 20:15,2,0.365,ACTIVE,212.16,340.85,59.986,1467677704,"274151322000087","219011344069620",25.96,37.30,0,334.24,344.45,9.6,7.3,0.040,695314.9,695314.9,31002,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467677743,714127.00
