ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 20:30,2,0.391,ACTIVE,214.41,342.35,59.938,1467678604,"201051344000645","219011344069620",26.46,30.00,0,335.14,349.86,10.5,8.2,0.062,471593.7,471593.7,37360,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678605,714128.00
07/04/2016 20:30,2,0.305,ACTIVE,212.38,339.95,59.996,1467678604,"274151322000085","219011344069620",26.32,31.80,0,336.34,344.45,8.1,5.9,0.044,723349.1,723349.1,30872,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678606,714129.00
07/04/2016 20:30,2,0.387,ACTIVE,214.41,343.25,59.991,1467678604,"201051344000633","219011344069620",27.61,29.00,0,335.14,350.77,10.9,8.6,0.057,462756.7,462756.7,37851,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678607,714130.00
07/04/2016 20:30,2,0.404,ACTIVE,214.19,342.05,60.023,1467678604,"201051344000469","219011344069620",26.14,31.30,0,334.54,348.06,10.7,8.4,0.066,464636.1,464636.1,37787,0,0,0,L,1122011218,0,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678607,714131.00
07/04/2016 20:30,2,0.402,ACTIVE,213.51,340.85,59.986,1467678604,"201051344000646","219011344069620",26.96,28.50,0,334.24,347.76,11.0,8.7,0.062,466815.5,466815.5,42337,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678608,714132.00
07/04/2016 20:30,2,0.342,ACTIVE,212.38,340.55,59.986,1467678604,"274151322000052","219011344069620",26.54,32.60,0,335.14,344.76,9.2,7.0,0.053,739419.4,739419.4,31106,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678609,714133.00
07/04/2016 20:30,2,0.430,ACTIVE,214.19,341.75,59.944,1467678604,"201051344000585","219011344069620",27.15,28.50,0,333.93,348.66,11.9,9.5,0.057,474730.4,474730.4,42339,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678610,714134.00
07/04/2016 20:30,2,0.359,ACTIVE,213.74,339.95,59.986,1467678604,"201051344001230","219011344069620",27.27,26.50,0,333.63,346.56,10.0,7.7,0.053,470320.9,470320.9,42149,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678611,714135.00
07/04/2016 20:30,2,0.365,ACTIVE,214.41,341.45,59.981,1467678604,"201051344000582","219011344069620",27.00,28.30,0,334.84,348.36,10.0,7.7,0.049,463444.5,463444.5,42286,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678612,714136.00
07/04/2016 20:30,2,0.412,ACTIVE,213.74,339.95,59.975,1467678604,"201051344000955","219011344069620",26.84,28.50,0,333.63,346.56,11.3,8.9,0.062,476399.1,476399.1,42240,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678613,714137.00
07/04/2016 20:30,2,0.189,ACTIVE,212.38,378.72,59.975,1467678604,"274151322000094","219011344069620",35.46,33.00,0,337.54,394.35,6.8,4.7,0.035,601342.3,601342.3,32234,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678614,714138.00
07/04/2016 20:30,2,0.434,ACTIVE,213.96,341.45,60.012,1467678604,"201051344000579","219011344069620",26.94,29.30,0,334.54,348.96,11.8,9.5,0.057,478581.7,478581.7,17852,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678615,714139.00
07/04/2016 20:30,2,0.393,ACTIVE,213.74,339.65,59.986,1467678604,"201051344000890","219011344069620",27.06,27.30,0,334.54,348.36,10.8,8.5,0.062,473633.6,473633.6,42247,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678616,714140.00
07/04/2016 20:30,2,0.383,ACTIVE,214.19,341.45,59.981,1467678604,"201051344000438","219011344069620",27.39,27.80,0,334.84,348.36,10.6,8.3,0.057,475404.9,475404.9,42253,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678616,714141.00
07/04/2016 20:30,2,0.408,ACTIVE,214.19,341.75,59.996,1467678604,"201051344000417","219011344069620",26.92,27.80,0,333.93,348.36,11.2,8.9,0.057,467432.6,467432.6,42406,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678617,714142.00
07/04/2016 20:30,2,0.312,ACTIVE,212.38,341.15,59.975,1467678604,"274151322000083","219011344069620",26.14,31.50,0,335.44,344.15,8.3,6.1,0.044,732759.5,732759.5,31184,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678618,714143.00
07/04/2016 20:30,2,0.340,ACTIVE,212.83,340.25,59.981,1467678604,"274151322000076","219011344069620",27.02,32.40,0,336.64,345.66,9.3,7.1,0.049,780903.2,780903.2,31192,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678619,714144.00
07/04/2016 20:30,2,0.404,ACTIVE,214.19,341.45,60.007,1467678604,"201051344000868","219011344069620",26.96,29.30,0,334.84,348.96,11.1,8.8,0.062,463585.7,463585.7,37505,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678620,714145.00
07/04/2016 20:30,2,0.316,ACTIVE,212.38,340.25,60.007,1467678604,"274151322000095","219011344069620",26.66,30.80,0,335.44,343.85,8.6,6.4,0.040,772932.2,772932.2,31103,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678621,714146.00
07/04/2016 20:30,2,0.373,ACTIVE,214.19,342.35,60.007,1467678604,"201051344000988","219011344069620",26.62,31.80,0,333.63,350.17,10.1,7.8,0.062,460353.1,460353.1,37797,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678622,714147.00
07/04/2016 20:30,2,0.391,ACTIVE,213.96,340.25,59.975,1467678604,"201051344001025","219011344069620",27.27,27.80,0,333.93,348.06,10.8,8.5,0.062,474141.4,474141.4,42297,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678623,714148.00
07/04/2016 20:30,2,0.410,ACTIVE,213.96,340.85,59.970,1467678604,"201051344000458","219011344069620",25.90,31.50,0,334.54,348.36,10.8,8.5,0.062,471184.3,471184.3,37718,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678624,714149.00
07/04/2016 20:30,2,0.379,ACTIVE,214.64,342.35,59.981,1467678604,"201051344000853","219011344069620",27.41,32.40,0,336.34,350.77,10.5,8.2,0.062,470160.9,470160.9,37327,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678625,714150.00
07/04/2016 20:30,2,0.352,ACTIVE,214.41,342.35,59.986,1467678604,"201051344000685","219011344069620",26.70,27.00,0,334.24,349.56,9.6,7.3,0.062,474761.6,474761.6,42170,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678625,714151.00
07/04/2016 20:30,2,0.350,ACTIVE,214.19,341.15,59.981,1467678604,"201051344000917","219011344069620",27.57,28.80,0,333.03,347.76,9.8,7.5,0.044,471649.5,471649.5,42160,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678626,714152.00
07/04/2016 20:30,2,0.361,ACTIVE,214.41,341.45,59.975,1467678604,"201051344001145","219011344069620",26.80,26.80,0,335.44,348.36,9.9,7.6,0.053,476813.7,476813.7,42014,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678627,714153.00
07/04/2016 20:30,2,0.369,ACTIVE,214.19,341.15,59.981,1467678604,"201051344000651","219011344069620",26.68,28.50,0,335.44,347.46,10.0,7.8,0.057,469486.3,469486.3,42356,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678628,714154.00
07/04/2016 20:30,2,0.305,ACTIVE,211.93,339.04,59.975,1467678604,"274151322000088","219011344069620",25.41,32.20,0,335.14,344.15,7.9,5.7,0.044,707253.1,707253.1,30837,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678629,714155.00
07/04/2016 20:30,2,0.215,ACTIVE,213.06,382.93,59.959,1467678604,"274151322000068","219011344069620",35.86,34.80,0,337.84,400.36,7.8,5.6,0.035,601326.0,601326.0,32443,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678630,714156.00
07/04/2016 20:30,2,0.424,ACTIVE,213.74,339.34,59.975,1467678604,"201051344001135","219011344069620",26.50,28.50,0,333.03,347.16,11.4,9.1,0.057,465476.0,465476.0,42287,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678631,714157.00
07/04/2016 20:30,2,0.395,ACTIVE,213.96,341.15,59.975,1467678604,"201051344000594","219011344069620",27.15,28.50,0,333.93,348.66,10.9,8.6,0.062,475272.8,475272.8,37761,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678632,714158.00
07/04/2016 20:30,2,0.393,ACTIVE,214.19,340.25,59.970,1467678604,"201051344001203","219011344069620",26.34,27.80,0,334.54,348.36,10.5,8.2,0.053,472972.3,472972.3,42332,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678633,714159.00
07/04/2016 20:30,2,0.311,ACTIVE,212.16,337.84,59.970,1467678604,"274151322000054","219011344069620",26.56,32.80,0,335.14,344.45,8.4,6.2,0.040,722204.1,722204.1,30866,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678634,714160.00
07/04/2016 20:30,2,0.404,ACTIVE,214.41,340.85,59.981,1467678604,"201051344000867","219011344069620",27.04,30.30,0,334.54,348.96,11.1,8.8,0.062,462670.2,462670.2,37768,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678635,714161.00
07/04/2016 20:30,2,0.371,ACTIVE,214.19,341.15,59.986,1467678604,"201051344001093","219011344069620",26.80,27.80,0,334.54,347.46,10.1,7.8,0.053,471064.5,471064.5,42221,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678636,714162.00
07/04/2016 20:30,2,0.385,ACTIVE,213.96,341.75,59.981,1467678604,"201051344000900","219011344069620",26.18,31.50,0,334.24,348.96,10.2,8.0,0.062,478677.1,478677.1,37149,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678637,714163.00
07/04/2016 20:30,2,0.396,ACTIVE,214.41,342.05,59.959,1467678604,"201051344000648","219011344069620",27.14,28.80,0,335.44,349.26,10.9,8.6,0.062,469508.6,469508.6,37450,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678638,714164.00
07/04/2016 20:30,2,0.398,ACTIVE,214.19,341.75,59.944,1467678604,"201051344000569","219011344069620",26.94,32.80,0,335.14,348.66,10.9,8.6,0.062,479538.1,479538.1,37076,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678639,714165.00
07/04/2016 20:30,2,0.422,ACTIVE,214.19,341.15,59.981,1467678604,"201051344000983","219011344069620",27.37,32.00,0,335.14,348.96,11.7,9.4,0.062,471244.2,471244.2,37567,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678640,714166.00
07/04/2016 20:30,2,0.395,ACTIVE,213.96,341.45,59.975,1467678604,"201051344001158","219011344069620",26.40,30.80,0,334.24,348.66,10.6,8.3,0.066,464758.0,464758.0,37832,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678641,714167.00
07/04/2016 20:30,2,0.383,ACTIVE,214.64,342.95,59.975,1467678604,"201051344000576","219011344069620",26.64,29.50,0,335.74,349.56,10.3,8.1,0.062,472007.1,472007.1,37233,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678642,714168.00
07/04/2016 20:30,2,0.314,ACTIVE,212.61,341.15,59.975,1467678604,"274151322000087","219011344069620",25.64,35.60,0,335.14,344.76,8.2,6.0,0.035,695316.6,695316.6,31003,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467678643,714169.00
07/04/2016 20:45,2,0.340,ACTIVE,214.41,342.05,60.012,1467679504,"201051344000645","219011344069620",27.15,30.00,0,335.44,348.96,9.4,7.1,0.053,471595.5,471595.5,37361,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679505,714170.00
07/04/2016 20:45,2,0.279,ACTIVE,212.61,340.55,59.949,1467679504,"274151322000085","219011344069620",26.24,31.00,0,335.44,343.55,7.4,5.2,0.040,723350.3,723350.3,30873,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679506,714171.00
07/04/2016 20:45,2,0.361,ACTIVE,214.64,343.25,59.996,1467679504,"201051344000633","219011344069620",27.25,28.80,0,334.84,350.17,10.0,7.7,0.049,462758.5,462758.5,37852,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679507,714172.00
07/04/2016 20:45,2,0.371,ACTIVE,214.19,342.05,59.986,1467679504,"201051344000469","219011344069620",26.32,30.50,0,333.93,347.76,9.9,7.6,0.057,464637.9,464637.9,37788,0,0,0,L,1122011218,0,121.55,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679508,714173.00
07/04/2016 20:45,2,0.381,ACTIVE,213.96,341.15,59.981,1467679504,"201051344000646","219011344069620",26.56,27.80,0,333.33,347.16,10.3,8.0,0.053,466817.4,466817.4,42338,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679509,714174.00
07/04/2016 20:45,2,0.312,ACTIVE,212.38,341.15,59.944,1467679504,"274151322000052","219011344069620",26.52,31.80,0,334.84,344.15,8.4,6.2,0.031,739420.9,739420.9,31107,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679509,714175.00
07/04/2016 20:45,2,0.412,ACTIVE,214.41,342.05,59.981,1467679504,"201051344000585","219011344069620",26.88,28.00,0,334.24,348.36,11.3,9.0,0.057,474732.6,474732.6,42340,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679510,714176.00
07/04/2016 20:45,2,0.344,ACTIVE,214.19,340.55,59.986,1467679504,"201051344001230","219011344069620",26.86,26.30,0,333.63,345.96,9.3,7.1,0.044,470322.6,470322.6,42150,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679511,714177.00
07/04/2016 20:45,2,0.344,ACTIVE,214.41,341.45,59.970,1467679504,"201051344000582","219011344069620",27.08,27.50,0,334.54,346.56,9.5,7.2,0.053,463446.2,463446.2,42287,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679512,714178.00
07/04/2016 20:45,2,0.383,ACTIVE,213.96,341.15,59.986,1467679504,"201051344000955","219011344069620",27.10,27.80,0,333.33,346.26,10.6,8.3,0.057,476401.1,476401.1,42241,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679513,714179.00
07/04/2016 20:45,2,0.172,ACTIVE,212.83,380.82,59.981,1467679504,"274151322000094","219011344069620",35.70,32.20,0,337.84,391.94,6.3,4.2,0.031,601343.3,601343.3,32235,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679514,714180.00
07/04/2016 20:45,2,0.398,ACTIVE,214.19,340.85,59.986,1467679504,"201051344000579","219011344069620",27.67,28.80,0,334.84,347.16,11.2,8.9,0.053,478583.8,478583.8,17853,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679515,714181.00
07/04/2016 20:45,2,0.365,ACTIVE,214.19,340.85,59.981,1467679504,"201051344000890","219011344069620",27.79,27.00,0,333.63,347.16,10.3,8.0,0.053,473635.5,473635.5,42248,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679516,714182.00
07/04/2016 20:45,2,0.373,ACTIVE,214.41,341.75,60.007,1467679504,"201051344000438","219011344069620",26.32,27.30,0,335.14,347.76,10.0,7.7,0.057,475406.8,475406.8,42254,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679517,714183.00
07/04/2016 20:45,2,0.395,ACTIVE,214.19,341.75,59.996,1467679504,"201051344000417","219011344069620",27.00,27.30,0,334.24,348.06,10.8,8.5,0.057,467434.5,467434.5,42407,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679518,714184.00
07/04/2016 20:45,2,0.293,ACTIVE,212.38,339.95,59.981,1467679504,"274151322000083","219011344069620",26.22,30.80,0,334.84,343.55,7.8,5.6,0.040,732760.7,732760.7,31185,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679518,714185.00
07/04/2016 20:45,2,0.318,ACTIVE,213.06,342.65,59.981,1467679504,"274151322000076","219011344069620",26.64,31.50,0,336.34,344.45,8.6,6.3,0.044,780904.7,780904.7,31193,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679519,714186.00
07/04/2016 20:45,2,0.379,ACTIVE,214.19,341.75,59.981,1467679504,"201051344000868","219011344069620",26.92,29.00,0,333.93,348.06,10.3,8.0,0.053,463587.6,463587.6,37506,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679520,714187.00
07/04/2016 20:45,2,0.299,ACTIVE,212.61,339.65,59.996,1467679504,"274151322000095","219011344069620",26.64,30.00,0,335.44,343.25,8.1,5.9,0.040,772933.5,772933.5,31104,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679521,714188.00
07/04/2016 20:45,2,0.350,ACTIVE,214.19,343.25,60.002,1467679504,"201051344000988","219011344069620",26.66,31.00,0,334.24,349.26,9.5,7.2,0.053,460354.8,460354.8,37798,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679522,714189.00
07/04/2016 20:45,2,0.381,ACTIVE,213.96,340.85,59.986,1467679504,"201051344001025","219011344069620",26.86,27.30,0,333.93,346.86,10.4,8.1,0.053,474143.3,474143.3,42298,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679523,714190.00
07/04/2016 20:45,2,0.377,ACTIVE,213.96,340.85,60.007,1467679504,"201051344000458","219011344069620",26.66,30.80,0,334.84,347.46,10.2,7.9,0.057,471186.2,471186.2,37719,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679524,714191.00
07/04/2016 20:45,2,0.369,ACTIVE,214.64,343.25,59.975,1467679504,"201051344000853","219011344069620",26.60,31.80,0,335.44,348.66,9.9,7.7,0.053,470162.7,470162.7,37328,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679525,714192.00
07/04/2016 20:45,2,0.322,ACTIVE,214.41,342.05,59.970,1467679504,"201051344000685","219011344069620",27.95,26.80,0,334.54,348.06,9.2,6.9,0.057,474763.2,474763.2,42171,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679526,714193.00
07/04/2016 20:45,2,0.354,ACTIVE,214.41,341.75,59.986,1467679504,"201051344000917","219011344069620",26.40,28.30,0,333.93,347.46,9.5,7.2,0.049,471651.1,471651.1,42161,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679527,714194.00
07/04/2016 20:45,2,0.336,ACTIVE,214.64,342.05,59.944,1467679504,"201051344001145","219011344069620",27.75,26.30,0,334.54,347.76,9.5,7.3,0.053,476815.4,476815.4,42015,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679528,714195.00
07/04/2016 20:45,2,0.355,ACTIVE,214.41,342.05,59.996,1467679504,"201051344000651","219011344069620",27.14,27.80,0,335.14,346.86,9.8,7.5,0.057,469488.0,469488.0,42357,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679529,714196.00
07/04/2016 20:45,2,0.285,ACTIVE,212.16,340.55,59.991,1467679504,"274151322000088","219011344069620",25.25,31.30,0,334.54,343.55,7.3,5.1,0.044,707254.3,707254.3,30838,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679529,714197.00
07/04/2016 20:45,2,0.205,ACTIVE,213.06,377.82,59.986,1467679504,"274151322000068","219011344069620",35.35,33.80,0,337.24,395.85,7.4,5.2,0.031,601327.1,601327.1,32444,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679530,714198.00
07/04/2016 20:45,2,0.404,ACTIVE,213.96,340.25,59.986,1467679504,"201051344001135","219011344069620",26.88,27.80,0,333.63,345.96,11.0,8.7,0.057,465478.1,465478.1,42288,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679531,714199.00
07/04/2016 20:45,2,0.367,ACTIVE,213.96,341.45,59.991,1467679504,"201051344000594","219011344069620",27.85,28.30,0,334.24,347.76,10.4,8.1,0.057,475274.7,475274.7,37762,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679532,714200.00
07/04/2016 20:45,2,0.383,ACTIVE,214.41,340.85,59.991,1467679504,"201051344001203","219011344069620",26.48,27.30,0,334.54,347.46,10.3,8.0,0.057,472974.1,472974.1,42333,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679533,714201.00
07/04/2016 20:45,2,0.301,ACTIVE,212.61,339.65,59.986,1467679504,"274151322000054","219011344069620",25.98,32.00,0,334.84,343.85,7.9,5.7,0.035,722205.4,722205.4,30867,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679534,714202.00
07/04/2016 20:45,2,0.387,ACTIVE,214.41,340.85,59.959,1467679504,"201051344000867","219011344069620",26.94,30.00,0,334.24,347.76,10.6,8.3,0.053,462672.1,462672.1,37769,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679535,714203.00
07/04/2016 20:45,2,0.354,ACTIVE,214.19,341.45,59.965,1467679504,"201051344001093","219011344069620",27.06,27.30,0,334.54,347.16,9.7,7.5,0.049,471066.2,471066.2,42222,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679536,714204.00
07/04/2016 20:45,2,0.350,ACTIVE,214.19,342.05,59.996,1467679504,"201051344000900","219011344069620",27.19,30.80,0,334.24,348.66,9.7,7.4,0.057,478678.8,478678.8,37150,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679537,714205.00
07/04/2016 20:45,2,0.375,ACTIVE,214.64,342.35,59.959,1467679504,"201051344000648","219011344069620",27.10,28.50,0,336.04,348.66,10.3,8.0,0.053,469510.5,469510.5,37451,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679538,714206.00
07/04/2016 20:45,2,0.371,ACTIVE,213.96,341.75,59.986,1467679504,"201051344000569","219011344069620",27.39,32.40,0,334.84,348.06,10.3,8.1,0.062,479540.0,479540.0,37077,0,0,0,L,1122011218,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679539,714207.00
07/04/2016 20:45,2,0.406,ACTIVE,214.19,340.85,60.012,1467679504,"201051344000983","219011344069620",27.15,31.30,0,335.44,348.36,11.2,8.8,0.066,471246.2,471246.2,37568,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679540,714208.00
07/04/2016 20:45,2,0.369,ACTIVE,214.19,341.15,59.986,1467679504,"201051344001158","219011344069620",27.23,30.00,0,334.24,348.06,10.2,7.9,0.062,464759.8,464759.8,37833,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679540,714209.00
07/04/2016 20:45,2,0.361,ACTIVE,214.41,342.65,59.986,1467679504,"201051344000576","219011344069620",26.80,29.30,0,336.04,348.36,9.9,7.6,0.057,472008.9,472008.9,37234,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679541,714210.00
07/04/2016 20:45,2,0.301,ACTIVE,212.38,341.15,59.981,1467679504,"274151322000087","219011344069620",26.04,34.80,0,335.14,344.15,7.9,5.7,0.035,695317.9,695317.9,31004,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467679542,714211.00
07/04/2016 21:00,2,0.271,ACTIVE,213.96,340.55,59.981,1467680403,"201051344000645","219011344069620",26.74,30.00,0,336.04,348.96,7.4,5.2,0.040,471597.2,471597.2,37362,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680404,714212.00
07/04/2016 21:00,2,0.213,ACTIVE,212.38,339.04,60.007,1467680403,"274151322000085","219011344069620",25.37,30.30,0,336.64,345.06,5.5,3.4,0.022,723351.6,723351.6,30874,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680405,714213.00
07/04/2016 21:00,2,0.293,ACTIVE,213.74,341.75,60.007,1467680403,"201051344000633","219011344069620",26.80,29.00,0,335.74,349.56,8.0,5.8,0.031,462760.5,462760.5,37853,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680406,714214.00
07/04/2016 21:00,2,0.297,ACTIVE,213.51,339.65,59.996,1467680403,"201051344000469","219011344069620",26.04,30.00,0,334.24,347.76,7.9,5.7,0.031,464639.8,464639.8,37789,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680407,714215.00
07/04/2016 21:00,2,0.291,ACTIVE,213.06,339.34,60.012,1467680403,"201051344000646","219011344069620",27.45,27.00,0,334.24,346.86,8.1,5.9,0.027,466819.3,466819.3,42339,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680407,714216.00
07/04/2016 21:00,2,0.238,ACTIVE,212.16,339.95,60.034,1467680403,"274151322000052","219011344069620",26.36,30.80,0,335.44,345.36,6.4,4.2,0.027,739422.4,739422.4,31108,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680408,714217.00
07/04/2016 21:00,2,0.322,ACTIVE,213.51,339.95,60.007,1467680403,"201051344000585","219011344069620",27.12,27.30,0,334.54,347.76,8.9,6.6,0.035,474734.7,474734.7,42341,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680409,714218.00
07/04/2016 21:00,2,0.270,ACTIVE,213.06,338.74,60.007,1467680403,"201051344001230","219011344069620",27.14,26.00,0,333.63,345.66,7.4,5.2,0.022,470324.3,470324.3,42151,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680410,714219.00
07/04/2016 21:00,2,0.275,ACTIVE,213.74,339.95,60.012,1467680403,"201051344000582","219011344069620",26.16,27.00,0,335.74,347.46,7.3,5.2,0.031,463448.0,463448.0,42288,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680411,714220.00
07/04/2016 21:00,2,0.303,ACTIVE,212.83,338.74,60.028,1467680403,"201051344000955","219011344069620",26.76,27.00,0,334.24,346.26,8.3,6.1,0.035,476403.1,476403.1,42242,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680412,714221.00
07/04/2016 21:00,2,0.127,ACTIVE,212.38,339.95,59.996,1467680403,"274151322000094","219011344069620",30.87,31.30,0,336.94,396.45,4.0,2.0,0.018,601344.2,601344.2,32236,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680413,714222.00
07/04/2016 21:00,2,0.318,ACTIVE,213.29,339.34,60.007,1467680403,"201051344000579","219011344069620",27.45,28.00,0,336.04,348.06,8.9,6.6,0.035,478586.0,478586.0,17854,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680414,714223.00
07/04/2016 21:00,2,0.281,ACTIVE,213.29,339.34,60.007,1467680403,"201051344000890","219011344069620",27.69,26.80,0,334.84,348.06,7.9,5.7,0.031,473637.4,473637.4,42249,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680415,714224.00
07/04/2016 21:00,2,0.281,ACTIVE,213.51,339.65,60.028,1467680403,"201051344000438","219011344069620",27.14,26.80,0,335.14,347.76,7.8,5.6,0.031,475408.7,475408.7,42255,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680416,714225.00
07/04/2016 21:00,2,0.311,ACTIVE,213.29,339.95,60.012,1467680403,"201051344000417","219011344069620",26.74,26.80,0,335.14,346.86,8.5,6.3,0.031,467436.6,467436.6,42408,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680417,714226.00
07/04/2016 21:00,2,0.213,ACTIVE,212.38,339.95,60.012,1467680403,"274151322000083","219011344069620",25.54,30.00,0,335.74,344.76,5.5,3.4,0.027,732762.1,732762.1,31186,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680418,714227.00
07/04/2016 21:00,2,0.230,ACTIVE,212.61,340.55,60.018,1467680403,"274151322000076","219011344069620",26.38,30.80,0,336.94,345.96,6.2,4.0,0.027,780906.2,780906.2,31194,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680419,714228.00
07/04/2016 21:00,2,0.301,ACTIVE,213.06,339.34,60.007,1467680403,"201051344000868","219011344069620",26.32,28.80,0,335.14,347.76,8.1,5.8,0.031,463589.5,463589.5,37507,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680420,714229.00
07/04/2016 21:00,2,0.207,ACTIVE,212.38,338.74,60.007,1467680403,"274151322000095","219011344069620",26.56,29.50,0,335.74,344.76,5.6,3.5,0.031,772934.9,772934.9,31105,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680421,714230.00
07/04/2016 21:00,2,0.268,ACTIVE,213.29,340.25,59.986,1467680403,"201051344000988","219011344069620",25.94,30.50,0,334.54,349.56,7.0,4.9,0.040,460356.6,460356.6,37799,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680422,714231.00
07/04/2016 21:00,2,0.285,ACTIVE,213.29,338.44,60.007,1467680403,"201051344001025","219011344069620",27.04,26.80,0,335.14,347.16,7.9,5.7,0.031,474145.2,474145.2,42299,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680423,714232.00
07/04/2016 21:00,2,0.287,ACTIVE,213.29,339.04,59.991,1467680403,"201051344000458","219011344069620",26.62,30.50,0,334.84,348.06,7.8,5.6,0.031,471188.1,471188.1,37720,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680424,714233.00
07/04/2016 21:00,2,0.275,ACTIVE,213.96,341.45,60.034,1467680403,"201051344000853","219011344069620",26.94,31.30,0,336.94,349.26,7.6,5.4,0.035,470164.5,470164.5,37329,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680425,714234.00
07/04/2016 21:00,2,0.248,ACTIVE,213.51,339.95,60.018,1467680403,"201051344000685","219011344069620",26.56,26.30,0,335.74,348.06,6.7,4.6,0.031,474764.9,474764.9,42172,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680425,714235.00
07/04/2016 21:00,2,0.262,ACTIVE,213.29,339.04,60.007,1467680403,"201051344000917","219011344069620",27.15,27.50,0,334.84,347.46,7.2,5.1,0.027,471652.9,471652.9,42162,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680426,714236.00
07/04/2016 21:00,2,0.264,ACTIVE,213.51,339.65,60.012,1467680403,"201051344001145","219011344069620",26.48,26.00,0,335.44,347.76,7.1,4.9,0.027,476817.1,476817.1,42016,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680427,714237.00
07/04/2016 21:00,2,0.266,ACTIVE,213.29,339.04,60.018,1467680403,"201051344000651","219011344069620",26.82,27.00,0,335.44,348.06,7.2,5.1,0.035,469489.8,469489.8,42358,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680428,714238.00
07/04/2016 21:00,2,0.197,ACTIVE,211.93,338.14,60.018,1467680403,"274151322000088","219011344069620",24.81,30.00,0,335.44,344.45,5.0,2.9,0.027,707255.5,707255.5,30839,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680429,714239.00
07/04/2016 21:00,2,0.150,ACTIVE,212.83,339.04,59.975,1467680403,"274151322000068","219011344069620",31.29,32.40,0,337.24,394.95,4.8,2.7,0.022,601328.3,601328.3,32445,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680430,714240.00
07/04/2016 21:00,2,0.303,ACTIVE,212.83,338.14,60.012,1467680403,"201051344001135","219011344069620",27.15,27.00,0,335.14,346.56,8.4,6.2,0.035,465480.1,465480.1,42289,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680431,714241.00
07/04/2016 21:00,2,0.293,ACTIVE,213.06,339.34,60.007,1467680403,"201051344000594","219011344069620",26.04,28.30,0,334.54,347.46,7.7,5.5,0.031,475276.6,475276.6,37763,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680432,714242.00
07/04/2016 21:00,2,0.281,ACTIVE,213.29,339.04,60.039,1467680403,"201051344001203","219011344069620",26.92,27.00,0,335.44,348.36,7.7,5.5,0.027,472976.0,472976.0,42334,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680433,714243.00
07/04/2016 21:00,2,0.209,ACTIVE,211.93,339.34,60.044,1467680403,"274151322000054","219011344069620",25.58,31.00,0,335.44,345.06,5.4,3.3,0.031,722206.7,722206.7,30868,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680434,714244.00
07/04/2016 21:00,2,0.293,ACTIVE,213.51,339.04,60.002,1467680403,"201051344000867","219011344069620",26.72,30.00,0,335.14,347.76,8.0,5.8,0.031,462674.1,462674.1,37770,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680434,714245.00
07/04/2016 21:00,2,0.275,ACTIVE,213.29,339.65,59.981,1467680403,"201051344001093","219011344069620",26.54,27.00,0,335.14,346.86,7.4,5.2,0.027,471068.0,471068.0,42223,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680435,714246.00
07/04/2016 21:00,2,0.268,ACTIVE,213.29,340.55,60.012,1467680403,"201051344000900","219011344069620",26.04,30.80,0,334.84,348.06,7.1,4.9,0.035,478680.6,478680.6,37151,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680436,714247.00
07/04/2016 21:00,2,0.283,ACTIVE,213.74,339.95,60.012,1467680403,"201051344000648","219011344069620",26.82,28.50,0,336.64,348.36,7.7,5.5,0.035,469512.4,469512.4,37452,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680437,714248.00
07/04/2016 21:00,2,0.285,ACTIVE,213.29,339.65,60.012,1467680403,"201051344000569","219011344069620",26.46,32.00,0,335.44,347.76,7.7,5.5,0.040,479541.9,479541.9,37078,0,0,0,L,1122011218,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680438,714249.00
07/04/2016 21:00,2,0.305,ACTIVE,213.29,339.95,60.018,1467680403,"201051344000983","219011344069620",27.29,31.00,0,335.44,347.46,8.5,6.2,0.040,471248.3,471248.3,37569,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680439,714250.00
07/04/2016 21:00,2,0.279,ACTIVE,213.29,339.95,60.007,1467680403,"201051344001158","219011344069620",26.30,29.80,0,334.24,347.76,7.5,5.3,0.031,464761.6,464761.6,37834,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680440,714251.00
07/04/2016 21:00,2,0.266,ACTIVE,213.74,341.45,60.012,1467680403,"201051344000576","219011344069620",26.86,29.80,0,336.04,348.96,7.3,5.1,0.031,472010.7,472010.7,37235,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680441,714252.00
07/04/2016 21:00,2,0.211,ACTIVE,212.38,340.25,60.018,1467680403,"274151322000087","219011344069620",25.43,33.50,0,335.74,345.06,5.5,3.3,0.013,695319.1,695319.1,31005,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467680442,714253.00
07/04/2016 21:15,2,0.188,ACTIVE,214.19,339.65,60.023,1467681303,"201051344000645","219011344069620",26.56,29.80,0,334.24,345.96,5.1,3.0,0.018,471598.2,471598.2,37363,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681304,714254.00
07/04/2016 21:15,2,0.135,ACTIVE,212.83,339.95,59.981,1467681303,"274151322000085","219011344069620",25.13,29.50,0,336.34,342.35,3.5,1.4,0.013,723352.1,723352.1,30875,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681305,714255.00
07/04/2016 21:15,2,0.217,ACTIVE,214.19,341.75,59.954,1467681303,"201051344000633","219011344069620",26.46,28.80,0,333.63,347.16,5.8,3.7,0.018,462761.6,462761.6,37854,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681306,714256.00
07/04/2016 21:15,2,0.211,ACTIVE,213.74,339.95,59.981,1467681303,"201051344000469","219011344069620",26.58,29.30,0,333.33,345.36,5.7,3.6,0.009,464640.9,464640.9,37790,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681307,714257.00
07/04/2016 21:15,2,0.223,ACTIVE,212.83,338.44,59.981,1467681303,"201051344000646","219011344069620",26.46,26.50,0,332.43,345.06,6.0,3.9,0.013,466820.5,466820.5,42340,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681308,714258.00
07/04/2016 21:15,2,0.166,ACTIVE,212.61,339.95,59.981,1467681303,"274151322000052","219011344069620",25.33,30.00,0,334.54,342.95,4.3,2.2,0.022,739423.1,739423.1,31109,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681309,714259.00
07/04/2016 21:15,2,0.246,ACTIVE,213.51,339.04,59.981,1467681303,"201051344000585","219011344069620",27.08,26.80,0,332.43,345.96,6.8,4.6,0.013,474736.1,474736.1,42342,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681310,714260.00
07/04/2016 21:15,2,0.215,ACTIVE,213.29,337.84,59.975,1467681303,"201051344001230","219011344069620",24.99,26.00,0,332.43,343.25,5.5,3.4,0.009,470325.4,470325.4,42152,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681311,714261.00
07/04/2016 21:15,2,0.201,ACTIVE,213.74,339.04,59.981,1467681303,"201051344000582","219011344069620",26.50,26.80,0,333.93,345.06,5.4,3.3,0.013,463449.0,463449.0,42289,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681312,714262.00
07/04/2016 21:15,2,0.219,ACTIVE,213.06,337.84,59.981,1467681303,"201051344000955","219011344069620",27.71,26.80,0,332.73,343.85,6.1,4.0,0.004,476404.3,476404.3,42243,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681312,714263.00
07/04/2016 21:15,2,0.076,ACTIVE,213.06,340.25,59.970,1467681303,"274151322000094","219011344069620",29.70,30.50,0,336.34,342.35,2.3,0.3,0.013,601344.4,601344.4,32237,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681313,714264.00
07/04/2016 21:15,2,0.242,ACTIVE,213.51,339.34,59.959,1467681303,"201051344000579","219011344069620",27.57,27.80,0,333.93,344.45,6.8,4.6,0.009,478587.3,478587.3,17855,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681314,714265.00
07/04/2016 21:15,2,0.227,ACTIVE,213.29,337.54,59.981,1467681303,"201051344000890","219011344069620",26.18,26.50,0,333.93,345.06,6.0,3.9,0.013,473638.6,473638.6,42250,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681315,714266.00
07/04/2016 21:15,2,0.211,ACTIVE,213.51,338.74,59.975,1467681303,"201051344000438","219011344069620",26.72,26.30,0,334.24,345.06,5.8,3.6,0.013,475409.8,475409.8,42256,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681316,714267.00
07/04/2016 21:15,2,0.238,ACTIVE,213.51,338.74,59.981,1467681303,"201051344000417","219011344069620",27.00,26.80,0,333.93,345.66,6.5,4.4,0.009,467437.8,467437.8,42409,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681317,714268.00
07/04/2016 21:15,2,0.143,ACTIVE,212.83,338.14,59.981,1467681303,"274151322000083","219011344069620",24.89,29.50,0,335.14,342.95,3.6,1.5,0.009,732762.6,732762.6,31187,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681318,714269.00
07/04/2016 21:15,2,0.152,ACTIVE,213.29,339.65,59.970,1467681303,"274151322000076","219011344069620",25.31,29.80,0,336.64,342.95,3.9,1.9,0.013,780906.9,780906.9,31195,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681319,714270.00
07/04/2016 21:15,2,0.223,ACTIVE,213.51,339.95,60.007,1467681303,"201051344000868","219011344069620",26.26,28.50,0,333.33,344.45,5.9,3.8,0.018,463590.7,463590.7,37508,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681320,714271.00
