ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 21:15,2,0.139,ACTIVE,212.83,339.34,59.975,1467681303,"274151322000095","219011344069620",24.95,29.00,0,335.74,342.05,3.5,1.5,0.013,772935.4,772935.4,31106,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681321,714272.00
07/04/2016 21:15,2,0.182,ACTIVE,213.51,340.85,59.981,1467681303,"201051344000988","219011344069620",26.36,30.00,0,332.13,346.56,4.8,2.8,0.013,460357.4,460357.4,37800,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681321,714273.00
07/04/2016 21:15,2,0.213,ACTIVE,213.29,337.84,59.991,1467681303,"201051344001025","219011344069620",26.92,26.30,0,333.93,344.76,5.8,3.7,0.013,474146.3,474146.3,42300,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681322,714274.00
07/04/2016 21:15,2,0.209,ACTIVE,213.74,339.04,59.981,1467681303,"201051344000458","219011344069620",26.52,29.80,0,333.93,345.36,5.6,3.5,0.013,471189.1,471189.1,37721,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681323,714275.00
07/04/2016 21:15,2,0.207,ACTIVE,214.19,340.85,59.970,1467681303,"201051344000853","219011344069620",25.88,30.50,0,335.44,346.26,5.4,3.3,0.013,470165.6,470165.6,37330,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681324,714276.00
07/04/2016 21:15,2,0.184,ACTIVE,213.74,339.34,59.981,1467681303,"201051344000685","219011344069620",26.04,26.00,0,333.63,345.96,4.8,2.8,0.018,474765.7,474765.7,42173,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681325,714277.00
07/04/2016 21:15,2,0.209,ACTIVE,213.29,339.04,59.975,1467681303,"201051344000917","219011344069620",26.08,27.30,0,331.53,343.85,5.5,3.4,0.009,471653.9,471653.9,42163,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681326,714278.00
07/04/2016 21:15,2,0.197,ACTIVE,213.51,338.44,59.933,1467681303,"201051344001145","219011344069620",26.28,25.80,0,334.24,344.15,5.3,3.2,0.013,476818.1,476818.1,42017,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681327,714279.00
07/04/2016 21:15,2,0.203,ACTIVE,213.51,339.04,59.986,1467681303,"201051344000651","219011344069620",25.96,26.50,0,333.93,343.85,5.4,3.3,0.013,469490.8,469490.8,42359,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681328,714280.00
07/04/2016 21:15,2,0.127,ACTIVE,212.61,340.25,59.975,1467681303,"274151322000088","219011344069620",23.30,29.50,0,334.84,342.65,3.0,1.0,0.009,707255.9,707255.9,30840,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681329,714281.00
07/04/2016 21:15,2,0.096,ACTIVE,213.51,340.85,59.996,1467681303,"274151322000068","219011344069620",29.92,31.50,0,336.94,342.95,2.9,0.9,0.009,601328.7,601328.7,32446,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681330,714282.00
07/04/2016 21:15,2,0.230,ACTIVE,213.06,337.24,59.949,1467681303,"201051344001135","219011344069620",27.00,26.80,0,332.43,343.55,6.3,4.1,0.013,465481.3,465481.3,42290,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681331,714283.00
07/04/2016 21:15,2,0.217,ACTIVE,213.51,339.65,59.986,1467681303,"201051344000594","219011344069620",26.26,28.30,0,333.33,345.66,5.8,3.7,0.013,475277.7,475277.7,37764,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681332,714284.00
07/04/2016 21:15,2,0.221,ACTIVE,213.29,338.14,59.991,1467681303,"201051344001203","219011344069620",26.44,26.80,0,333.93,345.06,5.9,3.8,0.009,472977.1,472977.1,42335,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681333,714285.00
07/04/2016 21:15,2,0.135,ACTIVE,212.61,338.44,59.975,1467681303,"274151322000054","219011344069620",24.93,30.30,0,334.84,342.35,3.5,1.4,0.004,722207.2,722207.2,30869,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681334,714286.00
07/04/2016 21:15,2,0.215,ACTIVE,213.96,338.74,59.981,1467681303,"201051344000867","219011344069620",27.04,29.80,0,333.33,345.06,5.9,3.8,0.009,462675.2,462675.2,37771,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681335,714287.00
07/04/2016 21:15,2,0.217,ACTIVE,213.51,339.04,59.944,1467681303,"201051344001093","219011344069620",26.16,26.80,0,333.63,343.85,5.7,3.6,0.009,471069.1,471069.1,42224,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681335,714288.00
07/04/2016 21:15,2,0.180,ACTIVE,213.51,339.95,59.949,1467681303,"201051344000900","219011344069620",26.60,29.80,0,333.03,345.06,4.9,2.8,0.013,478681.5,478681.5,37152,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681336,714289.00
07/04/2016 21:15,2,0.215,ACTIVE,214.19,339.95,59.949,1467681303,"201051344000648","219011344069620",26.30,28.30,0,334.54,345.66,5.8,3.6,0.013,469513.5,469513.5,37453,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681337,714290.00
07/04/2016 21:15,2,0.209,ACTIVE,213.74,339.65,59.986,1467681303,"201051344000569","219011344069620",26.62,31.00,0,334.24,344.76,5.7,3.5,0.013,479542.9,479542.9,37079,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681338,714291.00
07/04/2016 21:15,2,0.230,ACTIVE,213.74,339.34,59.975,1467681303,"201051344000983","219011344069620",27.10,30.30,0,333.93,344.76,6.4,4.2,0.018,471249.5,471249.5,37570,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681339,714292.00
07/04/2016 21:15,2,0.195,ACTIVE,213.74,339.65,59.981,1467681303,"201051344001158","219011344069620",26.78,29.30,0,333.03,345.36,5.3,3.2,0.009,464762.6,464762.6,37835,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681340,714293.00
07/04/2016 21:15,2,0.195,ACTIVE,214.19,341.15,59.991,1467681303,"201051344000576","219011344069620",26.56,29.30,0,334.54,345.36,5.3,3.2,0.013,472011.6,472011.6,37236,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681341,714294.00
07/04/2016 21:15,2,0.146,ACTIVE,213.06,339.95,59.996,1467681303,"274151322000087","219011344069620",23.54,33.00,0,335.44,342.65,3.5,1.5,0.000,695319.7,695319.7,31006,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467681342,714295.00
07/04/2016 21:30,2,0.145,ACTIVE,213.06,323.41,59.970,1467682203,"201051344000645","219011344069620",24.29,27.50,0,321.01,351.07,3.6,1.5,0.000,471598.7,471598.7,37364,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682204,714296.00
07/04/2016 21:30,2,0.084,ALERT,211.93,304.78,59.965,1467682203,"274151322000085","219011344069620",22.94,28.80,0,298.77,342.65,1.9,0.0,0.000,723352.3,723352.3,30876,0,0,0,L,1151911521,0,122.23,122.01,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682206,714297.00
07/04/2016 21:30,2,0.172,ACTIVE,213.29,318.30,59.944,1467682203,"201051344000633","219011344069620",23.36,27.30,0,314.40,360.08,4.1,2.0,0.000,462762.3,462762.3,37855,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682207,714298.00
07/04/2016 21:30,2,0.178,ACTIVE,212.83,324.92,59.965,1467682203,"201051344000469","219011344069620",23.74,26.50,0,321.31,351.37,4.3,2.2,0.000,464641.6,464641.6,37791,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682208,714299.00
07/04/2016 21:30,2,0.176,ACTIVE,212.61,316.20,59.970,1467682203,"201051344000646","219011344069620",23.44,25.80,0,313.20,349.56,4.2,2.1,0.000,466821.2,466821.2,42341,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682209,714300.00
07/04/2016 21:30,2,0.109,ACTIVE,211.70,322.21,59.970,1467682203,"274151322000052","219011344069620",24.17,29.30,0,318.61,342.65,2.7,0.7,0.000,739423.4,739423.4,31110,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682210,714301.00
07/04/2016 21:30,2,0.199,ACTIVE,213.06,324.02,59.965,1467682203,"201051344000585","219011344069620",23.72,26.00,0,321.01,348.96,4.8,2.7,0.000,474737.0,474737.0,42343,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682211,714302.00
07/04/2016 21:30,2,0.162,ALERT,212.61,301.77,59.970,1467682203,"201051344001230","219011344069620",21.97,24.80,0,299.97,340.25,3.6,1.6,0.000,470326.0,470326.0,42153,0,0,0,L,1122011218,0,122.01,121.33,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682212,714303.00
07/04/2016 21:30,2,0.162,ACTIVE,213.29,320.41,59.970,1467682203,"201051344000582","219011344069620",23.04,25.50,0,317.10,349.26,3.8,1.7,0.000,463449.6,463449.6,42290,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682213,714304.00
07/04/2016 21:30,2,0.186,ACTIVE,212.38,322.81,60.007,1467682203,"201051344000955","219011344069620",23.34,26.00,0,308.09,360.38,4.4,2.3,0.000,476405.1,476405.1,42244,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682214,714305.00
07/04/2016 21:30,2,0.000,ALERT,211.93,299.67,59.986,1467682203,"274151322000094","219011344069620",39.14,29.00,0,297.87,380.52,0.0,0.0,0.000,601344.5,601344.5,32238,0,0,0,L,1151911521,0,121.55,122.46,0002,26,0,0,0,0,0,0,95,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682216,714306.00
07/04/2016 21:30,2,0.207,ACTIVE,212.61,325.82,59.981,1467682203,"201051344000579","219011344069620",23.76,26.50,0,322.51,353.77,5.0,2.9,0.000,478588.3,478588.3,17856,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682217,714307.00
07/04/2016 21:30,2,0.168,ACTIVE,212.61,324.92,59.975,1467682203,"201051344000890","219011344069620",24.59,25.80,0,317.40,356.48,4.2,2.1,0.000,473639.3,473639.3,42251,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682218,714308.00
07/04/2016 21:30,2,0.166,ACTIVE,212.83,316.80,59.975,1467682203,"201051344000438","219011344069620",23.46,25.50,0,314.10,350.47,4.0,1.9,0.000,475410.5,475410.5,42257,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682219,714309.00
07/04/2016 21:30,2,0.193,ACTIVE,213.06,319.51,59.986,1467682203,"201051344000417","219011344069620",23.50,26.00,0,315.00,357.38,4.6,2.5,0.000,467438.7,467438.7,42410,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682220,714310.00
07/04/2016 21:30,2,0.082,ALERT,211.70,301.17,59.975,1467682203,"274151322000083","219011344069620",24.35,28.80,0,299.07,342.35,2.0,0.1,0.000,732762.8,732762.8,31188,0,0,0,L,1151911521,0,121.33,122.23,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682222,714311.00
07/04/2016 21:30,2,0.086,ACTIVE,212.38,333.03,59.975,1467682203,"274151322000076","219011344069620",24.85,29.30,0,332.13,342.95,2.2,0.2,0.000,780907.2,780907.2,31196,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682223,714312.00
07/04/2016 21:30,2,0.166,ACTIVE,212.61,326.72,59.981,1467682203,"201051344000868","219011344069620",24.61,26.30,0,324.02,352.57,4.1,2.1,0.000,463591.4,463591.4,37509,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682223,714313.00
07/04/2016 21:30,2,0.076,ACTIVE_NO_POWER,211.93,321.01,59.965,1467682203,"274151322000095","219011344069620",24.57,28.50,0,318.30,342.05,1.9,0.0,0.000,772935.6,772935.6,31107,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682224,714314.00
07/04/2016 21:30,2,0.137,ACTIVE,212.61,324.92,59.981,1467682203,"201051344000988","219011344069620",23.46,27.50,0,320.71,350.47,3.2,1.2,0.000,460357.9,460357.9,37801,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682225,714315.00
07/04/2016 21:30,2,0.166,ACTIVE,212.61,319.81,59.965,1467682203,"201051344001025","219011344069620",23.10,25.50,0,318.61,345.36,3.9,1.8,0.000,474147.0,474147.0,42301,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682226,714316.00
07/04/2016 21:30,2,0.158,ACTIVE,212.61,317.40,59.981,1467682203,"201051344000458","219011344069620",23.85,27.80,0,316.20,349.86,3.9,1.8,0.000,471189.8,471189.8,37722,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682227,714317.00
07/04/2016 21:30,2,0.146,ACTIVE,213.29,329.43,59.986,1467682203,"201051344000853","219011344069620",24.25,27.80,0,327.32,353.77,3.6,1.6,0.000,470166.2,470166.2,37331,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682228,714318.00
07/04/2016 21:30,2,0.139,ALERT,213.06,322.51,59.986,1467682203,"201051344000685","219011344069620",22.90,25.00,0,299.97,357.98,3.2,1.2,0.000,474766.2,474766.2,42174,0,0,0,L,1122011218,0,122.68,121.55,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682230,714319.00
07/04/2016 21:30,2,0.146,ALERT,212.83,310.49,59.970,1467682203,"201051344000917","219011344069620",23.91,25.80,0,298.47,343.25,3.6,1.5,0.000,471654.5,471654.5,42164,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682232,714320.00
07/04/2016 21:30,2,0.154,ALERT,212.83,301.47,59.986,1467682203,"201051344001145","219011344069620",22.03,24.50,0,300.27,342.35,3.5,1.4,0.000,476818.7,476818.7,42018,0,0,0,L,1122011218,0,122.01,121.78,0002,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682233,714321.00
07/04/2016 21:30,2,0.133,ALERT,212.83,323.72,59.981,1467682203,"201051344000651","219011344069620",25.52,25.30,0,299.37,348.66,3.5,1.4,0.000,469491.4,469491.4,42360,0,0,0,L,1122011218,0,122.46,121.33,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682235,714322.00
07/04/2016 21:30,2,0.066,ALERT,211.48,300.57,59.981,1467682203,"274151322000088","219011344069620",22.09,28.50,0,298.77,342.05,1.5,0.0,0.000,707256.0,707256.0,30841,0,0,0,L,1151911521,0,122.23,121.78,0002,24,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682237,714323.00
07/04/2016 21:30,2,0.055,ALERT,212.16,351.97,59.954,1467682203,"274151322000068","219011344069620",26.10,30.00,0,297.87,380.22,1.5,0.0,0.110,601328.8,601328.8,32447,0,0,0,L,1151911521,0,122.01,122.23,0002,29,0,0,0,0,0,0,86,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682239,714324.00
07/04/2016 21:30,2,0.170,ACTIVE,212.61,325.22,59.981,1467682203,"201051344001135","219011344069620",25.92,25.80,0,323.72,347.16,4.5,2.4,0.000,465482.2,465482.2,42291,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682240,714325.00
07/04/2016 21:30,2,0.170,ACTIVE,212.38,323.41,59.949,1467682203,"201051344000594","219011344069620",22.82,27.30,0,321.01,348.66,3.9,1.9,0.000,475278.4,475278.4,37765,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682241,714326.00
07/04/2016 21:30,2,0.168,ALERT,212.83,328.22,59.996,1467682203,"201051344001203","219011344069620",23.54,25.50,0,299.97,356.78,4.0,2.0,0.000,472977.8,472977.8,42336,0,0,0,L,1122011218,0,122.46,121.55,0002,21,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682242,714327.00
07/04/2016 21:30,2,0.080,ALERT,211.48,300.87,60.012,1467682203,"274151322000054","219011344069620",22.68,29.30,0,298.77,342.05,1.8,0.0,0.000,722207.4,722207.4,30870,0,0,0,L,1151911521,0,122.01,121.78,0002,26,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682244,714328.00
07/04/2016 21:30,2,0.172,ALERT,212.83,314.10,59.986,1467682203,"201051344000867","219011344069620",22.86,27.50,0,300.57,362.49,4.0,2.0,0.000,462675.9,462675.9,37772,0,0,0,L,1122011218,0,121.55,122.23,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682246,714329.00
07/04/2016 21:30,2,0.164,ALERT,212.83,301.77,59.986,1467682203,"201051344001093","219011344069620",23.50,25.50,0,299.37,341.45,3.9,1.9,0.000,471069.8,471069.8,42225,0,0,0,L,1122011218,0,122.01,121.78,0002,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682248,714330.00
07/04/2016 21:30,2,0.125,ALERT,212.61,315.90,59.991,1467682203,"201051344000900","219011344069620",23.82,27.00,0,300.27,355.88,3.0,1.0,0.000,478682.0,478682.0,37153,0,0,0,L,1122011218,0,121.33,122.01,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682250,714331.00
07/04/2016 21:30,2,0.168,ACTIVE,213.06,315.30,59.996,1467682203,"201051344000648","219011344069620",22.94,26.50,0,313.50,351.07,3.9,1.9,0.000,469514.2,469514.2,37454,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682250,714332.00
07/04/2016 21:30,2,0.156,ACTIVE,212.61,322.21,59.975,1467682203,"201051344000569","219011344069620",24.93,28.30,0,319.81,346.26,4.0,1.9,0.000,479543.7,479543.7,37080,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682251,714333.00
07/04/2016 21:30,2,0.184,ALERT,212.61,335.14,59.986,1467682203,"201051344000983","219011344069620",23.78,27.50,0,300.87,357.38,4.5,2.4,0.000,471250.4,471250.4,37571,0,0,0,L,1122011218,0,121.10,122.01,0002,25,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682253,714334.00
07/04/2016 21:30,2,0.152,ALERT,212.61,331.53,59.970,1467682203,"201051344001158","219011344069620",23.48,27.00,0,299.67,355.88,3.6,1.6,0.000,464763.3,464763.3,37836,0,0,0,L,1122011218,0,121.10,122.01,0002,25,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682256,714335.00
07/04/2016 21:30,2,0.148,ALERT,213.06,308.39,60.018,1467682203,"201051344000576","219011344069620",22.46,26.50,0,300.87,343.55,3.4,1.4,0.000,472012.3,472012.3,37237,0,0,0,L,1122011218,0,121.55,122.23,0002,23,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682257,714336.00
07/04/2016 21:30,2,0.084,ALERT,211.93,299.97,60.002,1467682203,"274151322000087","219011344069620",22.92,30.80,0,298.17,354.97,2.0,0.0,0.000,695319.8,695319.8,31007,0,0,0,L,1151911521,0,122.01,122.01,0002,27,0,0,0,0,0,0,83,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467682259,714337.00
07/04/2016 21:45,2,0.043,ALERT,213.06,300.27,59.975,1467683103,"201051344000645","219011344069620",26.88,25.30,0,298.47,339.04,1.2,0.0,0.000,471598.8,471598.8,37365,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1467683105,714338.00
07/04/2016 21:45,2,0.020,ALERT,211.93,299.97,59.970,1467683103,"274151322000085","219011344069620",24.85,27.00,0,297.57,308.69,0.0,0.0,0.000,723352.3,723352.3,30878,0,0,0,L,1151911521,0,122.46,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1467683107,714339.00
07/04/2016 21:45,2,0.064,ALERT,213.29,299.97,59.981,1467683103,"201051344000633","219011344069620",26.60,25.00,0,296.66,335.14,1.8,0.0,0.000,462762.4,462762.4,37856,0,0,0,L,1122011218,0,121.78,122.68,0100,24,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1467683109,714340.00
07/04/2016 21:45,2,0.072,ALERT,212.83,300.27,59.986,1467683103,"201051344000469","219011344069620",26.26,24.00,0,297.57,337.84,1.9,0.0,0.000,464641.8,464641.8,37792,0,0,0,L,1122011218,0,120.88,122.68,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1467683111,714341.00
07/04/2016 21:45,2,0.062,ALERT,212.61,300.57,59.975,1467683103,"201051344000646","219011344069620",26.34,24.50,0,297.57,331.23,1.7,0.0,0.000,466821.4,466821.4,42342,0,0,0,L,1122011218,0,122.01,121.55,0100,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1467683113,714342.00
07/04/2016 21:45,2,0.043,ALERT,211.93,300.27,59.981,1467683103,"274151322000052","219011344069620",25.60,27.30,0,297.26,331.23,0.0,0.0,0.000,739423.5,739423.5,31111,0,0,0,L,1151911521,0,121.10,122.46,0100,25,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1467683115,714343.00
07/04/2016 21:45,2,0.092,ALERT,213.29,300.87,59.986,1467683103,"201051344000585","219011344069620",26.76,24.50,0,297.87,337.54,2.5,0.5,0.000,474737.3,474737.3,42344,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1467683117,714344.00
07/04/2016 21:45,2,0.076,ALERT,213.06,301.17,59.975,1467683103,"201051344001230","219011344069620",26.14,23.80,0,298.47,303.88,2.0,0.1,0.000,470326.1,470326.1,42155,0,0,0,L,1122011218,0,122.23,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1467683118,714345.00
07/04/2016 21:45,2,0.057,ALERT,213.29,301.47,59.970,1467683103,"201051344000582","219011344069620",26.54,24.30,0,298.77,335.44,1.6,0.0,0.000,463449.8,463449.8,42291,0,0,0,L,1122011218,0,122.01,122.23,0100,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1467683120,714346.00
07/04/2016 21:45,2,0.080,ALERT,212.61,300.57,59.986,1467683103,"201051344000955","219011344069620",26.66,24.50,0,298.47,336.64,2.2,0.2,0.000,476405.3,476405.3,42245,0,0,0,L,1122011218,0,121.33,121.78,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1467683122,714347.00
07/04/2016 21:45,2,0.000,ALERT,211.93,299.07,59.975,1467683103,"274151322000094","219011344069620",0.00,27.30,0,297.26,373.91,0.0,0.0,0.000,601344.5,601344.5,32240,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,113,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1467683124,714348.00
07/04/2016 21:45,2,0.094,ALERT,212.61,300.57,59.991,1467683103,"201051344000579","219011344069620",26.88,25.00,0,299.07,337.54,2.6,0.6,0.000,478588.6,478588.6,17857,0,0,0,L,1122011218,0,121.10,122.01,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1467683126,714349.00
07/04/2016 21:45,2,0.092,ALERT,213.06,301.47,59.996,1467683103,"201051344000890","219011344069620",26.78,24.50,0,299.07,337.54,2.5,0.5,0.000,473639.6,473639.6,42252,0,0,0,L,1122011218,0,122.23,121.33,0100,24,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1467683128,714350.00
07/04/2016 21:45,2,0.070,ALERT,213.06,300.57,59.944,1467683103,"201051344000438","219011344069620",25.54,24.30,0,298.47,330.33,1.9,0.0,0.000,475410.6,475410.6,42258,0,0,0,L,1122011218,0,122.23,122.01,0100,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1467683129,714351.00
07/04/2016 21:45,2,0.102,ALERT,213.06,299.97,59.996,1467683103,"201051344000417","219011344069620",26.40,24.80,0,297.57,337.24,2.7,0.7,0.000,467439.0,467439.0,42411,0,0,0,L,1122011218,0,121.78,121.78,0100,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1467683131,714352.00
07/04/2016 21:45,2,0.020,ALERT,211.93,300.27,59.991,1467683103,"274151322000083","219011344069620",25.33,26.80,0,297.57,302.98,0.0,0.0,0.000,732762.8,732762.8,31190,0,0,0,L,1151911521,0,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1467683133,714353.00
07/04/2016 21:45,2,0.018,ALERT,212.38,299.67,59.965,1467683103,"274151322000076","219011344069620",26.36,27.30,0,297.26,339.04,0.0,0.0,0.000,780907.2,780907.2,31197,0,0,0,L,1151911521,0,122.01,122.68,0100,25,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1467683135,714354.00
07/04/2016 21:45,2,0.078,ALERT,212.61,300.87,59.991,1467683103,"201051344000868","219011344069620",26.28,24.30,0,299.37,337.54,2.1,0.1,0.000,463591.6,463591.6,37510,0,0,0,L,1122011218,0,121.10,122.46,0100,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1467683137,714355.00
07/04/2016 21:45,2,0.012,ALERT,211.93,300.57,59.981,1467683103,"274151322000095","219011344069620",25.52,26.50,0,298.77,330.03,0.0,0.0,0.000,772935.6,772935.6,31108,0,0,0,L,1151911521,0,122.01,122.01,0100,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1467683138,714356.00
07/04/2016 21:45,2,0.047,ALERT,212.61,299.97,59.986,1467683103,"201051344000988","219011344069620",26.60,25.00,0,296.36,338.44,1.3,0.0,0.000,460358.0,460358.0,37802,0,0,0,L,1122011218,0,121.10,122.46,0100,22,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1467683140,714357.00
07/04/2016 21:45,2,0.068,ALERT,212.83,300.57,59.991,1467683103,"201051344001025","219011344069620",26.80,24.00,0,297.87,337.24,1.9,0.0,0.000,474147.2,474147.2,42302,0,0,0,L,1122011218,0,121.78,121.78,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1467683142,714358.00
07/04/2016 21:45,2,0.062,ALERT,212.61,300.27,60.023,1467683103,"201051344000458","219011344069620",25.72,25.30,0,298.77,338.44,1.8,0.0,0.000,471189.9,471189.9,37723,0,0,0,L,1122011218,0,121.33,122.23,0100,22,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1467683144,714359.00
07/04/2016 21:45,2,0.055,ALERT,213.29,300.27,59.986,1467683103,"201051344000853","219011344069620",26.80,25.00,0,298.77,339.65,1.5,0.0,0.000,470166.3,470166.3,37332,0,0,0,L,1122011218,0,121.78,122.46,0100,24,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1467683146,714360.00
07/04/2016 21:45,2,0.035,ALERT,213.29,300.87,59.986,1467683103,"201051344000685","219011344069620",26.42,24.00,0,298.47,322.51,1.0,0.0,0.000,474766.3,474766.3,42176,0,0,0,L,1122011218,0,122.68,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1467683148,714361.00
07/04/2016 21:45,2,0.068,ALERT,212.83,300.27,59.996,1467683103,"201051344000917","219011344069620",26.02,24.50,0,296.66,310.79,1.8,0.0,0.000,471654.6,471654.6,42166,0,0,0,L,1122011218,0,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1467683149,714362.00
07/04/2016 21:45,2,0.064,ALERT,213.29,300.87,59.996,1467683103,"201051344001145","219011344069620",26.50,23.50,0,298.77,303.28,1.8,0.0,0.000,476818.8,476818.8,42020,0,0,0,L,1122011218,0,122.01,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1467683151,714363.00
07/04/2016 21:45,2,0.051,ALERT,213.06,299.97,60.002,1467683103,"201051344000651","219011344069620",26.38,24.00,0,297.87,332.73,1.4,0.0,0.000,469491.5,469491.5,42362,0,0,0,L,1122011218,0,122.46,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1467683153,714364.00
07/04/2016 21:45,2,0.008,ALERT,211.70,299.37,59.949,1467683103,"274151322000088","219011344069620",22.52,27.00,0,297.57,301.77,0.0,0.0,0.000,707256.0,707256.0,30843,0,0,0,L,1151911521,0,122.23,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1467683155,714365.00
07/04/2016 21:45,2,0.000,ALERT,212.61,299.07,59.991,1467683103,"274151322000068","219011344069620",0.00,28.00,0,296.96,374.51,0.0,0.0,0.000,601328.8,601328.8,32449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,110,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1467683157,714366.00
07/04/2016 21:45,2,0.090,ALERT,212.61,300.57,60.018,1467683103,"201051344001135","219011344069620",26.80,24.30,0,298.47,337.54,2.5,0.5,0.000,465482.5,465482.5,42292,0,0,0,L,1122011218,0,121.78,121.55,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1467683159,714367.00
07/04/2016 21:45,2,0.068,ALERT,212.61,301.17,60.007,1467683103,"201051344000594","219011344069620",26.86,25.50,0,298.47,336.94,1.9,0.0,0.000,475278.6,475278.6,37766,0,0,0,L,1122011218,0,121.33,122.01,0100,22,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1467683160,714368.00
07/04/2016 21:45,2,0.072,ALERT,213.06,300.57,60.028,1467683103,"201051344001203","219011344069620",26.06,24.30,0,298.17,329.73,1.9,0.0,0.000,472978.0,472978.0,42338,0,0,0,L,1122011218,0,122.46,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1467683162,714369.00
07/04/2016 21:45,2,0.016,ALERT,211.70,300.27,60.023,1467683103,"274151322000054","219011344069620",24.55,27.30,0,297.57,302.37,0.0,0.0,0.000,722207.4,722207.4,30872,0,0,0,L,1151911521,0,121.78,122.01,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1467683164,714370.00
07/04/2016 21:45,2,0.082,ALERT,212.61,299.97,60.023,1467683103,"201051344000867","219011344069620",24.11,25.30,0,298.47,315.30,1.9,0.0,0.000,462676.1,462676.1,37774,0,0,0,L,1122011218,0,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1467683166,714371.00
07/04/2016 21:45,2,0.092,ALERT,213.06,300.57,59.991,1467683103,"201051344001093","219011344069620",25.72,24.30,0,298.17,302.68,2.4,0.4,0.000,471070.0,471070.0,42227,0,0,0,L,1122011218,0,122.01,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1467683168,714372.00
07/04/2016 21:45,2,0.041,ALERT,212.61,300.27,59.981,1467683103,"201051344000900","219011344069620",26.12,24.80,0,298.47,327.62,1.1,0.0,0.000,478682.1,478682.1,37155,0,0,0,L,1122011218,0,121.33,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1467683170,714373.00
07/04/2016 21:45,2,0.072,ALERT,212.83,299.67,59.996,1467683103,"201051344000648","219011344069620",26.46,24.30,0,298.17,333.93,2.0,0.0,0.000,469514.4,469514.4,37455,0,0,0,L,1122011218,0,120.88,122.68,0100,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1467683171,714374.00
07/04/2016 21:45,2,0.072,ALERT,212.61,300.87,59.991,1467683103,"201051344000569","219011344069620",26.64,25.80,0,299.07,333.63,2.0,0.0,0.000,479543.8,479543.8,37081,0,0,0,L,1122011218,0,120.88,122.46,0100,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1467683173,714375.00
07/04/2016 21:45,2,0.090,ALERT,212.61,300.57,60.007,1467683103,"201051344000983","219011344069620",26.34,25.00,0,299.07,335.74,2.4,0.4,0.000,471250.6,471250.6,37573,0,0,0,L,1122011218,0,121.33,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1467683175,714376.00
07/04/2016 21:45,2,0.062,ALERT,212.61,299.97,59.986,1467683103,"201051344001158","219011344069620",24.31,24.80,0,297.87,331.83,1.5,0.0,0.000,464763.4,464763.4,37838,0,0,0,L,1122011218,0,121.10,122.23,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1467683177,714377.00
07/04/2016 21:45,2,0.062,ALERT,213.06,300.57,59.981,1467683103,"201051344000576","219011344069620",25.54,24.50,0,298.47,308.99,1.6,0.0,0.000,472012.3,472012.3,37239,0,0,0,L,1122011218,0,121.55,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1467683179,714378.00
07/04/2016 21:45,2,0.031,ALERT,211.93,299.37,59.986,1467683103,"274151322000087","219011344069620",22.80,29.00,0,296.96,301.77,0.0,0.0,0.000,695319.8,695319.8,31009,0,0,0,L,1151911521,0,121.78,122.23,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1467683181,714379.00
07/04/2016 22:00,2,0.000,ALERT,213.06,299.97,60.007,1467684003,"201051344000645","219011344069620",0.00,24.00,0,298.77,302.07,0.0,0.0,0.000,471598.8,471598.8,37367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1467684005,714380.00
07/04/2016 22:00,2,0.000,ALERT,211.93,299.37,59.986,1467684003,"274151322000085","219011344069620",0.00,26.00,0,297.87,301.47,0.0,0.0,0.000,723352.3,723352.3,30880,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1467684007,714381.00
07/04/2016 22:00,2,0.000,ALERT,212.83,299.67,59.986,1467684003,"201051344000633","219011344069620",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,462762.4,462762.4,37858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1467684009,714382.00
07/04/2016 22:00,2,0.000,ALERT,212.61,299.97,59.986,1467684003,"201051344000469","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,464641.8,464641.8,37794,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1467684011,714383.00
07/04/2016 22:00,2,0.000,ALERT,211.93,299.67,59.986,1467684003,"201051344000646","219011344069620",0.00,23.30,0,297.87,305.68,0.0,0.0,0.000,466821.4,466821.4,42344,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1467684012,714384.00
07/04/2016 22:00,2,0.000,ALERT,211.48,299.07,59.986,1467684003,"274151322000052","219011344069620",0.00,26.00,0,297.57,301.77,0.0,0.0,0.000,739423.5,739423.5,31113,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1467684014,714385.00
07/04/2016 22:00,2,0.000,ALERT,212.61,300.27,59.986,1467684003,"201051344000585","219011344069620",0.00,23.30,0,298.47,305.68,0.0,0.0,0.000,474737.4,474737.4,42346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1467684016,714386.00
07/04/2016 22:00,2,0.000,ALERT,212.16,300.27,59.981,1467684003,"201051344001230","219011344069620",0.00,22.80,0,299.07,306.28,0.0,0.0,0.000,470326.1,470326.1,42157,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1467684018,714387.00
07/04/2016 22:00,2,0.000,ALERT,212.83,300.87,59.991,1467684003,"201051344000582","219011344069620",0.00,23.30,0,299.67,306.28,0.0,0.0,0.000,463449.8,463449.8,42293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1467684020,714388.00
07/04/2016 22:00,2,0.000,ACTIVE_NO_POWER,211.93,299.97,59.996,1467684003,"201051344000955","219011344069620",0.00,23.50,0,298.77,305.68,0.0,0.0,0.000,476405.3,476405.3,42247,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467684022,714389.00
07/04/2016 22:00,2,0.000,ALERT,211.93,298.77,59.981,1467684003,"274151322000094","219011344069620",0.00,26.00,0,297.57,300.87,0.0,0.0,0.000,601344.5,601344.5,32242,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684024,714390.00
07/04/2016 22:00,2,0.000,ALERT,212.38,300.57,59.975,1467684003,"201051344000579","219011344069620",0.00,23.80,0,299.07,302.37,0.0,0.0,0.000,478588.6,478588.6,17859,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1467684025,714391.00
07/04/2016 22:00,2,0.000,ALERT,212.38,300.57,59.975,1467684003,"201051344000890","219011344069620",0.00,23.80,0,299.67,306.58,0.0,0.0,0.000,473639.6,473639.6,42254,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1467684027,714392.00
07/04/2016 22:00,2,0.000,ALERT,212.61,299.97,59.975,1467684003,"201051344000438","219011344069620",0.00,23.30,0,299.37,305.98,0.0,0.0,0.000,475410.6,475410.6,42260,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1467684029,714393.00
07/04/2016 22:00,2,0.000,ALERT,212.38,299.37,59.975,1467684003,"201051344000417","219011344069620",0.00,23.50,0,298.17,305.38,0.0,0.0,0.000,467439.0,467439.0,42413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1467684031,714394.00
07/04/2016 22:00,2,0.000,ALERT,211.93,299.97,59.975,1467684003,"274151322000083","219011344069620",0.00,25.50,0,298.17,301.77,0.0,0.0,0.000,732762.8,732762.8,31192,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1467684033,714395.00
07/04/2016 22:00,2,0.000,ALERT,212.16,299.07,59.975,1467684003,"274151322000076","219011344069620",0.00,26.00,0,297.87,301.77,0.0,0.0,0.000,780907.2,780907.2,31199,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1467684035,714396.00
07/04/2016 22:00,2,0.000,ALERT,212.38,300.57,59.981,1467684003,"201051344000868","219011344069620",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,463591.6,463591.6,37512,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1467684037,714397.00
07/04/2016 22:00,2,0.000,ALERT,211.70,300.27,59.981,1467684003,"274151322000095","219011344069620",0.00,25.50,0,299.07,302.07,0.0,0.0,0.000,772935.6,772935.6,31110,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1467684038,714398.00
07/04/2016 22:00,2,0.000,ALERT,212.38,299.97,59.981,1467684003,"201051344000988","219011344069620",0.00,23.80,0,296.06,301.77,0.0,0.0,0.000,460358.0,460358.0,37804,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1467684040,714399.00
07/04/2016 22:00,2,0.000,ALERT,212.16,299.37,60.028,1467684003,"201051344001025","219011344069620",0.00,23.00,0,298.47,305.38,0.0,0.0,0.000,474147.2,474147.2,42304,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1467684042,714400.00
07/04/2016 22:00,2,0.000,ALERT,212.38,299.97,60.028,1467684003,"201051344000458","219011344069620",0.00,24.30,0,298.47,302.68,0.0,0.0,0.000,471189.9,471189.9,37725,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1467684044,714401.00
07/04/2016 22:00,2,0.000,ALERT,213.06,299.97,59.975,1467684003,"201051344000853","219011344069620",0.00,23.80,0,298.47,302.07,0.0,0.0,0.000,470166.3,470166.3,37334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1467684046,714402.00
07/04/2016 22:00,2,0.000,ALERT,212.61,299.97,59.970,1467684003,"201051344000685","219011344069620",0.00,23.00,0,298.77,306.28,0.0,0.0,0.000,474766.3,474766.3,42178,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1467684047,714403.00
07/04/2016 22:00,2,0.000,ALERT,212.61,299.37,59.970,1467684003,"201051344000917","219011344069620",0.00,23.80,0,297.57,305.08,0.0,0.0,0.000,471654.6,471654.6,42168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1467684049,714404.00
07/04/2016 22:00,2,0.000,ALERT,212.61,300.27,59.975,1467684003,"201051344001145","219011344069620",0.00,22.50,0,299.37,306.58,0.0,0.0,0.000,476818.8,476818.8,42022,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1467684051,714405.00
07/04/2016 22:00,2,0.000,ALERT,212.61,299.37,59.954,1467684003,"201051344000651","219011344069620",0.00,23.00,0,298.17,304.78,0.0,0.0,0.000,469491.5,469491.5,42364,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1467684053,714406.00
07/04/2016 22:00,2,0.000,ALERT,211.48,299.07,59.975,1467684003,"274151322000088","219011344069620",0.00,25.80,0,297.87,301.47,0.0,0.0,0.000,707256.0,707256.0,30845,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1467684055,714407.00
07/04/2016 22:00,2,0.000,ALERT,212.38,298.47,59.996,1467684003,"274151322000068","219011344069620",0.00,26.80,0,297.26,300.27,0.0,0.0,0.000,601328.8,601328.8,32451,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684056,714408.00
07/04/2016 22:00,2,0.000,ALERT,212.16,299.97,59.975,1467684003,"201051344001135","219011344069620",0.00,23.30,0,298.77,305.38,0.0,0.0,0.000,465482.5,465482.5,42294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1467684058,714409.00
07/04/2016 22:00,2,0.000,ALERT,212.38,300.87,59.970,1467684003,"201051344000594","219011344069620",0.00,24.50,0,298.17,302.37,0.0,0.0,0.000,475278.6,475278.6,37768,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1467684060,714410.00
07/04/2016 22:00,2,0.000,ALERT,212.38,299.67,59.949,1467684003,"201051344001203","219011344069620",0.00,23.30,0,298.77,306.58,0.0,0.0,0.000,472978.0,472978.0,42340,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1467684062,714411.00
07/04/2016 22:00,2,0.000,ALERT,211.70,299.37,59.970,1467684003,"274151322000054","219011344069620",0.00,26.00,0,298.17,301.77,0.0,0.0,0.000,722207.4,722207.4,30874,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1467684064,714412.00
07/04/2016 22:00,2,0.000,ALERT,212.38,299.67,59.933,1467684003,"201051344000867","219011344069620",0.00,24.30,0,298.47,302.68,0.0,0.0,0.000,462676.1,462676.1,37776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1467684065,714413.00
07/04/2016 22:00,2,0.000,ALERT,212.38,299.67,59.975,1467684003,"201051344001093","219011344069620",0.00,23.30,0,298.77,305.38,0.0,0.0,0.000,471070.0,471070.0,42229,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1467684067,714414.00
07/04/2016 22:00,2,0.000,ALERT,212.38,299.97,59.991,1467684003,"201051344000900","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,478682.1,478682.1,37157,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1467684069,714415.00
