ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 22:00,2,0.000,ALERT,212.61,299.07,59.975,1467684003,"201051344000648","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,469514.4,469514.4,37457,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1467684071,714416.00
07/04/2016 22:00,2,0.000,ALERT,212.38,300.27,60.012,1467684003,"201051344000569","219011344069620",0.00,24.30,0,299.07,302.68,0.0,0.0,0.000,479543.8,479543.8,37083,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1467684073,714417.00
07/04/2016 22:00,2,0.000,ALERT,212.38,299.97,59.981,1467684003,"201051344000983","219011344069620",0.00,23.80,0,298.77,302.37,0.0,0.0,0.000,471250.7,471250.7,37575,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1467684074,714418.00
07/04/2016 22:00,2,0.000,ALERT,212.38,299.67,59.981,1467684003,"201051344001158","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,464763.4,464763.4,37840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1467684076,714419.00
07/04/2016 22:00,2,0.000,ALERT,212.83,300.27,59.975,1467684003,"201051344000576","219011344069620",0.00,23.30,0,298.47,302.07,0.0,0.0,0.000,472012.3,472012.3,37241,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1467684078,714420.00
07/04/2016 22:00,2,0.000,ALERT,211.93,298.77,59.981,1467684003,"274151322000087","219011344069620",0.00,27.50,0,297.26,301.17,0.0,0.0,0.000,695319.8,695319.8,31011,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1467684080,714421.00
07/04/2016 22:15,2,0.000,ALERT,212.61,299.67,59.981,1467684903,"201051344000645","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,471598.8,471598.8,37369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684905,714422.00
07/04/2016 22:15,2,0.000,ALERT,211.48,299.37,59.965,1467684903,"274151322000085","219011344069620",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,723352.3,723352.3,30882,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684906,714423.00
07/04/2016 22:15,2,0.000,ALERT,212.61,299.37,59.981,1467684903,"201051344000633","219011344069620",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,462762.4,462762.4,37860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467684908,714424.00
07/04/2016 22:15,2,0.000,ALERT,212.16,299.37,59.975,1467684903,"201051344000469","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,464641.8,464641.8,37796,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684910,714425.00
07/04/2016 22:15,2,0.000,ALERT,211.48,299.07,59.975,1467684903,"201051344000646","219011344069620",0.00,22.30,0,297.26,305.98,0.0,0.0,0.000,466821.4,466821.4,42346,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467684912,714426.00
07/04/2016 22:15,2,0.000,ALERT,211.25,299.07,59.981,1467684903,"274151322000052","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,739423.5,739423.5,31115,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684914,714427.00
07/04/2016 22:15,2,0.000,ALERT,211.93,299.37,59.986,1467684903,"201051344000585","219011344069620",0.00,22.50,0,297.26,305.98,0.0,0.0,0.000,474737.4,474737.4,42348,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467684915,714428.00
07/04/2016 22:15,2,0.000,ALERT,211.70,299.37,59.970,1467684903,"201051344001230","219011344069620",0.00,21.80,0,297.87,306.88,0.0,0.0,0.000,470326.1,470326.1,42159,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467684917,714429.00
07/04/2016 22:15,2,0.000,ALERT,212.16,299.97,59.986,1467684903,"201051344000582","219011344069620",0.00,22.30,0,298.47,306.58,0.0,0.0,0.000,463449.8,463449.8,42295,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684919,714430.00
07/04/2016 22:15,2,0.000,ALERT,211.48,299.37,59.975,1467684903,"201051344000955","219011344069620",0.00,22.50,0,297.87,306.28,0.0,0.0,0.000,476405.3,476405.3,42248,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1467684921,714431.00
07/04/2016 22:15,2,0.000,ALERT,211.70,298.47,59.965,1467684903,"274151322000094","219011344069620",0.00,25.00,0,296.06,300.27,0.0,0.0,0.000,601344.5,601344.5,32244,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684923,714432.00
07/04/2016 22:15,2,0.000,ALERT,212.16,300.27,59.975,1467684903,"201051344000579","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,478588.6,478588.6,17861,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684925,714433.00
07/04/2016 22:15,2,0.000,ALERT,211.70,299.67,59.981,1467684903,"201051344000890","219011344069620",0.00,22.80,0,298.77,307.48,0.0,0.0,0.000,473639.6,473639.6,42256,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684926,714434.00
07/04/2016 22:15,2,0.000,ALERT,211.93,299.37,60.023,1467684903,"201051344000438","219011344069620",0.00,22.30,0,298.17,306.88,0.0,0.0,0.000,475410.6,475410.6,42262,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684928,714435.00
07/04/2016 22:15,2,0.000,ALERT,212.16,298.77,59.975,1467684903,"201051344000417","219011344069620",0.00,22.80,0,297.26,305.68,0.0,0.0,0.000,467439.0,467439.0,42415,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684930,714436.00
07/04/2016 22:15,2,0.000,ALERT,211.48,299.97,59.965,1467684903,"274151322000083","219011344069620",0.00,24.50,0,296.96,301.47,0.0,0.0,0.000,732762.8,732762.8,31194,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684932,714437.00
07/04/2016 22:15,2,0.000,ALERT,211.93,299.37,59.965,1467684903,"274151322000076","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,780907.2,780907.2,31201,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684934,714438.00
07/04/2016 22:15,2,0.000,ALERT,211.93,300.27,59.944,1467684903,"201051344000868","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,463591.6,463591.6,37514,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684935,714439.00
07/04/2016 22:15,2,0.000,ALERT,211.48,299.97,59.981,1467684903,"274151322000095","219011344069620",0.00,24.50,0,297.57,301.47,0.0,0.0,0.000,772935.6,772935.6,31112,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467684937,714440.00
07/04/2016 22:15,2,0.000,ALERT,212.16,299.97,60.012,1467684903,"201051344000988","219011344069620",0.00,22.80,0,295.46,301.47,0.0,0.0,0.000,460358.0,460358.0,37806,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684939,714441.00
07/04/2016 22:15,2,0.000,ALERT,212.16,299.07,59.965,1467684903,"201051344001025","219011344069620",0.00,22.00,0,297.57,306.58,0.0,0.0,0.000,474147.2,474147.2,42306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684941,714442.00
07/04/2016 22:15,2,0.000,ALERT,212.16,300.27,59.965,1467684903,"201051344000458","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,471189.9,471189.9,37727,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684942,714443.00
07/04/2016 22:15,2,0.000,ALERT,212.83,299.97,59.975,1467684903,"201051344000853","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,470166.3,470166.3,37336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684944,714444.00
07/04/2016 22:15,2,0.000,ALERT,212.61,299.67,59.986,1467684903,"201051344000685","219011344069620",0.00,22.00,0,297.57,306.58,0.0,0.0,0.000,474766.3,474766.3,42180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684946,714445.00
07/04/2016 22:15,2,0.000,ALERT,212.38,299.07,59.944,1467684903,"201051344000917","219011344069620",0.00,22.80,0,296.66,305.38,0.0,0.0,0.000,471654.6,471654.6,42170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684948,714446.00
07/04/2016 22:15,2,0.000,ALERT,212.61,299.97,59.970,1467684903,"201051344001145","219011344069620",0.00,21.80,0,298.47,307.78,0.0,0.0,0.000,476818.8,476818.8,42024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684950,714447.00
07/04/2016 22:15,2,0.000,ALERT,212.38,298.77,59.959,1467684903,"201051344000651","219011344069620",0.00,21.80,0,297.57,305.68,0.0,0.0,0.000,469491.5,469491.5,42366,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684952,714448.00
07/04/2016 22:15,2,0.000,ALERT,211.25,299.37,59.996,1467684903,"274151322000088","219011344069620",0.00,24.80,0,296.66,300.87,0.0,0.0,0.000,707256.0,707256.0,30847,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684954,714449.00
07/04/2016 22:15,2,0.000,ALERT,212.38,298.77,59.959,1467684903,"274151322000068","219011344069620",0.00,25.50,0,296.06,299.97,0.0,0.0,0.000,601328.8,601328.8,32453,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684956,714450.00
07/04/2016 22:15,2,0.000,ALERT,211.93,299.37,59.965,1467684903,"201051344001135","219011344069620",0.00,22.30,0,298.17,306.58,0.0,0.0,0.000,465482.5,465482.5,42296,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467684958,714451.00
07/04/2016 22:15,2,0.000,ALERT,211.93,300.57,59.949,1467684903,"201051344000594","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,475278.6,475278.6,37770,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684960,714452.00
07/04/2016 22:15,2,0.000,ALERT,212.16,299.07,59.975,1467684903,"201051344001203","219011344069620",0.00,22.30,0,297.87,307.78,0.0,0.0,0.000,472978.0,472978.0,42342,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684961,714453.00
07/04/2016 22:15,2,0.000,ALERT,211.48,300.27,59.970,1467684903,"274151322000054","219011344069620",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,722207.4,722207.4,30876,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684963,714454.00
07/04/2016 22:15,2,0.000,ALERT,212.38,299.37,59.959,1467684903,"201051344000867","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,462676.1,462676.1,37778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684965,714455.00
07/04/2016 22:15,2,0.000,ALERT,212.38,299.37,59.981,1467684903,"201051344001093","219011344069620",0.00,22.30,0,297.57,305.98,0.0,0.0,0.000,471070.0,471070.0,42231,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467684967,714456.00
07/04/2016 22:15,2,0.000,ALERT,212.16,299.97,59.975,1467684903,"201051344000900","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,478682.1,478682.1,37159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684969,714457.00
07/04/2016 22:15,2,0.000,ALERT,212.38,299.07,59.970,1467684903,"201051344000648","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,469514.4,469514.4,37459,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684970,714458.00
07/04/2016 22:15,2,0.000,ALERT,212.16,300.27,59.975,1467684903,"201051344000569","219011344069620",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,479543.8,479543.8,37085,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684972,714459.00
07/04/2016 22:15,2,0.000,ALERT,212.16,300.27,59.970,1467684903,"201051344000983","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,471250.7,471250.7,37577,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684974,714460.00
07/04/2016 22:15,2,0.000,ALERT,212.16,299.67,59.970,1467684903,"201051344001158","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,464763.4,464763.4,37842,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684976,714461.00
07/04/2016 22:15,2,0.000,ALERT,212.61,300.27,59.981,1467684903,"201051344000576","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,472012.3,472012.3,37243,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467684977,714462.00
07/04/2016 22:15,2,0.000,ALERT,211.70,299.07,60.012,1467684903,"274151322000087","219011344069620",0.00,26.30,0,296.36,300.57,0.0,0.0,0.000,695319.8,695319.8,31013,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467684979,714463.00
07/04/2016 22:30,2,0.000,ALERT,213.06,300.57,59.981,1467685803,"201051344000645","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,471598.8,471598.8,37371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685805,714464.00
07/04/2016 22:30,2,0.000,ALERT,212.16,299.97,59.965,1467685803,"274151322000085","219011344069620",0.00,24.00,0,297.57,301.47,0.0,0.0,0.000,723352.3,723352.3,30884,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685807,714465.00
07/04/2016 22:30,2,0.000,ALERT,213.29,300.57,59.981,1467685803,"201051344000633","219011344069620",0.00,21.80,0,295.76,301.47,0.0,0.0,0.000,462762.4,462762.4,37862,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685809,714466.00
07/04/2016 22:30,2,0.000,ALERT,212.61,300.57,59.970,1467685803,"201051344000469","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,464641.8,464641.8,37798,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685810,714467.00
07/04/2016 22:30,2,0.000,ALERT,212.16,299.97,59.944,1467685803,"201051344000646","219011344069620",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,466821.4,466821.4,42348,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685812,714468.00
07/04/2016 22:30,2,0.000,ALERT,211.70,300.57,59.970,1467685803,"274151322000052","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,739423.5,739423.5,31117,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685814,714469.00
07/04/2016 22:30,2,0.000,ALERT,212.61,300.27,59.975,1467685803,"201051344000585","219011344069620",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,474737.4,474737.4,42350,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685816,714470.00
07/04/2016 22:30,2,0.000,ALERT,212.61,300.57,59.996,1467685803,"201051344001230","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,470326.1,470326.1,42161,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685818,714471.00
07/04/2016 22:30,2,0.000,ALERT,213.06,301.17,59.970,1467685803,"201051344000582","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,463449.8,463449.8,42297,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685820,714472.00
07/04/2016 22:30,2,0.000,ALERT,212.38,300.27,59.975,1467685803,"201051344000955","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,476405.3,476405.3,42250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685821,714473.00
07/04/2016 22:30,2,0.000,ALERT,212.16,299.37,59.970,1467685803,"274151322000094","219011344069620",0.00,24.00,0,297.57,300.87,0.0,0.0,0.000,601344.5,601344.5,32246,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685823,714474.00
07/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1467685803,"201051344000579","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,478588.6,478588.6,17863,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467685825,714475.00
07/04/2016 22:30,2,0.000,ALERT,212.38,300.57,59.944,1467685803,"201051344000890","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,473639.6,473639.6,42258,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685827,714476.00
07/04/2016 22:30,2,0.000,ALERT,212.61,300.27,59.975,1467685803,"201051344000438","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,475410.6,475410.6,42264,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467685829,714477.00
07/04/2016 22:30,2,0.000,ALERT,212.61,299.67,59.991,1467685803,"201051344000417","219011344069620",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,467439.0,467439.0,42417,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685831,714478.00
07/04/2016 22:30,2,0.000,ALERT,211.93,300.57,59.991,1467685803,"274151322000083","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,732762.8,732762.8,31196,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685833,714479.00
07/04/2016 22:30,2,0.000,ALERT,212.38,299.97,59.981,1467685803,"274151322000076","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,780907.2,780907.2,31203,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685835,714480.00
07/04/2016 22:30,2,0.000,ALERT,212.38,301.17,59.981,1467685803,"201051344000868","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,463591.6,463591.6,37516,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685837,714481.00
07/04/2016 22:30,2,0.000,ALERT,211.93,300.87,59.991,1467685803,"274151322000095","219011344069620",0.00,23.50,0,299.07,302.07,0.0,0.0,0.000,772935.6,772935.6,31114,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685838,714482.00
07/04/2016 22:30,2,0.000,ALERT,212.38,300.87,59.986,1467685803,"201051344000988","219011344069620",0.00,21.50,0,295.76,302.07,0.0,0.0,0.000,460358.0,460358.0,37808,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685840,714483.00
07/04/2016 22:30,2,0.000,ALERT,212.38,299.97,59.981,1467685803,"201051344001025","219011344069620",0.00,21.30,0,297.26,302.07,0.0,0.0,0.000,474147.2,474147.2,42308,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685842,714484.00
07/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1467685803,"201051344000458","219011344069620",0.00,22.00,0,298.47,302.98,0.0,0.0,0.000,471189.9,471189.9,37729,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685844,714485.00
07/04/2016 22:30,2,0.000,ALERT,213.06,300.57,59.975,1467685803,"201051344000853","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,470166.3,470166.3,37338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467685846,714486.00
07/04/2016 22:30,2,0.000,ALERT,212.83,300.57,59.975,1467685803,"201051344000685","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,474766.3,474766.3,42182,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685847,714487.00
07/04/2016 22:30,2,0.000,ALERT,212.61,299.67,59.975,1467685803,"201051344000917","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,471654.6,471654.6,42172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685849,714488.00
07/04/2016 22:30,2,0.000,ALERT,212.83,300.57,59.959,1467685803,"201051344001145","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,476818.8,476818.8,42026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685851,714489.00
07/04/2016 22:30,2,0.000,ALERT,212.83,299.67,59.975,1467685803,"201051344000651","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,469491.5,469491.5,42368,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685853,714490.00
07/04/2016 22:30,2,0.000,ALERT,211.48,300.27,59.975,1467685803,"274151322000088","219011344069620",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,707256.0,707256.0,30849,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685855,714491.00
07/04/2016 22:30,2,0.000,ALERT,212.61,299.37,59.986,1467685803,"274151322000068","219011344069620",0.00,24.50,0,297.57,300.57,0.0,0.0,0.000,601328.8,601328.8,32455,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685856,714492.00
07/04/2016 22:30,2,0.000,ALERT,212.38,300.27,59.981,1467685803,"201051344001135","219011344069620",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,465482.5,465482.5,42298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685858,714493.00
07/04/2016 22:30,2,0.000,ALERT,212.38,301.77,59.986,1467685803,"201051344000594","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,475278.6,475278.6,37772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467685860,714494.00
07/04/2016 22:30,2,0.000,ALERT,212.83,300.27,60.023,1467685803,"201051344001203","219011344069620",0.00,21.50,0,297.57,303.28,0.0,0.0,0.000,472978.0,472978.0,42344,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685862,714495.00
07/04/2016 22:30,2,0.000,ALERT,211.70,299.67,59.954,1467685803,"274151322000054","219011344069620",0.00,24.00,0,297.87,302.07,0.0,0.0,0.000,722207.4,722207.4,30878,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467685864,714496.00
07/04/2016 22:30,2,0.000,ALERT,212.83,300.87,59.986,1467685803,"201051344000867","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,462676.1,462676.1,37780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685866,714497.00
07/04/2016 22:30,2,0.000,ALERT,212.83,300.57,60.012,1467685803,"201051344001093","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,471070.0,471070.0,42233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685867,714498.00
07/04/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1467685803,"201051344000900","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,478682.1,478682.1,37161,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685869,714499.00
07/04/2016 22:30,2,0.000,ALERT,212.83,300.27,59.981,1467685803,"201051344000648","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,469514.4,469514.4,37461,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685871,714500.00
07/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.938,1467685803,"201051344000569","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,479543.8,479543.8,37087,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467685873,714501.00
07/04/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1467685803,"201051344000983","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,471250.7,471250.7,37579,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685875,714502.00
07/04/2016 22:30,2,0.000,ALERT,212.61,300.57,60.034,1467685803,"201051344001158","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,464763.4,464763.4,37844,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685876,714503.00
07/04/2016 22:30,2,0.000,ALERT,213.29,301.47,59.981,1467685803,"201051344000576","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,472012.3,472012.3,37245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467685878,714504.00
07/04/2016 22:30,2,0.000,ALERT,212.16,299.37,59.981,1467685803,"274151322000087","219011344069620",0.00,25.30,0,297.57,301.17,0.0,0.0,0.000,695319.8,695319.8,31015,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467685880,714505.00
07/04/2016 22:45,2,0.000,ALERT,213.29,301.17,59.986,1467686703,"201051344000645","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,471598.8,471598.8,37373,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686705,714506.00
07/04/2016 22:45,2,0.000,ALERT,212.38,300.57,59.981,1467686703,"274151322000085","219011344069620",0.00,23.00,0,298.77,302.07,0.0,0.0,0.000,723352.3,723352.3,30886,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686707,714507.00
07/04/2016 22:45,2,0.000,ALERT,213.51,300.87,59.981,1467686703,"201051344000633","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,462762.4,462762.4,37864,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686709,714508.00
07/04/2016 22:45,2,0.000,ALERT,212.83,300.87,60.023,1467686703,"201051344000469","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,464641.8,464641.8,37800,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686711,714509.00
07/04/2016 22:45,2,0.000,ALERT,212.61,300.87,59.975,1467686703,"201051344000646","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,466821.4,466821.4,42350,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686712,714510.00
07/04/2016 22:45,2,0.000,ALERT,211.93,300.57,59.959,1467686703,"274151322000052","219011344069620",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,739423.5,739423.5,31119,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686714,714511.00
07/04/2016 22:45,2,0.000,ALERT,213.06,300.87,59.975,1467686703,"201051344000585","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,474737.4,474737.4,42352,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686716,714512.00
07/04/2016 22:45,2,0.000,ALERT,212.83,301.17,59.975,1467686703,"201051344001230","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,470326.1,470326.1,42163,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467686718,714513.00
07/04/2016 22:45,2,0.000,ALERT,213.51,301.77,60.023,1467686703,"201051344000582","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,463449.8,463449.8,42299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467686719,714514.00
07/04/2016 22:45,2,0.000,ALERT,212.61,300.87,59.975,1467686703,"201051344000955","219011344069620",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,476405.3,476405.3,42252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686721,714515.00
07/04/2016 22:45,2,0.000,ALERT,212.16,299.97,59.975,1467686703,"274151322000094","219011344069620",0.00,23.30,0,298.17,301.47,0.0,0.0,0.000,601344.5,601344.5,32248,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686723,714516.00
07/04/2016 22:45,2,0.000,ALERT,212.83,301.77,59.981,1467686703,"201051344000579","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,478588.6,478588.6,17865,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467686725,714517.00
07/04/2016 22:45,2,0.000,ALERT,212.83,301.47,59.975,1467686703,"201051344000890","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,473639.6,473639.6,42260,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686727,714518.00
07/04/2016 22:45,2,0.000,ALERT,213.06,300.87,59.975,1467686703,"201051344000438","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,475410.6,475410.6,42266,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686728,714519.00
07/04/2016 22:45,2,0.000,ALERT,213.29,300.27,59.981,1467686703,"201051344000417","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,467439.0,467439.0,42419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686730,714520.00
07/04/2016 22:45,2,0.000,ALERT,212.16,300.27,60.002,1467686703,"274151322000083","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,732762.8,732762.8,31198,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686732,714521.00
07/04/2016 22:45,2,0.000,ALERT,212.61,300.57,59.965,1467686703,"274151322000076","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,780907.2,780907.2,31205,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467686734,714522.00
07/04/2016 22:45,2,0.000,ALERT,212.83,301.77,59.975,1467686703,"201051344000868","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,463591.6,463591.6,37518,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467686736,714523.00
07/04/2016 22:45,2,0.000,ALERT,212.16,301.47,59.970,1467686703,"274151322000095","219011344069620",0.00,22.50,0,299.67,302.68,0.0,0.0,0.000,772935.6,772935.6,31116,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686738,714524.00
07/04/2016 22:45,2,0.000,ALERT,212.83,301.17,59.975,1467686703,"201051344000988","219011344069620",0.00,21.00,0,296.66,302.68,0.0,0.0,0.000,460358.0,460358.0,37810,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467686740,714525.00
07/04/2016 22:45,2,0.000,ALERT,212.83,300.27,59.954,1467686703,"201051344001025","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,474147.2,474147.2,42310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686741,714526.00
07/04/2016 22:45,2,0.000,ALERT,212.61,301.17,59.975,1467686703,"201051344000458","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,471189.9,471189.9,37731,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686743,714527.00
07/04/2016 22:45,2,0.000,ALERT,213.51,301.17,59.975,1467686703,"201051344000853","219011344069620",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,470166.3,470166.3,37340,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686745,714528.00
07/04/2016 22:45,2,0.000,ALERT,213.29,300.87,59.970,1467686703,"201051344000685","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,474766.3,474766.3,42184,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686747,714529.00
07/04/2016 22:45,2,0.000,ALERT,213.06,300.27,59.981,1467686703,"201051344000917","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,471654.6,471654.6,42174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686749,714530.00
07/04/2016 22:45,2,0.000,ALERT,213.29,301.17,59.970,1467686703,"201051344001145","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,476818.8,476818.8,42028,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686751,714531.00
07/04/2016 22:45,2,0.000,ALERT,213.06,299.97,59.944,1467686703,"201051344000651","219011344069620",0.00,20.30,0,298.17,301.47,0.0,0.0,0.000,469491.5,469491.5,42370,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686752,714532.00
07/04/2016 22:45,2,0.000,ALERT,211.48,300.27,59.970,1467686703,"274151322000088","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,707256.0,707256.0,30851,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686754,714533.00
07/04/2016 22:45,2,0.000,ALERT,212.38,299.67,59.970,1467686703,"274151322000068","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,601328.8,601328.8,32457,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686756,714534.00
07/04/2016 22:45,2,0.000,ALERT,212.61,300.57,59.970,1467686703,"201051344001135","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,465482.5,465482.5,42300,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686758,714535.00
07/04/2016 22:45,2,0.000,ALERT,212.38,301.77,59.981,1467686703,"201051344000594","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,475278.6,475278.6,37774,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686760,714536.00
07/04/2016 22:45,2,0.000,ALERT,213.06,300.57,59.949,1467686703,"201051344001203","219011344069620",0.00,21.00,0,298.17,303.88,0.0,0.0,0.000,472978.0,472978.0,42346,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686761,714537.00
07/04/2016 22:45,2,0.000,ALERT,211.70,300.27,59.959,1467686703,"274151322000054","219011344069620",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,722207.4,722207.4,30880,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686763,714538.00
07/04/2016 22:45,2,0.000,ALERT,212.83,300.57,59.954,1467686703,"201051344000867","219011344069620",0.00,21.30,0,298.77,303.28,0.0,0.0,0.000,462676.1,462676.1,37782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686765,714539.00
07/04/2016 22:45,2,0.000,ALERT,212.83,300.57,59.949,1467686703,"201051344001093","219011344069620",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,471070.0,471070.0,42235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467686767,714540.00
07/04/2016 22:45,2,0.000,ALERT,212.61,300.87,59.975,1467686703,"201051344000900","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,478682.1,478682.1,37163,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467686769,714541.00
07/04/2016 22:45,2,0.000,ALERT,212.83,300.27,60.018,1467686703,"201051344000648","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,469514.4,469514.4,37463,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686770,714542.00
07/04/2016 22:45,2,0.000,ALERT,212.61,301.17,60.012,1467686703,"201051344000569","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,479543.8,479543.8,37089,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686772,714543.00
07/04/2016 22:45,2,0.000,ALERT,212.61,301.17,59.938,1467686703,"201051344000983","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,471250.7,471250.7,37581,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686774,714544.00
07/04/2016 22:45,2,0.000,ALERT,212.61,300.57,59.986,1467686703,"201051344001158","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,464763.4,464763.4,37846,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686776,714545.00
07/04/2016 22:45,2,0.000,ALERT,213.06,301.17,59.981,1467686703,"201051344000576","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,472012.3,472012.3,37247,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686778,714546.00
07/04/2016 22:45,2,0.000,ALERT,212.16,300.57,59.986,1467686703,"274151322000087","219011344069620",0.00,24.30,0,297.87,301.47,0.0,0.0,0.000,695319.8,695319.8,31017,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467686779,714547.00
07/04/2016 23:00,2,0.000,ALERT,213.29,301.17,59.981,1467687603,"201051344000645","219011344069620",0.00,21.00,0,299.37,302.68,0.0,0.0,0.000,471598.8,471598.8,37375,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687605,714548.00
07/04/2016 23:00,2,0.000,ALERT,212.38,300.57,59.975,1467687603,"274151322000085","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,723352.3,723352.3,30888,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687607,714549.00
07/04/2016 23:00,2,0.000,ALERT,213.51,300.87,59.981,1467687603,"201051344000633","219011344069620",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,462762.4,462762.4,37866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687609,714550.00
07/04/2016 23:00,2,0.000,ALERT,213.06,301.47,59.959,1467687603,"201051344000469","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,464641.8,464641.8,37802,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687611,714551.00
07/04/2016 23:00,2,0.000,ALERT,212.61,300.87,59.981,1467687603,"201051344000646","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,466821.4,466821.4,42352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687612,714552.00
07/04/2016 23:00,2,0.000,ALERT,212.16,300.27,59.981,1467687603,"274151322000052","219011344069620",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,739423.5,739423.5,31121,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687614,714553.00
07/04/2016 23:00,2,0.000,ALERT,213.06,301.17,59.996,1467687603,"201051344000585","219011344069620",0.00,20.70,0,298.47,302.37,0.0,0.0,0.000,474737.4,474737.4,42354,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687616,714554.00
07/04/2016 23:00,2,0.000,ALERT,212.83,301.17,59.986,1467687603,"201051344001230","219011344069620",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,470326.1,470326.1,42165,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687618,714555.00
07/04/2016 23:00,2,0.000,ALERT,213.51,301.77,59.975,1467687603,"201051344000582","219011344069620",0.00,20.30,0,299.97,302.98,0.0,0.0,0.000,463449.8,463449.8,42301,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687620,714556.00
07/04/2016 23:00,2,0.000,ALERT,212.61,300.87,59.986,1467687603,"201051344000955","219011344069620",0.00,20.70,0,299.07,302.07,0.0,0.0,0.000,476405.3,476405.3,42254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687621,714557.00
07/04/2016 23:00,2,0.000,ALERT,212.16,299.97,60.002,1467687603,"274151322000094","219011344069620",0.00,22.30,0,298.17,301.47,0.0,0.0,0.000,601344.5,601344.5,32250,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687623,714558.00
07/04/2016 23:00,2,0.000,ALERT,212.83,302.07,59.981,1467687603,"201051344000579","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,478588.6,478588.6,17867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687625,714559.00
07/04/2016 23:00,2,0.000,ALERT,212.83,301.47,59.986,1467687603,"201051344000890","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,473639.6,473639.6,42262,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687627,714560.00
