ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1467687603,"201051344000438","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,475410.6,475410.6,42268,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687628,714561.00
07/04/2016 23:00,2,0.000,ALERT,213.29,300.27,59.965,1467687603,"201051344000417","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,467439.0,467439.0,42421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687630,714562.00
07/04/2016 23:00,2,0.000,ALERT,212.16,301.17,59.996,1467687603,"274151322000083","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,732762.8,732762.8,31200,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687632,714563.00
07/04/2016 23:00,2,0.000,ALERT,212.83,299.97,59.975,1467687603,"274151322000076","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,780907.2,780907.2,31207,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687634,714564.00
07/04/2016 23:00,2,0.000,ALERT,212.83,302.07,60.018,1467687603,"201051344000868","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,463591.6,463591.6,37520,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687636,714565.00
07/04/2016 23:00,2,0.000,ALERT,212.16,301.47,59.970,1467687603,"274151322000095","219011344069620",0.00,22.00,0,299.67,302.68,0.0,0.0,0.000,772935.6,772935.6,31118,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687637,714566.00
07/04/2016 23:00,2,0.000,ALERT,212.61,301.17,59.975,1467687603,"201051344000988","219011344069620",0.00,20.70,0,296.96,302.68,0.0,0.0,0.000,460358.0,460358.0,37812,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687639,714567.00
07/04/2016 23:00,2,0.000,ALERT,212.83,300.27,59.981,1467687603,"201051344001025","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,474147.2,474147.2,42312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687641,714568.00
07/04/2016 23:00,2,0.000,ALERT,212.83,301.47,59.986,1467687603,"201051344000458","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,471189.9,471189.9,37733,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687643,714569.00
07/04/2016 23:00,2,0.000,ALERT,213.51,301.17,59.975,1467687603,"201051344000853","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,470166.3,470166.3,37342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687645,714570.00
07/04/2016 23:00,2,0.000,ALERT,213.51,301.17,59.981,1467687603,"201051344000685","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,474766.3,474766.3,42186,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687647,714571.00
07/04/2016 23:00,2,0.000,ALERT,213.06,300.27,59.970,1467687603,"201051344000917","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,471654.6,471654.6,42176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687648,714572.00
07/04/2016 23:00,2,0.000,ALERT,213.51,301.17,59.959,1467687603,"201051344001145","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,476818.8,476818.8,42030,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687650,714573.00
07/04/2016 23:00,2,0.000,ALERT,213.29,300.27,59.970,1467687603,"201051344000651","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,469491.5,469491.5,42372,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687652,714574.00
07/04/2016 23:00,2,0.000,ALERT,211.93,300.87,59.938,1467687603,"274151322000088","219011344069620",0.00,22.30,0,298.77,302.07,0.0,0.0,0.000,707256.0,707256.0,30853,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687654,714575.00
07/04/2016 23:00,2,0.000,ALERT,212.83,299.97,59.959,1467687603,"274151322000068","219011344069620",0.00,23.00,0,297.87,301.17,0.0,0.0,0.000,601328.8,601328.8,32459,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687656,714576.00
07/04/2016 23:00,2,0.000,ALERT,212.83,300.87,60.007,1467687603,"201051344001135","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,465482.5,465482.5,42302,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687658,714577.00
07/04/2016 23:00,2,0.000,ALERT,212.61,302.07,59.965,1467687603,"201051344000594","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,475278.6,475278.6,37776,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687660,714578.00
07/04/2016 23:00,2,0.000,ALERT,213.06,300.57,59.933,1467687603,"201051344001203","219011344069620",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,472978.0,472978.0,42348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687662,714579.00
07/04/2016 23:00,2,0.000,ALERT,212.16,300.27,59.959,1467687603,"274151322000054","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,722207.4,722207.4,30882,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687664,714580.00
07/04/2016 23:00,2,0.000,ALERT,213.06,301.17,59.965,1467687603,"201051344000867","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,462676.1,462676.1,37784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687665,714581.00
07/04/2016 23:00,2,0.000,ALERT,213.06,300.57,59.959,1467687603,"201051344001093","219011344069620",0.00,20.70,0,298.47,302.07,0.0,0.0,0.000,471070.0,471070.0,42237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687667,714582.00
07/04/2016 23:00,2,0.000,ALERT,212.83,301.47,59.959,1467687603,"201051344000900","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,478682.1,478682.1,37165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687669,714583.00
07/04/2016 23:00,2,0.000,ALERT,213.06,300.87,59.959,1467687603,"201051344000648","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,469514.4,469514.4,37465,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687671,714584.00
07/04/2016 23:00,2,0.000,ALERT,212.83,301.77,59.959,1467687603,"201051344000569","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,479543.8,479543.8,37091,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687672,714585.00
07/04/2016 23:00,2,0.000,ALERT,212.83,301.47,60.007,1467687603,"201051344000983","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,471250.7,471250.7,37583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687674,714586.00
07/04/2016 23:00,2,0.000,ALERT,212.83,300.87,59.970,1467687603,"201051344001158","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,464763.4,464763.4,37848,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687676,714587.00
07/04/2016 23:00,2,0.000,ALERT,213.29,301.47,59.954,1467687603,"201051344000576","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,472012.3,472012.3,37249,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467687678,714588.00
07/04/2016 23:00,2,0.000,ALERT,212.38,300.57,59.954,1467687603,"274151322000087","219011344069620",0.00,23.50,0,298.17,301.47,0.0,0.0,0.000,695319.8,695319.8,31019,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467687680,714589.00
07/04/2016 23:15,2,0.000,ALERT,213.96,302.37,60.039,1467688503,"201051344000645","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,471598.8,471598.8,37377,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688505,714590.00
07/04/2016 23:15,2,0.000,ALERT,213.06,301.77,60.002,1467688503,"274151322000085","219011344069620",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,723352.3,723352.3,30890,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688507,714591.00
07/04/2016 23:15,2,0.000,ALERT,213.96,302.07,59.996,1467688503,"201051344000633","219011344069620",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,462762.4,462762.4,37868,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688509,714592.00
07/04/2016 23:15,2,0.000,ALERT,213.51,302.37,60.012,1467688503,"201051344000469","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,464641.8,464641.8,37804,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688510,714593.00
07/04/2016 23:15,2,0.000,ALERT,213.29,301.47,59.991,1467688503,"201051344000646","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,466821.4,466821.4,42354,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688512,714594.00
07/04/2016 23:15,2,0.000,ALERT,212.61,301.77,59.991,1467688503,"274151322000052","219011344069620",0.00,22.00,0,298.77,303.28,0.0,0.0,0.000,739423.5,739423.5,31123,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467688514,714595.00
07/04/2016 23:15,2,0.000,ALERT,213.51,301.77,59.996,1467688503,"201051344000585","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,474737.4,474737.4,42356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688516,714596.00
07/04/2016 23:15,2,0.000,ALERT,213.51,301.77,60.002,1467688503,"201051344001230","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,470326.1,470326.1,42167,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688518,714597.00
07/04/2016 23:15,2,0.000,ALERT,213.96,302.07,59.996,1467688503,"201051344000582","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,463449.8,463449.8,42303,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688519,714598.00
07/04/2016 23:15,2,0.000,ALERT,213.06,301.47,60.034,1467688503,"201051344000955","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,476405.3,476405.3,42256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688521,714599.00
07/04/2016 23:15,2,0.000,ALERT,213.06,301.47,59.975,1467688503,"274151322000094","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,601344.5,601344.5,32252,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688523,714600.00
07/04/2016 23:15,2,0.000,ALERT,213.51,302.98,59.991,1467688503,"201051344000579","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,478588.6,478588.6,17869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688525,714601.00
07/04/2016 23:15,2,0.000,ALERT,213.51,302.07,59.986,1467688503,"201051344000890","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,473639.6,473639.6,42264,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688527,714602.00
07/04/2016 23:15,2,0.000,ALERT,213.74,301.47,59.959,1467688503,"201051344000438","219011344069620",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,475410.6,475410.6,42270,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688529,714603.00
07/04/2016 23:15,2,0.000,ALERT,213.51,300.87,60.002,1467688503,"201051344000417","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,467439.0,467439.0,42423,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467688531,714604.00
07/04/2016 23:15,2,0.000,ALERT,212.83,301.47,59.991,1467688503,"274151322000083","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,732762.8,732762.8,31202,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688532,714605.00
07/04/2016 23:15,2,0.000,ALERT,213.29,301.47,59.975,1467688503,"274151322000076","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,780907.2,780907.2,31209,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688534,714606.00
07/04/2016 23:15,2,0.000,ALERT,213.51,302.98,59.996,1467688503,"201051344000868","219011344069620",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,463591.6,463591.6,37522,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688536,714607.00
07/04/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1467688503,"274151322000095","219011344069620",0.00,21.50,0,299.97,303.58,0.0,0.0,0.000,772935.6,772935.6,31120,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688538,714608.00
07/04/2016 23:15,2,0.000,ALERT,213.51,302.68,59.970,1467688503,"201051344000988","219011344069620",0.00,20.70,0,296.96,303.58,0.0,0.0,0.000,460358.0,460358.0,37814,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688539,714609.00
07/04/2016 23:15,2,0.000,ALERT,213.51,300.87,59.991,1467688503,"201051344001025","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,474147.2,474147.2,42314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688541,714610.00
07/04/2016 23:15,2,0.000,ALERT,213.51,302.68,59.959,1467688503,"201051344000458","219011344069620",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,471189.9,471189.9,37735,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688543,714611.00
07/04/2016 23:15,2,0.000,ALERT,214.19,302.37,59.996,1467688503,"201051344000853","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,470166.3,470166.3,37344,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688545,714612.00
07/04/2016 23:15,2,0.000,ALERT,213.74,301.47,60.002,1467688503,"201051344000685","219011344069620",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,474766.3,474766.3,42188,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688547,714613.00
07/04/2016 23:15,2,0.000,ALERT,213.51,300.87,59.954,1467688503,"201051344000917","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,471654.6,471654.6,42178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688549,714614.00
07/04/2016 23:15,2,0.000,ALERT,213.74,301.77,59.949,1467688503,"201051344001145","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,476818.8,476818.8,42032,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688551,714615.00
07/04/2016 23:15,2,0.000,ALERT,213.51,300.27,59.986,1467688503,"201051344000651","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,469491.5,469491.5,42374,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688552,714616.00
07/04/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1467688503,"274151322000088","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,707256.0,707256.0,30855,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688554,714617.00
07/04/2016 23:15,2,0.000,ALERT,213.51,300.57,59.970,1467688503,"274151322000068","219011344069620",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,601328.8,601328.8,32461,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467688556,714618.00
07/04/2016 23:15,2,0.000,ALERT,213.06,301.17,59.981,1467688503,"201051344001135","219011344069620",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,465482.5,465482.5,42304,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467688558,714619.00
07/04/2016 23:15,2,0.000,ALERT,213.29,302.98,59.944,1467688503,"201051344000594","219011344069620",0.00,21.00,0,298.77,304.18,0.0,0.0,0.000,475278.6,475278.6,37778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688560,714620.00
07/04/2016 23:15,2,0.000,ALERT,213.51,300.87,59.991,1467688503,"201051344001203","219011344069620",0.00,20.00,0,298.77,304.18,0.0,0.0,0.000,472978.0,472978.0,42350,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688561,714621.00
07/04/2016 23:15,2,0.000,ALERT,212.83,301.17,59.991,1467688503,"274151322000054","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,722207.4,722207.4,30884,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688563,714622.00
07/04/2016 23:15,2,0.000,ALERT,213.74,302.37,59.996,1467688503,"201051344000867","219011344069620",0.00,21.00,0,299.07,304.18,0.0,0.0,0.000,462676.1,462676.1,37786,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688565,714623.00
07/04/2016 23:15,2,0.000,ALERT,213.51,301.17,59.991,1467688503,"201051344001093","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,471070.0,471070.0,42239,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688567,714624.00
07/04/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1467688503,"201051344000900","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,478682.1,478682.1,37167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688569,714625.00
07/04/2016 23:15,2,0.000,ALERT,213.74,301.77,59.986,1467688503,"201051344000648","219011344069620",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,469514.4,469514.4,37467,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688570,714626.00
07/04/2016 23:15,2,0.000,ALERT,213.51,302.98,59.991,1467688503,"201051344000569","219011344069620",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,479543.8,479543.8,37093,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467688572,714627.00
07/04/2016 23:15,2,0.000,ALERT,213.74,302.68,59.996,1467688503,"201051344000983","219011344069620",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,471250.7,471250.7,37585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688574,714628.00
07/04/2016 23:15,2,0.000,ALERT,213.51,302.37,59.991,1467688503,"201051344001158","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,464763.4,464763.4,37850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688576,714629.00
07/04/2016 23:15,2,0.000,ALERT,214.19,302.98,59.965,1467688503,"201051344000576","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,472012.3,472012.3,37251,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467688578,714630.00
07/04/2016 23:15,2,0.000,ALERT,212.83,301.17,59.986,1467688503,"274151322000087","219011344069620",0.00,22.80,0,298.77,302.37,0.0,0.0,0.000,695319.8,695319.8,31021,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467688579,714631.00
07/04/2016 23:30,2,0.000,ALERT,213.74,301.77,59.986,1467689403,"201051344000645","219011344069620",0.00,21.00,0,300.57,304.18,0.0,0.0,0.000,471598.8,471598.8,37379,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689405,714632.00
07/04/2016 23:30,2,0.000,ALERT,212.83,301.17,59.970,1467689403,"274151322000085","219011344069620",0.00,21.80,0,299.37,303.58,0.0,0.0,0.000,723352.3,723352.3,30892,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689406,714633.00
07/04/2016 23:30,2,0.000,ALERT,213.96,301.77,59.986,1467689403,"201051344000633","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,462762.4,462762.4,37870,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689408,714634.00
07/04/2016 23:30,2,0.000,ALERT,213.29,301.77,59.965,1467689403,"201051344000469","219011344069620",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,464641.8,464641.8,37806,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689410,714635.00
07/04/2016 23:30,2,0.000,ALERT,213.06,301.17,59.975,1467689403,"201051344000646","219011344069620",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,466821.4,466821.4,42356,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689412,714636.00
07/04/2016 23:30,2,0.000,ALERT,212.61,300.87,59.975,1467689403,"274151322000052","219011344069620",0.00,21.80,0,299.07,303.58,0.0,0.0,0.000,739423.5,739423.5,31125,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689414,714637.00
07/04/2016 23:30,2,0.000,ALERT,213.74,301.77,59.975,1467689403,"201051344000585","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,474737.4,474737.4,42358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689415,714638.00
07/04/2016 23:30,2,0.000,ALERT,213.29,301.77,59.981,1467689403,"201051344001230","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,470326.1,470326.1,42169,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689417,714639.00
07/04/2016 23:30,2,0.000,ALERT,213.96,302.37,59.981,1467689403,"201051344000582","219011344069620",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,463449.8,463449.8,42305,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689419,714640.00
07/04/2016 23:30,2,0.000,ALERT,212.83,301.17,59.933,1467689403,"201051344000955","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,476405.3,476405.3,42258,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689421,714641.00
07/04/2016 23:30,2,0.000,ALERT,212.83,300.87,59.975,1467689403,"274151322000094","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,601344.5,601344.5,32254,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689423,714642.00
07/04/2016 23:30,2,0.000,ALERT,213.29,302.68,59.986,1467689403,"201051344000579","219011344069620",0.00,20.70,0,300.87,304.78,0.0,0.0,0.000,478588.6,478588.6,17871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689424,714643.00
07/04/2016 23:30,2,0.000,ALERT,213.29,301.77,59.975,1467689403,"201051344000890","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,473639.6,473639.6,42266,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689426,714644.00
07/04/2016 23:30,2,0.000,ALERT,213.74,301.47,59.981,1467689403,"201051344000438","219011344069620",0.00,20.00,0,299.97,303.28,0.0,0.0,0.000,475410.6,475410.6,42272,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689428,714645.00
07/04/2016 23:30,2,0.000,ALERT,213.74,300.87,59.981,1467689403,"201051344000417","219011344069620",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,467439.0,467439.0,42425,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689430,714646.00
07/04/2016 23:30,2,0.000,ALERT,212.83,301.47,59.975,1467689403,"274151322000083","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,732762.8,732762.8,31204,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689432,714647.00
07/04/2016 23:30,2,0.000,ALERT,213.06,301.17,59.991,1467689403,"274151322000076","219011344069620",0.00,21.80,0,299.07,303.58,0.0,0.0,0.000,780907.2,780907.2,31211,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689433,714648.00
07/04/2016 23:30,2,0.000,ALERT,213.29,302.68,59.944,1467689403,"201051344000868","219011344069620",0.00,20.30,0,301.47,304.78,0.0,0.0,0.000,463591.6,463591.6,37524,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689435,714649.00
07/04/2016 23:30,2,0.000,ALERT,212.61,302.68,59.965,1467689403,"274151322000095","219011344069620",0.00,21.30,0,300.27,304.18,0.0,0.0,0.000,772935.6,772935.6,31122,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689437,714650.00
07/04/2016 23:30,2,0.000,ALERT,213.06,302.07,59.975,1467689403,"201051344000988","219011344069620",0.00,20.70,0,298.47,304.18,0.0,0.0,0.000,460358.0,460358.0,37816,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689439,714651.00
07/04/2016 23:30,2,0.000,ALERT,213.29,300.87,60.012,1467689403,"201051344001025","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,474147.2,474147.2,42316,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689441,714652.00
07/04/2016 23:30,2,0.000,ALERT,213.29,302.37,59.991,1467689403,"201051344000458","219011344069620",0.00,21.30,0,300.87,305.08,0.0,0.0,0.000,471189.9,471189.9,37737,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689442,714653.00
07/04/2016 23:30,2,0.000,ALERT,213.74,301.77,59.975,1467689403,"201051344000853","219011344069620",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,470166.3,470166.3,37346,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689444,714654.00
07/04/2016 23:30,2,0.000,ALERT,213.74,301.47,59.981,1467689403,"201051344000685","219011344069620",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,474766.3,474766.3,42190,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689446,714655.00
07/04/2016 23:30,2,0.000,ALERT,213.51,300.87,59.981,1467689403,"201051344000917","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,471654.6,471654.6,42180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689448,714656.00
07/04/2016 23:30,2,0.000,ALERT,213.74,301.77,59.975,1467689403,"201051344001145","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,476818.8,476818.8,42034,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689450,714657.00
07/04/2016 23:30,2,0.000,ALERT,213.51,300.87,59.959,1467689403,"201051344000651","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,469491.5,469491.5,42376,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689452,714658.00
07/04/2016 23:30,2,0.000,ALERT,212.38,301.77,60.018,1467689403,"274151322000088","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,707256.0,707256.0,30857,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689454,714659.00
07/04/2016 23:30,2,0.000,ALERT,213.29,300.57,59.975,1467689403,"274151322000068","219011344069620",0.00,22.30,0,298.47,302.37,0.0,0.0,0.000,601328.8,601328.8,32463,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689455,714660.00
07/04/2016 23:30,2,0.000,ALERT,213.06,301.47,59.981,1467689403,"201051344001135","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,465482.5,465482.5,42306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689457,714661.00
07/04/2016 23:30,2,0.000,ALERT,213.06,302.98,59.981,1467689403,"201051344000594","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,475278.6,475278.6,37780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689459,714662.00
07/04/2016 23:30,2,0.000,ALERT,213.51,301.47,59.986,1467689403,"201051344001203","219011344069620",0.00,20.30,0,299.37,304.48,0.0,0.0,0.000,472978.0,472978.0,42352,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689461,714663.00
07/04/2016 23:30,2,0.000,ALERT,212.38,302.07,59.991,1467689403,"274151322000054","219011344069620",0.00,22.00,0,299.37,303.88,0.0,0.0,0.000,722207.4,722207.4,30886,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689463,714664.00
07/04/2016 23:30,2,0.000,ALERT,213.51,302.07,59.986,1467689403,"201051344000867","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,462676.1,462676.1,37788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689464,714665.00
07/04/2016 23:30,2,0.000,ALERT,213.29,301.47,59.959,1467689403,"201051344001093","219011344069620",0.00,20.70,0,298.77,302.68,0.0,0.0,0.000,471070.0,471070.0,42241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689466,714666.00
07/04/2016 23:30,2,0.000,ALERT,213.06,301.77,60.034,1467689403,"201051344000900","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,478682.1,478682.1,37169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689468,714667.00
07/04/2016 23:30,2,0.000,ALERT,213.51,301.17,59.975,1467689403,"201051344000648","219011344069620",0.00,20.00,0,299.97,304.18,0.0,0.0,0.000,469514.4,469514.4,37469,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689470,714668.00
07/04/2016 23:30,2,0.000,ALERT,213.06,302.37,59.975,1467689403,"201051344000569","219011344069620",0.00,20.70,0,301.47,304.78,0.0,0.0,0.000,479543.8,479543.8,37095,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689471,714669.00
07/04/2016 23:30,2,0.000,ALERT,213.29,302.07,59.975,1467689403,"201051344000983","219011344069620",0.00,20.70,0,301.17,304.78,0.0,0.0,0.000,471250.7,471250.7,37587,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689473,714670.00
07/04/2016 23:30,2,0.000,ALERT,213.29,301.77,60.002,1467689403,"201051344001158","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,464763.4,464763.4,37852,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467689475,714671.00
07/04/2016 23:30,2,0.000,ALERT,213.74,302.37,59.970,1467689403,"201051344000576","219011344069620",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,472012.3,472012.3,37253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689477,714672.00
07/04/2016 23:30,2,0.000,ALERT,212.83,300.27,59.970,1467689403,"274151322000087","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,695319.8,695319.8,31023,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467689479,714673.00
07/04/2016 23:45,2,0.000,ALERT,214.19,302.68,59.996,1467690303,"201051344000645","219011344069620",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,471598.8,471598.8,37381,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690305,714674.00
07/04/2016 23:45,2,0.000,ALERT,213.06,301.47,60.012,1467690303,"274151322000085","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,723352.3,723352.3,30894,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690307,714675.00
07/04/2016 23:45,2,0.000,ALERT,213.96,302.07,59.986,1467690303,"201051344000633","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,462762.4,462762.4,37872,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690309,714676.00
07/04/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1467690303,"201051344000469","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,464641.8,464641.8,37808,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690311,714677.00
07/04/2016 23:45,2,0.000,ALERT,213.06,301.77,59.981,1467690303,"201051344000646","219011344069620",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,466821.4,466821.4,42358,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690313,714678.00
07/04/2016 23:45,2,0.000,ALERT,212.38,301.47,60.018,1467690303,"274151322000052","219011344069620",0.00,21.80,0,298.77,303.28,0.0,0.0,0.000,739423.5,739423.5,31127,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690314,714679.00
07/04/2016 23:45,2,0.000,ALERT,213.74,302.07,59.991,1467690303,"201051344000585","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,474737.4,474737.4,42360,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690316,714680.00
07/04/2016 23:45,2,0.000,ALERT,213.51,302.68,60.002,1467690303,"201051344001230","219011344069620",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,470326.1,470326.1,42171,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690318,714681.00
07/04/2016 23:45,2,0.000,ALERT,213.96,302.98,59.959,1467690303,"201051344000582","219011344069620",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,463449.8,463449.8,42307,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690320,714682.00
07/04/2016 23:45,2,0.000,ALERT,213.29,302.07,60.012,1467690303,"201051344000955","219011344069620",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,476405.3,476405.3,42260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690322,714683.00
07/04/2016 23:45,2,0.000,ALERT,212.61,301.17,59.991,1467690303,"274151322000094","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,601344.5,601344.5,32256,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690323,714684.00
07/04/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1467690303,"201051344000579","219011344069620",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,478588.6,478588.6,17873,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690325,714685.00
07/04/2016 23:45,2,0.000,ALERT,213.51,302.37,60.012,1467690303,"201051344000890","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,473639.6,473639.6,42268,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690327,714686.00
07/04/2016 23:45,2,0.000,ALERT,213.74,302.07,60.002,1467690303,"201051344000438","219011344069620",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,475410.6,475410.6,42274,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690329,714687.00
07/04/2016 23:45,2,0.000,ALERT,213.74,301.47,59.965,1467690303,"201051344000417","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,467439.0,467439.0,42427,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690331,714688.00
07/04/2016 23:45,2,0.000,ALERT,212.83,302.37,59.981,1467690303,"274151322000083","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,732762.8,732762.8,31206,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690332,714689.00
07/04/2016 23:45,2,0.000,ALERT,213.06,301.77,59.954,1467690303,"274151322000076","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,780907.2,780907.2,31213,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690334,714690.00
07/04/2016 23:45,2,0.000,ALERT,213.51,303.28,60.002,1467690303,"201051344000868","219011344069620",0.00,20.70,0,300.87,304.78,0.0,0.0,0.000,463591.6,463591.6,37526,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690336,714691.00
07/04/2016 23:45,2,0.000,ALERT,212.61,302.07,60.012,1467690303,"274151322000095","219011344069620",0.00,21.30,0,300.27,303.88,0.0,0.0,0.000,772935.6,772935.6,31124,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690338,714692.00
07/04/2016 23:45,2,0.000,ALERT,213.51,302.68,60.007,1467690303,"201051344000988","219011344069620",0.00,21.00,0,297.57,303.58,0.0,0.0,0.000,460358.0,460358.0,37818,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690340,714693.00
07/04/2016 23:45,2,0.000,ALERT,213.29,301.17,60.012,1467690303,"201051344001025","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,474147.2,474147.2,42318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690341,714694.00
07/04/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1467690303,"201051344000458","219011344069620",0.00,21.50,0,300.57,304.78,0.0,0.0,0.000,471189.9,471189.9,37739,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690343,714695.00
07/04/2016 23:45,2,0.000,ALERT,214.19,302.68,59.970,1467690303,"201051344000853","219011344069620",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,470166.3,470166.3,37348,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690345,714696.00
07/04/2016 23:45,2,0.000,ALERT,213.96,302.07,60.023,1467690303,"201051344000685","219011344069620",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,474766.3,474766.3,42192,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690347,714697.00
07/04/2016 23:45,2,0.000,ALERT,213.51,301.17,60.007,1467690303,"201051344000917","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,471654.6,471654.6,42182,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690349,714698.00
07/04/2016 23:45,2,0.000,ALERT,213.74,302.37,60.012,1467690303,"201051344001145","219011344069620",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,476818.8,476818.8,42036,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690351,714699.00
07/04/2016 23:45,2,0.000,ALERT,213.74,301.47,60.018,1467690303,"201051344000651","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,469491.5,469491.5,42378,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690353,714700.00
07/04/2016 23:45,2,0.000,ALERT,212.38,301.47,60.012,1467690303,"274151322000088","219011344069620",0.00,21.80,0,299.07,302.68,0.0,0.0,0.000,707256.0,707256.0,30859,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690354,714701.00
07/04/2016 23:45,2,0.000,ALERT,213.29,300.57,60.007,1467690303,"274151322000068","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,601328.8,601328.8,32465,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690356,714702.00
07/04/2016 23:45,2,0.000,ALERT,213.29,302.07,60.012,1467690303,"201051344001135","219011344069620",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,465482.5,465482.5,42308,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690358,714703.00
07/04/2016 23:45,2,0.000,ALERT,213.29,303.28,60.012,1467690303,"201051344000594","219011344069620",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,475278.6,475278.6,37782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690360,714704.00
07/04/2016 23:45,2,0.000,ALERT,213.74,301.47,60.018,1467690303,"201051344001203","219011344069620",0.00,20.30,0,299.37,305.08,0.0,0.0,0.000,472978.0,472978.0,42354,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690362,714705.00
07/04/2016 23:45,2,0.000,ALERT,212.61,302.07,60.039,1467690303,"274151322000054","219011344069620",0.00,22.30,0,299.07,303.28,0.0,0.0,0.000,722207.4,722207.4,30888,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690363,714706.00
07/04/2016 23:45,2,0.000,ALERT,213.74,302.68,60.018,1467690303,"201051344000867","219011344069620",0.00,21.30,0,299.67,304.48,0.0,0.0,0.000,462676.1,462676.1,37790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690365,714707.00
07/04/2016 23:45,2,0.000,ALERT,213.51,301.77,60.018,1467690303,"201051344001093","219011344069620",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,471070.0,471070.0,42243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690367,714708.00
07/04/2016 23:45,2,0.000,ALERT,213.29,302.37,59.981,1467690303,"201051344000900","219011344069620",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,478682.1,478682.1,37171,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690369,714709.00
07/04/2016 23:45,2,0.000,ALERT,213.74,301.77,60.012,1467690303,"201051344000648","219011344069620",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,469514.4,469514.4,37471,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690371,714710.00
07/04/2016 23:45,2,0.000,ALERT,213.51,303.28,60.012,1467690303,"201051344000569","219011344069620",0.00,21.00,0,300.87,304.78,0.0,0.0,0.000,479543.8,479543.8,37097,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690372,714711.00
07/04/2016 23:45,2,0.000,ALERT,213.74,302.98,60.007,1467690303,"201051344000983","219011344069620",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,471250.7,471250.7,37589,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690374,714712.00
07/04/2016 23:45,2,0.000,ALERT,213.51,302.07,60.002,1467690303,"201051344001158","219011344069620",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,464763.4,464763.4,37854,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467690376,714713.00
07/04/2016 23:45,2,0.000,ALERT,214.19,303.28,60.018,1467690303,"201051344000576","219011344069620",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,472012.3,472012.3,37255,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690378,714714.00
07/04/2016 23:45,2,0.000,ALERT,213.06,301.47,60.018,1467690303,"274151322000087","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,695319.8,695319.8,31025,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467690380,714715.00
